Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,184.5,13.5,2.75,8.5,29.5,145.4,0.0
2017,1,1,8,0,369.0,27.0,3.1,9.0,59.0,305.47,235.51
2017,1,1,8,15,469.0,35.5,3.0,9.5,103.5,396.37,329.52
2017,1,1,8,30,569.0,44.0,2.9,10.0,148.0,494.92,415.12
2017,1,1,8,45,628.0,49.5,2.8,10.5,194.5,558.91,468.14
2017,1,1,9,0,687.0,55.0,2.7,11.0,241.0,631.49,525.04
2017,1,1,9,15,417.0,101.5,2.55,12.0,220.5,491.93,411.45
2017,1,1,9,30,147.0,148.0,2.4,13.0,200.0,304.65,253.41
2017,1,1,9,45,203.5,162.5,2.25,14.0,243.5,370.02,306.77
2017,1,1,10,0,260.0,177.0,2.1,15.0,287.0,453.86,371.39
2017,1,1,10,15,555.5,125.5,1.95,15.5,385.5,676.83,543.94
2017,1,1,10,30,851.0,74.0,1.8,16.0,484.0,877.08,682.11
2017,1,1,10,45,863.0,76.0,1.65,16.5,513.0,885.38,681.23
2017,1,1,11,0,875.0,78.0,1.5,17.0,542.0,899.29,686.27
2017,1,1,11,15,883.5,79.0,1.45,17.5,564.0,905.3,687.2
2017,1,1,11,30,892.0,80.0,1.4,18.0,586.0,907.77,685.95
2017,1,1,11,45,896.0,81.0,1.35,18.5,599.5,902.61,679.79
2017,1,1,12,0,900.0,82.0,1.3,19.0,613.0,893.85,671.52
2017,1,1,12,15,902.0,82.5,1.45,19.0,619.0,879.2,663.54
2017,1,1,12,30,904.0,83.0,1.6,19.0,625.0,861.07,653.15
2017,1,1,12,45,901.5,83.5,1.8,19.5,622.5,835.87,637.09
2017,1,1,13,0,899.0,84.0,2.0,20.0,620.0,807.58,618.64
2017,1,1,13,15,895.5,83.5,2.15,20.0,609.5,774.44,597.24
2017,1,1,13,30,892.0,83.0,2.3,20.0,599.0,738.58,573.61
2017,1,1,13,45,881.5,83.5,2.45,20.5,579.5,696.5,543.52
2017,1,1,14,0,871.0,84.0,2.6,21.0,560.0,656.02,512.48
2017,1,1,14,15,860.0,82.5,2.65,21.0,534.5,607.37,475.26
2017,1,1,14,30,849.0,81.0,2.7,21.0,509.0,557.45,436.09
2017,1,1,14,45,830.5,79.5,2.75,21.0,475.5,502.79,392.16
2017,1,1,15,0,812.0,78.0,2.8,21.0,442.0,448.13,346.93
2017,1,1,15,15,789.0,75.5,2.55,20.5,403.5,391.0,298.61
2017,1,1,15,30,766.0,73.0,2.3,20.0,365.0,334.97,249.99
2017,1,1,15,45,727.0,70.0,2.1,20.0,321.0,275.37,197.83
2017,1,1,16,0,688.0,67.0,1.9,20.0,277.0,217.56,147.37
2017,1,1,16,15,637.0,61.5,1.7,19.0,231.0,160.78,100.28
2017,1,1,16,30,586.0,56.0,1.5,18.0,185.0,109.61,61.46
2017,1,1,16,45,496.5,48.0,1.3,17.0,138.5,60.47,32.41
2017,1,1,17,0,407.0,40.0,1.1,16.0,92.0,32.43,22.31
2017,1,1,17,15,266.0,27.0,1.1,15.5,55.0,22.15,11.34
2017,1,1,17,30,125.0,14.0,1.1,15.0,18.0,12.73,0.0
2017,1,1,17,45,62.5,7.0,1.15,14.5,9.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,2,7,45,198.0,13.5,4.25,12.0,30.5,127.87,0.0
2017,1,2,8,0,396.0,27.0,4.6,12.0,61.0,322.12,245.91
2017,1,2,8,15,500.5,35.0,4.6,12.5,107.0,408.64,338.07
2017,1,2,8,30,605.0,43.0,4.6,13.0,153.0,511.93,427.61
2017,1,2,8,45,683.0,45.5,4.6,13.5,203.5,594.63,496.16
2017,1,2,9,0,761.0,48.0,4.6,14.0,254.0,679.59,563.26
2017,1,2,9,15,798.5,51.0,4.75,14.5,301.0,734.63,605.22
2017,1,2,9,30,836.0,54.0,4.9,15.0,348.0,780.67,639.03
2017,1,2,9,45,865.5,55.0,5.1,15.5,391.0,823.65,669.94
2017,1,2,10,0,895.0,56.0,5.3,16.0,434.0,864.76,698.88
2017,1,2,10,15,912.5,58.0,5.2,16.5,471.0,894.28,717.03
2017,1,2,10,30,930.0,60.0,5.1,17.0,508.0,920.73,732.67
2017,1,2,10,45,943.5,60.5,5.1,17.5,538.5,938.23,742.36
2017,1,2,11,0,957.0,61.0,5.1,18.0,569.0,952.17,749.57
2017,1,2,11,15,965.5,61.5,5.0,18.5,592.0,957.84,750.24
2017,1,2,11,30,974.0,62.0,4.9,19.0,615.0,959.65,748.34
2017,1,2,11,45,979.5,62.5,4.85,19.5,629.5,954.85,742.35
2017,1,2,12,0,985.0,63.0,4.8,20.0,644.0,946.12,733.83
2017,1,2,12,15,987.0,63.0,4.65,20.0,650.5,929.81,720.86
2017,1,2,12,30,989.0,63.0,4.5,20.0,657.0,909.72,705.44
2017,1,2,12,45,989.0,63.0,4.4,20.5,655.0,884.29,685.45
2017,1,2,13,0,989.0,63.0,4.3,21.0,653.0,855.32,663.45
2017,1,2,13,15,986.0,62.5,4.15,21.0,642.0,820.1,638.15
2017,1,2,13,30,983.0,62.0,4.0,21.0,631.0,781.81,610.67
2017,1,2,13,45,976.5,61.5,3.85,21.0,612.0,738.25,579.31
2017,1,2,14,0,970.0,61.0,3.7,21.0,593.0,692.28,544.27
2017,1,2,14,15,960.5,60.0,3.5,20.5,566.0,641.76,505.31
2017,1,2,14,30,951.0,59.0,3.3,20.0,539.0,589.56,464.03
2017,1,2,14,45,935.5,58.0,3.1,20.0,505.0,532.94,417.37
2017,1,2,15,0,920.0,57.0,2.9,20.0,471.0,475.75,369.06
2017,1,2,15,15,899.5,55.0,2.5,19.5,430.5,415.27,317.22
2017,1,2,15,30,879.0,53.0,2.1,19.0,390.0,355.37,264.52
2017,1,2,15,45,848.0,50.5,1.75,19.0,345.0,292.87,208.8
2017,1,2,16,0,817.0,48.0,1.4,19.0,300.0,232.72,155.12
2017,1,2,16,15,771.5,44.5,1.3,18.0,251.5,171.86,103.85
2017,1,2,16,30,726.0,41.0,1.2,17.0,203.0,113.81,59.14
2017,1,2,16,45,651.0,36.0,1.2,16.0,154.5,59.8,27.52
2017,1,2,17,0,576.0,31.0,1.2,15.0,106.0,26.91,17.69
2017,1,2,17,15,288.0,27.0,1.2,14.5,64.5,22.08,11.65
2017,1,2,17,30,0.0,23.0,1.2,14.0,23.0,20.92,0.0
2017,1,2,17,45,0.0,11.5,1.25,14.0,11.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,3,7,45,224.0,12.5,3.9,9.5,32.0,141.96,0.0
2017,1,3,8,0,448.0,25.0,4.2,10.0,64.0,343.17,263.27
2017,1,3,8,15,547.5,32.0,4.1,10.5,110.5,436.79,362.67
2017,1,3,8,30,647.0,39.0,4.0,11.0,157.0,536.77,449.05
2017,1,3,8,45,702.0,44.0,3.95,12.0,205.5,606.53,506.1
2017,1,3,9,0,757.0,49.0,3.9,13.0,254.0,677.65,560.97
2017,1,3,9,15,792.5,52.0,3.85,13.5,300.0,731.09,600.63
2017,1,3,9,30,828.0,55.0,3.8,14.0,346.0,775.46,631.89
2017,1,3,9,45,738.5,78.0,3.8,15.0,360.5,754.05,611.97
2017,1,3,10,0,649.0,101.0,3.8,16.0,375.0,723.07,585.25
2017,1,3,10,15,777.0,83.0,3.95,16.5,438.0,816.31,652.99
2017,1,3,10,30,905.0,65.0,4.1,17.0,501.0,905.52,715.26
2017,1,3,10,45,915.5,66.5,4.25,17.5,530.5,921.49,724.09
2017,1,3,11,0,926.0,68.0,4.4,18.0,560.0,933.96,731.18
2017,1,3,11,15,933.5,69.0,4.35,18.0,582.0,939.41,733.45
2017,1,3,11,30,941.0,70.0,4.3,18.0,604.0,941.12,733.44
2017,1,3,11,45,936.5,74.0,4.25,18.5,616.5,932.04,724.63
2017,1,3,12,0,932.0,78.0,4.2,19.0,629.0,919.27,713.51
2017,1,3,12,15,933.0,78.0,4.1,19.0,635.0,902.87,701.14
2017,1,3,12,30,934.0,78.0,4.0,19.0,641.0,882.93,686.43
2017,1,3,12,45,933.5,77.5,3.95,19.5,638.0,857.71,667.1
2017,1,3,13,0,933.0,77.0,3.9,20.0,635.0,829.19,645.59
2017,1,3,13,15,788.5,119.5,3.85,19.5,585.5,741.67,583.73
2017,1,3,13,30,644.0,162.0,3.8,19.0,536.0,654.8,518.45
2017,1,3,13,45,777.5,118.0,3.75,19.0,555.5,671.98,532.9
2017,1,3,14,0,911.0,74.0,3.7,19.0,575.0,670.69,532.28
2017,1,3,14,15,900.0,72.5,3.65,19.0,549.0,621.16,493.01
2017,1,3,14,30,889.0,71.0,3.6,19.0,523.0,570.26,452.0
2017,1,3,14,45,864.5,72.0,3.55,19.0,488.0,514.04,405.81
2017,1,3,15,0,840.0,73.0,3.5,19.0,453.0,458.99,359.33
2017,1,3,15,15,817.5,70.5,3.25,18.5,414.0,400.59,309.42
2017,1,3,15,30,795.0,68.0,3.0,18.0,375.0,343.18,259.03
2017,1,3,15,45,762.0,64.5,2.8,17.5,331.0,283.08,205.9
2017,1,3,16,0,729.0,61.0,2.6,17.0,287.0,225.79,154.96
2017,1,3,16,15,680.5,56.0,2.45,16.0,240.0,167.61,105.57
2017,1,3,16,30,632.0,51.0,2.3,15.0,193.0,114.72,64.37
2017,1,3,16,45,552.0,44.0,2.15,14.0,146.5,61.57,31.4
2017,1,3,17,0,472.0,37.0,2.0,13.0,100.0,29.65,20.27
2017,1,3,17,15,236.0,29.5,2.25,12.5,61.0,24.26,13.76
2017,1,3,17,30,0.0,22.0,2.5,12.0,22.0,20.01,0.0
2017,1,3,17,45,0.0,11.0,2.75,11.5,11.0,10.01,0.0
2017,1,3,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,2.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,11.0,4.45,1.0,11.0,10.01,0.0
2017,1,4,8,0,0.0,22.0,4.6,1.0,22.0,19.39,9.92
2017,1,4,8,15,0.0,39.5,4.6,1.5,39.5,38.17,27.62
2017,1,4,8,30,0.0,57.0,4.6,2.0,57.0,56.41,44.27
2017,1,4,8,45,0.0,75.5,4.65,2.5,75.5,75.4,61.4
2017,1,4,9,0,0.0,94.0,4.7,3.0,94.0,94.01,77.93
2017,1,4,9,15,4.0,110.5,4.55,3.0,112.0,113.12,94.92
2017,1,4,9,30,8.0,127.0,4.4,3.0,130.0,132.43,111.85
2017,1,4,9,45,9.0,139.5,4.3,3.5,143.0,144.59,122.01
2017,1,4,10,0,10.0,152.0,4.2,4.0,156.0,156.94,132.19
2017,1,4,10,15,5.5,155.0,4.0,4.0,157.0,153.82,128.93
2017,1,4,10,30,1.0,158.0,3.8,4.0,158.0,151.1,126.06
2017,1,4,10,45,86.0,202.0,3.6,4.5,248.0,290.84,247.2
2017,1,4,11,0,171.0,246.0,3.4,5.0,338.0,435.97,367.29
2017,1,4,11,15,85.5,196.0,3.2,5.0,242.0,277.81,234.05
2017,1,4,11,30,0.0,146.0,3.0,5.0,146.0,133.78,109.69
2017,1,4,11,45,3.0,168.5,2.85,5.5,170.5,158.44,130.58
2017,1,4,12,0,6.0,191.0,2.7,6.0,195.0,183.11,150.98
2017,1,4,12,15,42.0,234.0,2.65,6.0,259.5,271.52,225.48
2017,1,4,12,30,78.0,277.0,2.6,6.0,324.0,347.06,287.61
2017,1,4,12,45,194.5,273.0,2.55,6.5,390.0,446.88,369.91
2017,1,4,13,0,311.0,269.0,2.5,7.0,456.0,538.8,443.06
2017,1,4,13,15,319.5,262.5,2.3,7.0,451.5,524.54,430.66
2017,1,4,13,30,328.0,256.0,2.1,7.0,447.0,508.82,417.73
2017,1,4,13,45,324.5,248.0,1.95,7.5,432.0,481.84,395.18
2017,1,4,14,0,321.0,240.0,1.8,8.0,417.0,454.36,372.2
2017,1,4,14,15,194.5,231.5,1.7,8.0,337.5,344.16,282.86
2017,1,4,14,30,68.0,223.0,1.6,8.0,258.0,247.41,203.27
2017,1,4,14,45,93.0,212.5,1.5,8.0,257.0,244.82,201.59
2017,1,4,15,0,118.0,202.0,1.4,8.0,256.0,244.52,200.98
2017,1,4,15,15,415.5,145.5,1.25,8.0,311.0,310.28,250.9
2017,1,4,15,30,713.0,89.0,1.1,8.0,366.0,336.12,262.15
2017,1,4,15,45,687.5,82.0,1.0,8.0,324.0,278.76,209.91
2017,1,4,16,0,662.0,75.0,0.9,8.0,282.0,223.55,159.79
2017,1,4,16,15,611.0,68.5,0.8,7.5,236.0,166.91,110.91
2017,1,4,16,30,560.0,62.0,0.7,7.0,190.0,115.96,70.24
2017,1,4,16,45,487.5,52.5,0.6,6.5,144.5,67.23,38.66
2017,1,4,17,0,415.0,43.0,0.5,6.0,99.0,34.87,25.68
2017,1,4,17,15,282.0,29.5,0.55,5.5,60.5,24.21,14.52
2017,1,4,17,30,149.0,16.0,0.6,5.0,22.0,14.55,0.0
2017,1,4,17,45,74.5,8.0,0.7,4.5,11.0,7.28,0.0
2017,1,4,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,5,7,45,171.5,14.5,3.4,5.0,29.0,112.92,0.0
2017,1,5,8,0,343.0,29.0,3.5,6.0,58.0,290.12,224.32
2017,1,5,8,15,446.5,38.5,3.2,6.5,103.0,383.97,322.68
2017,1,5,8,30,550.0,48.0,2.9,7.0,148.0,485.64,412.06
2017,1,5,8,45,608.5,54.5,2.65,8.0,195.0,556.27,469.81
2017,1,5,9,0,667.0,61.0,2.4,9.0,242.0,628.88,525.49
2017,1,5,9,15,335.0,92.5,2.45,9.5,183.5,413.62,350.68
2017,1,5,9,30,3.0,124.0,2.5,10.0,125.0,124.6,101.45
2017,1,5,9,45,6.0,138.0,2.55,11.0,140.5,140.22,114.66
2017,1,5,10,0,9.0,152.0,2.6,12.0,156.0,156.04,127.3
2017,1,5,10,15,11.0,164.0,2.65,12.5,169.0,168.83,137.44
2017,1,5,10,30,13.0,176.0,2.7,13.0,182.0,181.75,147.59
2017,1,5,10,45,47.5,208.0,2.8,13.5,233.0,263.42,214.91
2017,1,5,11,0,82.0,240.0,2.9,14.0,284.0,330.85,269.03
2017,1,5,11,15,52.0,229.5,2.95,14.0,258.0,287.0,232.4
2017,1,5,11,30,22.0,219.0,3.0,14.0,232.0,229.18,184.65
2017,1,5,11,45,22.5,224.5,3.15,14.5,238.0,233.77,188.02
2017,1,5,12,0,23.0,230.0,3.3,15.0,244.0,238.37,191.24
2017,1,5,12,15,63.0,257.5,3.4,15.0,296.0,316.08,254.49
2017,1,5,12,30,103.0,285.0,3.5,15.0,348.0,377.24,303.48
2017,1,5,12,45,267.5,263.5,3.6,15.0,425.5,510.25,410.99
2017,1,5,13,0,432.0,242.0,3.7,15.0,503.0,617.89,495.78
2017,1,5,13,15,408.0,243.5,3.9,14.5,486.5,571.88,461.0
2017,1,5,13,30,384.0,245.0,4.1,14.0,470.0,538.35,435.83
2017,1,5,13,45,303.0,251.0,4.35,14.0,425.0,470.81,382.22
2017,1,5,14,0,222.0,257.0,4.6,14.0,380.0,399.34,324.89
2017,1,5,14,15,536.0,171.0,4.75,13.5,450.0,506.17,414.34
2017,1,5,14,30,850.0,85.0,4.9,13.0,520.0,569.09,465.26
2017,1,5,14,45,832.5,83.0,5.1,13.0,487.0,514.27,418.8
2017,1,5,15,0,815.0,81.0,5.3,13.0,454.0,459.33,371.31
2017,1,5,15,15,792.5,78.0,5.4,12.0,415.0,401.56,321.26
2017,1,5,15,30,770.0,75.0,5.5,11.0,376.0,344.82,270.48
2017,1,5,15,45,741.5,70.0,5.6,10.5,333.0,285.75,216.3
2017,1,5,16,0,713.0,65.0,5.7,10.0,290.0,229.02,163.89
2017,1,5,16,15,665.0,60.0,5.65,9.0,243.5,169.6,111.51
2017,1,5,16,30,617.0,55.0,5.6,8.0,197.0,117.09,68.81
2017,1,5,16,45,545.0,47.0,5.55,7.5,150.5,66.17,35.57
2017,1,5,17,0,473.0,39.0,5.5,7.0,104.0,31.25,22.3
2017,1,5,17,15,236.5,32.0,5.55,6.5,64.5,25.07,15.3
2017,1,5,17,30,0.0,25.0,5.6,6.0,25.0,20.44,0.0
2017,1,5,17,45,0.0,12.5,5.65,5.5,12.5,11.37,0.0
2017,1,5,18,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,-0.5,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,-1.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,-1.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,-1.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,-1.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-1.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-2.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-3.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-3.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-3.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-3.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.5,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-4.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,78.0,18.0,5.75,-3.0,25.0,61.69,0.0
2017,1,6,8,0,156.0,36.0,5.7,-3.0,50.0,184.09,145.58
2017,1,6,8,15,250.0,53.0,5.6,-2.5,91.5,271.21,236.39
2017,1,6,8,30,344.0,70.0,5.5,-2.0,133.0,366.4,325.34
2017,1,6,8,45,416.0,81.5,5.45,-2.0,179.0,444.22,397.19
2017,1,6,9,0,488.0,93.0,5.4,-2.0,225.0,526.04,470.2
2017,1,6,9,15,534.5,101.5,5.35,-1.5,269.5,586.36,521.13
2017,1,6,9,30,581.0,110.0,5.3,-1.0,314.0,651.57,574.1
2017,1,6,9,45,618.5,115.0,5.3,-1.0,356.0,702.58,615.05
2017,1,6,10,0,656.0,120.0,5.3,-1.0,398.0,752.19,654.13
2017,1,6,10,15,680.0,125.0,5.3,-1.0,434.5,788.12,681.55
2017,1,6,10,30,704.0,130.0,5.3,-1.0,471.0,821.64,706.84
2017,1,6,10,45,352.0,141.0,5.3,-1.0,311.5,510.47,446.92
2017,1,6,11,0,0.0,152.0,5.3,-1.0,152.0,141.18,118.98
2017,1,6,11,15,0.0,146.0,5.3,-0.5,146.0,134.3,112.94
2017,1,6,11,30,0.0,140.0,5.3,0.0,140.0,127.79,106.92
2017,1,6,11,45,1.5,159.5,5.35,0.0,160.0,148.02,124.47
2017,1,6,12,0,3.0,179.0,5.4,0.0,180.0,168.27,141.93
2017,1,6,12,15,409.0,156.0,5.45,0.0,403.5,547.46,475.99
2017,1,6,12,30,815.0,133.0,5.5,0.0,627.0,861.27,731.65
2017,1,6,12,45,823.0,129.5,5.55,0.0,627.0,836.58,710.69
2017,1,6,13,0,831.0,126.0,5.6,0.0,627.0,813.72,693.1
2017,1,6,13,15,827.5,125.0,5.65,0.0,617.0,781.31,667.89
2017,1,6,13,30,824.0,124.0,5.7,0.0,607.0,746.3,640.26
2017,1,6,13,45,826.5,118.5,5.8,0.0,591.0,708.43,609.15
2017,1,6,14,0,829.0,113.0,5.9,0.0,575.0,667.89,575.2
2017,1,6,14,15,817.0,111.0,6.0,0.0,549.0,619.61,533.89
2017,1,6,14,30,805.0,109.0,6.1,0.0,523.0,571.02,491.36
2017,1,6,14,45,795.5,103.5,6.2,0.0,491.0,518.12,444.2
2017,1,6,15,0,786.0,98.0,6.3,0.0,459.0,464.48,395.14
2017,1,6,15,15,762.0,94.0,6.35,0.0,420.0,406.0,340.71
2017,1,6,15,30,738.0,90.0,6.4,0.0,381.0,348.79,286.27
2017,1,6,15,45,717.5,82.5,6.45,0.0,338.5,290.86,230.37
2017,1,6,16,0,697.0,75.0,6.5,0.0,296.0,234.47,175.71
2017,1,6,16,15,647.0,68.5,6.4,0.0,248.5,175.7,121.63
2017,1,6,16,30,597.0,62.0,6.3,0.0,201.0,122.45,76.5
2017,1,6,16,45,534.0,52.0,6.25,-0.5,155.0,71.19,41.1
2017,1,6,17,0,471.0,42.0,6.2,-1.0,109.0,33.84,25.49
2017,1,6,17,15,335.5,30.0,6.1,-1.0,68.0,24.54,15.6
2017,1,6,17,30,200.0,18.0,6.0,-1.0,27.0,14.93,0.0
2017,1,6,17,45,100.0,9.0,5.95,-1.5,13.5,8.19,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-7.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,264.5,12.5,4.0,-6.0,35.0,164.88,0.0
2017,1,7,8,0,529.0,25.0,4.2,-6.0,70.0,392.57,316.86
2017,1,7,8,15,628.5,32.0,4.2,-5.0,120.5,489.68,428.0
2017,1,7,8,30,728.0,39.0,4.2,-4.0,171.0,592.98,521.47
2017,1,7,8,45,782.5,43.5,4.2,-3.5,223.0,664.94,584.44
2017,1,7,9,0,837.0,48.0,4.2,-3.0,275.0,731.03,639.2
2017,1,7,9,15,872.0,51.0,4.1,-2.5,324.0,786.02,681.68
2017,1,7,9,30,907.0,54.0,4.0,-2.0,373.0,840.16,721.52
2017,1,7,9,45,931.0,56.0,3.9,-1.5,418.0,882.04,750.26
2017,1,7,10,0,955.0,58.0,3.8,-1.0,463.0,921.57,776.67
2017,1,7,10,15,971.0,60.0,3.7,-0.5,502.0,951.22,795.08
2017,1,7,10,30,987.0,62.0,3.6,0.0,541.0,977.56,810.75
2017,1,7,10,45,998.0,63.0,3.5,0.0,572.5,994.45,820.69
2017,1,7,11,0,1009.0,64.0,3.4,0.0,604.0,1007.53,827.92
2017,1,7,11,15,1016.0,65.0,3.3,0.5,628.0,1013.0,828.24
2017,1,7,11,30,1023.0,66.0,3.2,1.0,652.0,1014.38,825.8
2017,1,7,11,45,1028.5,65.5,3.15,1.5,667.5,1008.39,818.69
2017,1,7,12,0,1034.0,65.0,3.1,2.0,683.0,998.29,808.91
2017,1,7,12,15,1035.5,65.5,3.1,2.0,689.5,981.82,796.63
2017,1,7,12,30,1037.0,66.0,3.1,2.0,696.0,961.37,781.65
2017,1,7,12,45,1036.0,65.5,3.1,2.5,694.0,933.74,760.21
2017,1,7,13,0,1035.0,65.0,3.1,3.0,692.0,902.45,736.26
2017,1,7,13,15,1031.5,65.0,3.1,3.0,681.0,866.31,710.03
2017,1,7,13,30,1028.0,65.0,3.1,3.0,670.0,826.92,681.31
2017,1,7,13,45,1022.0,64.0,3.1,3.5,650.5,781.64,646.79
2017,1,7,14,0,1016.0,63.0,3.1,4.0,631.0,733.72,608.85
2017,1,7,14,15,1006.5,62.0,3.05,4.0,603.5,681.29,566.08
2017,1,7,14,30,997.0,61.0,3.0,4.0,576.0,627.01,520.76
2017,1,7,14,45,980.5,61.0,3.0,4.0,541.5,568.65,471.03
2017,1,7,15,0,964.0,61.0,3.0,4.0,507.0,509.64,419.23
2017,1,7,15,15,944.0,59.0,2.8,3.5,465.5,446.8,362.98
2017,1,7,15,30,924.0,57.0,2.6,3.0,424.0,384.37,305.43
2017,1,7,15,45,895.5,54.5,2.45,3.0,377.0,319.64,244.5
2017,1,7,16,0,867.0,52.0,2.3,3.0,330.0,256.87,184.98
2017,1,7,16,15,824.5,48.5,2.05,2.0,279.5,192.96,126.95
2017,1,7,16,30,782.0,45.0,1.8,1.0,229.0,131.48,75.3
2017,1,7,16,45,711.5,39.5,1.55,0.0,177.5,72.95,36.45
2017,1,7,17,0,641.0,34.0,1.3,-1.0,126.0,29.53,21.64
2017,1,7,17,15,506.0,25.5,1.3,-1.5,80.0,22.49,14.08
2017,1,7,17,30,371.0,17.0,1.3,-2.0,34.0,15.32,0.0
2017,1,7,17,45,185.5,8.5,1.35,-2.5,17.0,7.73,0.0
2017,1,7,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.5,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,244.5,12.0,1.55,-2.5,33.5,152.66,0.0
2017,1,8,8,0,489.0,24.0,1.8,-2.0,67.0,366.67,289.31
2017,1,8,8,15,588.0,31.0,2.0,-1.5,115.0,461.33,394.44
2017,1,8,8,30,687.0,38.0,2.2,-1.0,163.0,562.61,484.51
2017,1,8,8,45,743.0,42.5,2.4,-0.5,213.5,634.17,545.91
2017,1,8,9,0,799.0,47.0,2.6,0.0,264.0,700.02,599.86
2017,1,8,9,15,833.5,50.0,2.75,0.5,311.5,753.62,641.6
2017,1,8,9,30,868.0,53.0,2.9,1.0,359.0,806.49,681.3
2017,1,8,9,45,891.0,55.5,3.1,2.0,402.5,847.49,709.89
2017,1,8,10,0,914.0,58.0,3.3,3.0,446.0,886.23,736.14
2017,1,8,10,15,930.0,59.5,3.3,3.5,483.5,914.71,754.16
2017,1,8,10,30,946.0,61.0,3.3,4.0,521.0,940.05,769.73
2017,1,8,10,45,955.5,62.5,3.35,4.5,551.5,956.1,778.78
2017,1,8,11,0,965.0,64.0,3.4,5.0,582.0,968.46,785.3
2017,1,8,11,15,972.0,65.0,3.45,5.0,605.0,974.08,788.46
2017,1,8,11,30,979.0,66.0,3.5,5.0,628.0,975.79,789.03
2017,1,8,11,45,980.5,68.0,3.6,5.5,643.0,969.84,783.21
2017,1,8,12,0,982.0,70.0,3.7,6.0,658.0,959.97,774.77
2017,1,8,12,15,983.0,70.5,3.8,6.0,664.5,943.94,763.4
2017,1,8,12,30,984.0,71.0,3.9,6.0,671.0,924.13,749.39
2017,1,8,12,45,981.0,71.5,4.05,6.5,668.5,897.32,729.19
2017,1,8,13,0,978.0,72.0,4.2,7.0,666.0,867.12,707.01
2017,1,8,13,15,973.5,71.5,4.25,7.0,655.0,831.36,681.08
2017,1,8,13,30,969.0,71.0,4.3,7.0,644.0,792.65,652.77
2017,1,8,13,45,960.5,71.0,4.4,7.5,624.5,748.93,619.55
2017,1,8,14,0,952.0,71.0,4.5,8.0,605.0,702.94,582.78
2017,1,8,14,15,941.5,69.5,4.5,8.0,578.5,652.06,541.09
2017,1,8,14,30,931.0,68.0,4.5,8.0,552.0,599.6,497.11
2017,1,8,14,45,911.5,68.5,4.55,8.0,517.5,543.31,448.97
2017,1,8,15,0,892.0,69.0,4.6,8.0,483.0,486.79,399.26
2017,1,8,15,15,871.0,66.5,4.35,7.5,443.0,426.71,345.4
2017,1,8,15,30,850.0,64.0,4.1,7.0,403.0,366.86,290.39
2017,1,8,15,45,818.0,61.5,3.95,7.0,358.0,304.63,232.31
2017,1,8,16,0,786.0,59.0,3.8,7.0,313.0,244.94,176.33
2017,1,8,16,15,740.5,54.5,3.3,6.0,264.5,183.84,121.54
2017,1,8,16,30,695.0,50.0,2.8,5.0,216.0,127.57,74.76
2017,1,8,16,45,618.5,44.0,2.3,4.0,167.0,73.33,38.74
2017,1,8,17,0,542.0,38.0,1.8,3.0,118.0,33.03,24.46
2017,1,8,17,15,407.5,28.5,1.75,2.5,75.0,23.08,14.46
2017,1,8,17,30,273.0,19.0,1.7,2.0,32.0,15.76,0.0
2017,1,8,17,45,136.5,9.5,1.65,1.5,16.0,8.64,0.0
2017,1,8,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,127.0,16.5,2.5,2.5,27.5,88.56,0.0
2017,1,9,8,0,254.0,33.0,2.7,3.0,55.0,239.65,186.23
2017,1,9,8,15,363.5,44.5,2.8,3.5,98.5,333.99,283.65
2017,1,9,8,30,473.0,56.0,2.9,4.0,142.0,439.69,378.27
2017,1,9,8,45,541.5,63.5,3.0,5.0,189.5,517.33,444.58
2017,1,9,9,0,610.0,71.0,3.1,6.0,237.0,597.46,509.25
2017,1,9,9,15,653.5,76.5,3.25,7.0,282.5,656.94,554.92
2017,1,9,9,30,697.0,82.0,3.4,8.0,328.0,716.31,598.87
2017,1,9,9,45,735.5,83.5,3.6,9.0,371.0,765.6,633.91
2017,1,9,10,0,774.0,85.0,3.8,10.0,414.0,808.13,663.02
2017,1,9,10,15,427.5,150.0,4.15,11.0,334.0,587.88,488.78
2017,1,9,10,30,81.0,215.0,4.5,12.0,254.0,306.21,252.63
2017,1,9,10,45,80.5,229.0,4.85,13.0,270.0,319.51,262.84
2017,1,9,11,0,80.0,243.0,5.2,14.0,286.0,332.57,272.03
2017,1,9,11,15,194.0,250.0,5.45,14.5,360.5,457.93,375.06
2017,1,9,11,30,308.0,257.0,5.7,15.0,435.0,582.08,473.97
2017,1,9,11,45,315.0,262.0,5.95,15.5,447.5,587.7,477.06
2017,1,9,12,0,322.0,267.0,6.2,16.0,460.0,591.85,479.45
2017,1,9,12,15,322.0,270.0,6.2,16.0,465.0,586.07,474.46
2017,1,9,12,30,322.0,273.0,6.2,16.0,470.0,578.99,468.54
2017,1,9,12,45,358.5,264.0,6.25,16.5,483.0,587.48,474.99
2017,1,9,13,0,395.0,255.0,6.3,17.0,496.0,593.07,479.05
2017,1,9,13,15,649.5,169.0,6.2,17.0,558.0,699.65,565.83
2017,1,9,13,30,904.0,83.0,6.1,17.0,620.0,760.35,613.69
2017,1,9,13,45,899.0,81.5,6.1,17.5,602.0,719.72,581.93
2017,1,9,14,0,894.0,80.0,6.1,18.0,584.0,676.75,546.96
2017,1,9,14,15,884.0,78.5,5.95,18.0,558.5,628.6,507.66
2017,1,9,14,30,874.0,77.0,5.8,18.0,533.0,578.95,466.45
2017,1,9,14,45,861.5,74.5,5.7,18.0,501.0,525.75,421.64
2017,1,9,15,0,849.0,72.0,5.6,18.0,469.0,472.61,375.74
2017,1,9,15,15,829.0,69.5,5.3,17.5,430.5,414.54,325.23
2017,1,9,15,30,809.0,67.0,5.0,17.0,392.0,357.12,274.03
2017,1,9,15,45,781.0,63.5,4.75,17.0,348.5,297.29,219.76
2017,1,9,16,0,753.0,60.0,4.5,17.0,305.0,239.63,167.24
2017,1,9,16,15,709.0,55.5,4.05,16.0,258.5,180.62,115.99
2017,1,9,16,30,665.0,51.0,3.6,15.0,212.0,126.3,72.17
2017,1,9,16,45,595.5,44.5,3.15,14.0,164.5,73.62,37.8
2017,1,9,17,0,526.0,38.0,2.7,13.0,117.0,30.11,20.88
2017,1,9,17,15,263.0,35.5,2.65,12.5,75.0,27.74,17.79
2017,1,9,17,30,0.0,33.0,2.6,12.0,33.0,26.22,0.69
2017,1,9,17,45,0.0,16.5,2.6,12.0,16.5,15.01,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,102.5,14.5,4.25,11.5,23.5,72.49,0.0
2017,1,10,8,0,205.0,29.0,4.4,12.0,47.0,201.37,151.53
2017,1,10,8,15,262.0,45.0,4.6,12.5,83.5,266.25,219.84
2017,1,10,8,30,319.0,61.0,4.8,13.0,120.0,335.43,282.12
2017,1,10,8,45,354.0,76.0,5.0,13.5,158.5,390.29,330.17
2017,1,10,9,0,389.0,91.0,5.2,14.0,197.0,446.45,377.52
2017,1,10,9,15,411.5,104.5,5.5,14.5,234.5,491.35,414.24
2017,1,10,9,30,434.0,118.0,5.8,15.0,272.0,535.97,449.7
2017,1,10,9,45,463.5,128.5,6.15,16.0,311.0,582.13,485.01
2017,1,10,10,0,493.0,139.0,6.5,17.0,350.0,627.67,519.05
2017,1,10,10,15,676.0,106.0,6.55,17.5,421.5,763.92,623.27
2017,1,10,10,30,859.0,73.0,6.6,18.0,493.0,879.11,707.56
2017,1,10,10,45,676.5,133.0,6.65,18.5,476.5,806.13,649.66
2017,1,10,11,0,494.0,193.0,6.7,19.0,460.0,702.16,566.7
2017,1,10,11,15,522.5,192.0,6.55,19.5,484.5,723.98,581.81
2017,1,10,11,30,551.0,191.0,6.4,20.0,509.0,743.43,594.52
2017,1,10,11,45,715.5,142.0,6.25,20.5,566.5,835.87,662.09
2017,1,10,12,0,880.0,93.0,6.1,21.0,624.0,908.41,712.18
2017,1,10,12,15,882.5,93.5,5.85,21.0,630.5,886.76,694.46
2017,1,10,12,30,885.0,94.0,5.6,21.0,637.0,870.05,680.95
2017,1,10,12,45,885.0,93.5,5.35,21.5,636.0,846.72,661.46
2017,1,10,13,0,885.0,93.0,5.1,22.0,635.0,820.2,639.92
2017,1,10,13,15,881.5,92.5,4.85,22.0,625.0,787.9,615.61
2017,1,10,13,30,878.0,92.0,4.6,22.0,615.0,758.0,593.17
2017,1,10,13,45,872.0,90.5,4.4,22.0,597.5,716.86,562.66
2017,1,10,14,0,866.0,89.0,4.2,22.0,580.0,673.53,529.01
2017,1,10,14,15,855.5,87.5,3.95,22.0,554.5,625.45,491.14
2017,1,10,14,30,845.0,86.0,3.7,22.0,529.0,576.01,451.51
2017,1,10,14,45,842.0,80.0,3.5,22.0,498.5,524.66,409.72
2017,1,10,15,0,839.0,74.0,3.3,22.0,468.0,471.78,365.62
2017,1,10,15,15,818.5,71.5,2.9,21.5,430.0,413.96,316.88
2017,1,10,15,30,798.0,69.0,2.5,21.0,392.0,356.86,267.5
2017,1,10,15,45,769.5,65.0,2.2,20.5,348.5,296.91,215.23
2017,1,10,16,0,741.0,61.0,1.9,20.0,305.0,239.22,164.41
2017,1,10,16,15,696.5,56.5,1.75,19.0,258.5,180.7,114.8
2017,1,10,16,30,652.0,52.0,1.6,18.0,212.0,126.95,72.15
2017,1,10,16,45,581.5,45.5,1.45,17.0,164.5,72.36,36.33
2017,1,10,17,0,511.0,39.0,1.3,16.0,117.0,30.85,21.29
2017,1,10,17,15,385.5,29.5,1.35,15.5,75.5,23.76,14.35
2017,1,10,17,30,260.0,20.0,1.4,15.0,34.0,16.51,0.15
2017,1,10,17,45,130.0,10.0,1.45,15.0,17.0,9.1,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,132.0,15.5,4.05,13.5,27.0,90.41,0.0
2017,1,11,8,0,264.0,31.0,4.3,14.0,54.0,241.29,181.12
2017,1,11,8,15,371.5,42.0,4.65,14.5,97.5,336.8,276.59
2017,1,11,8,30,479.0,53.0,5.0,15.0,141.0,440.64,367.68
2017,1,11,8,45,543.0,60.5,5.35,15.5,187.5,514.87,431.11
2017,1,11,9,0,607.0,68.0,5.7,16.0,234.0,591.56,493.73
2017,1,11,9,15,650.0,73.5,6.05,16.5,279.5,650.59,540.37
2017,1,11,9,30,693.0,79.0,6.4,17.0,325.0,709.6,585.71
2017,1,11,9,45,725.0,82.5,6.75,18.0,367.0,756.02,619.12
2017,1,11,10,0,757.0,86.0,7.1,19.0,409.0,795.45,646.49
2017,1,11,10,15,777.5,88.5,7.15,19.5,445.5,827.37,668.02
2017,1,11,10,30,798.0,91.0,7.2,20.0,482.0,856.59,687.31
2017,1,11,10,45,814.0,92.5,7.3,20.5,512.5,877.56,700.51
2017,1,11,11,0,830.0,94.0,7.4,21.0,543.0,895.3,711.36
2017,1,11,11,15,840.0,95.5,7.4,21.0,566.0,904.17,716.75
