Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,30,850.0,97.0,7.4,21.0,589.0,909.5,719.72
2017,1,11,11,45,864.0,94.5,7.4,21.5,606.0,910.02,717.92
2017,1,11,12,0,878.0,92.0,7.4,22.0,623.0,898.38,707.4
2017,1,11,12,15,880.5,92.5,7.35,22.0,630.0,885.26,697.23
2017,1,11,12,30,883.0,93.0,7.3,22.0,637.0,868.68,684.67
2017,1,11,12,45,883.0,92.5,7.25,22.5,636.0,845.47,666.08
2017,1,11,13,0,883.0,92.0,7.2,23.0,635.0,819.08,645.32
2017,1,11,13,15,879.5,91.5,7.1,23.0,625.0,786.9,621.5
2017,1,11,13,30,876.0,91.0,7.0,23.0,615.0,751.98,595.67
2017,1,11,13,45,869.0,90.0,6.9,23.0,597.5,715.93,568.94
2017,1,11,14,0,862.0,89.0,6.8,23.0,580.0,672.63,534.71
2017,1,11,14,15,851.5,87.5,6.65,23.0,554.5,624.73,496.31
2017,1,11,14,30,841.0,86.0,6.5,23.0,529.0,575.47,456.14
2017,1,11,14,45,825.5,84.0,6.35,23.0,497.0,521.99,411.86
2017,1,11,15,0,810.0,82.0,6.2,23.0,465.0,468.16,366.32
2017,1,11,15,15,788.5,79.0,5.9,22.5,427.0,410.79,317.48
2017,1,11,15,30,767.0,76.0,5.6,22.0,389.0,354.31,268.23
2017,1,11,15,45,736.5,72.0,5.35,22.0,346.0,295.34,215.94
2017,1,11,16,0,706.0,68.0,5.1,22.0,303.0,238.91,165.67
2017,1,11,16,15,660.0,63.0,4.75,21.0,256.5,179.47,115.21
2017,1,11,16,30,614.0,58.0,4.4,20.0,210.0,126.75,73.26
2017,1,11,16,45,542.5,50.5,4.1,19.5,163.5,75.45,39.5
2017,1,11,17,0,471.0,43.0,3.8,19.0,117.0,34.14,23.84
2017,1,11,17,15,344.0,32.5,3.85,18.5,75.5,26.31,16.31
2017,1,11,17,30,217.0,22.0,3.9,18.0,34.0,18.26,2.34
2017,1,11,17,45,108.5,11.0,3.95,18.0,17.0,10.01,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,138.5,15.5,3.75,16.5,27.5,94.11,0.0
2017,1,12,8,0,277.0,31.0,3.8,17.0,55.0,249.31,185.29
2017,1,12,8,15,384.0,41.5,3.9,17.5,98.5,344.54,279.14
2017,1,12,8,30,491.0,52.0,4.0,18.0,142.0,447.96,367.9
2017,1,12,8,45,557.0,59.0,4.1,18.5,189.0,523.45,430.22
2017,1,12,9,0,623.0,66.0,4.2,19.0,236.0,601.54,491.54
2017,1,12,9,15,665.0,71.0,4.45,19.0,281.5,659.62,536.82
2017,1,12,9,30,707.0,76.0,4.7,19.0,327.0,717.6,581.05
2017,1,12,9,45,358.0,114.5,4.95,19.5,242.0,474.19,389.19
2017,1,12,10,0,9.0,153.0,5.2,20.0,157.0,156.71,123.97
2017,1,12,10,15,11.0,166.0,5.25,20.5,171.5,170.62,135.15
2017,1,12,10,30,13.0,179.0,5.3,21.0,186.0,184.64,145.94
2017,1,12,10,45,190.5,202.0,5.4,21.5,305.0,402.73,324.42
2017,1,12,11,0,368.0,225.0,5.5,22.0,424.0,608.4,484.5
2017,1,12,11,15,343.0,241.0,5.45,22.0,433.0,601.1,476.37
2017,1,12,11,30,318.0,257.0,5.4,22.0,442.0,592.15,467.9
2017,1,12,11,45,240.0,274.0,5.35,22.5,415.5,518.52,408.79
2017,1,12,12,0,162.0,291.0,5.3,23.0,389.0,462.36,362.65
2017,1,12,12,15,85.5,249.0,5.2,23.0,301.0,326.02,255.99
2017,1,12,12,30,9.0,207.0,5.1,23.0,213.0,199.79,154.85
2017,1,12,12,45,443.5,151.0,5.05,23.5,425.0,550.47,437.25
2017,1,12,13,0,878.0,95.0,5.0,24.0,637.0,820.01,635.64
2017,1,12,13,15,449.5,162.0,4.95,24.0,439.0,535.29,421.32
2017,1,12,13,30,21.0,229.0,4.9,24.0,241.0,226.72,175.39
2017,1,12,13,45,23.5,227.0,4.85,24.0,240.5,225.06,174.74
2017,1,12,14,0,26.0,225.0,4.8,24.0,240.0,223.16,173.42
2017,1,12,14,15,68.5,234.0,4.7,24.0,271.0,263.86,206.13
2017,1,12,14,30,111.0,243.0,4.6,24.0,302.0,292.07,228.47
2017,1,12,14,45,67.0,213.0,4.55,24.0,248.5,232.83,181.66
2017,1,12,15,0,23.0,183.0,4.5,24.0,195.0,174.82,135.77
2017,1,12,15,15,15.5,164.5,4.25,23.5,172.5,152.99,118.8
2017,1,12,15,30,8.0,146.0,4.0,23.0,150.0,132.21,102.55
2017,1,12,15,45,345.0,110.5,3.8,23.0,226.5,210.18,157.12
2017,1,12,16,0,682.0,75.0,3.6,23.0,303.0,239.23,165.87
2017,1,12,16,15,634.0,69.5,3.35,22.0,256.5,181.9,117.64
2017,1,12,16,30,586.0,64.0,3.1,21.0,210.0,129.83,76.56
2017,1,12,16,45,506.5,56.5,2.9,20.5,163.5,79.51,43.56
2017,1,12,17,0,427.0,49.0,2.7,20.0,117.0,39.3,28.19
2017,1,12,17,15,302.0,36.5,2.9,19.5,76.0,29.82,19.26
2017,1,12,17,30,177.0,24.0,3.1,19.0,35.0,18.94,4.03
2017,1,12,17,45,88.5,12.0,3.3,19.0,17.5,10.91,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,4.0,3.45,17.5,4.0,3.64,0.0
2017,1,13,8,0,0.0,8.0,3.7,18.0,8.0,7.02,0.0
2017,1,13,8,15,0.0,14.0,3.75,18.0,14.0,12.3,4.49
2017,1,13,8,30,0.0,20.0,3.8,18.0,20.0,17.58,9.11
2017,1,13,8,45,0.0,26.5,3.9,18.5,26.5,23.32,14.04
2017,1,13,9,0,0.0,33.0,4.0,19.0,33.0,29.06,18.91
2017,1,13,9,15,0.0,39.0,4.2,19.5,39.0,34.37,23.34
2017,1,13,9,30,0.0,45.0,4.4,20.0,45.0,39.69,27.69
2017,1,13,9,45,0.0,51.0,4.6,20.5,51.0,45.02,32.0
2017,1,13,10,0,0.0,57.0,4.8,21.0,57.0,50.34,36.25
2017,1,13,10,15,23.5,131.5,4.9,21.0,143.0,154.18,122.23
2017,1,13,10,30,47.0,206.0,5.0,21.0,229.0,263.45,210.26
2017,1,13,10,45,48.0,218.5,5.15,21.5,243.5,276.22,219.39
2017,1,13,11,0,49.0,231.0,5.3,22.0,258.0,288.91,228.58
2017,1,13,11,15,24.5,180.5,5.3,22.0,194.0,204.43,160.65
2017,1,13,11,30,0.0,130.0,5.3,22.0,130.0,117.83,90.24
2017,1,13,11,45,0.0,132.5,5.3,22.0,132.5,119.97,91.93
2017,1,13,12,0,0.0,135.0,5.3,22.0,135.0,122.14,93.59
2017,1,13,12,15,0.0,137.0,5.2,22.0,137.0,123.84,94.89
2017,1,13,12,30,0.0,139.0,5.1,22.0,139.0,125.55,96.22
2017,1,13,12,45,4.5,172.5,5.05,22.5,175.5,161.24,124.67
2017,1,13,13,0,9.0,206.0,5.0,23.0,212.0,197.03,152.83
2017,1,13,13,15,44.0,241.5,4.9,23.0,268.5,269.63,210.79
2017,1,13,13,30,79.0,277.0,4.8,23.0,325.0,329.62,257.97
2017,1,13,13,45,175.5,269.0,4.7,23.0,371.0,393.97,309.42
2017,1,13,14,0,272.0,261.0,4.6,23.0,417.0,448.71,352.26
2017,1,13,14,15,272.0,248.5,4.45,23.0,399.5,420.29,329.85
2017,1,13,14,30,272.0,236.0,4.3,23.0,382.0,391.45,307.14
2017,1,13,14,45,196.5,225.5,4.15,23.0,327.5,318.46,249.66
2017,1,13,15,0,121.0,215.0,4.0,23.0,273.0,260.06,203.46
2017,1,13,15,15,158.0,196.5,3.7,22.5,266.0,248.96,194.46
2017,1,13,15,30,195.0,178.0,3.4,22.0,259.0,233.95,181.41
2017,1,13,15,45,186.5,160.0,3.1,22.0,230.5,201.43,154.24
2017,1,13,16,0,178.0,142.0,2.8,22.0,202.0,169.95,127.82
2017,1,13,16,15,166.5,122.0,2.6,21.0,171.5,137.36,101.16
2017,1,13,16,30,155.0,102.0,2.4,20.0,141.0,106.4,76.22
2017,1,13,16,45,136.0,81.5,2.25,19.5,110.5,76.29,53.32
2017,1,13,17,0,117.0,61.0,2.1,19.0,80.0,48.99,36.69
2017,1,13,17,15,73.5,42.0,2.2,18.5,52.5,34.21,23.14
2017,1,13,17,30,30.0,23.0,2.3,18.0,25.0,19.28,5.43
2017,1,13,17,45,15.0,11.5,2.45,18.0,12.5,10.46,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,7.5,2.95,13.5,7.5,6.82,0.0
2017,1,14,8,0,0.0,15.0,3.1,14.0,15.0,13.19,4.54
2017,1,14,8,15,0.0,26.5,3.1,14.0,26.5,23.34,13.88
2017,1,14,8,30,0.0,38.0,3.1,14.0,38.0,33.52,22.88
2017,1,14,8,45,0.0,50.0,3.15,14.5,50.0,44.15,32.12
2017,1,14,9,0,0.0,62.0,3.2,15.0,62.0,55.6,41.91
2017,1,14,9,15,0.0,74.0,3.3,15.5,74.0,67.05,51.53
2017,1,14,9,30,0.0,86.0,3.4,16.0,86.0,78.48,60.97
2017,1,14,9,45,0.0,104.0,3.5,16.5,104.0,96.28,75.61
2017,1,14,10,0,0.0,122.0,3.6,17.0,122.0,114.08,90.03
2017,1,14,10,15,23.0,164.0,3.7,17.0,175.5,178.89,144.04
2017,1,14,10,30,46.0,206.0,3.8,17.0,229.0,262.39,211.96
2017,1,14,10,45,30.5,203.0,3.9,17.5,218.5,240.97,193.19
2017,1,14,11,0,15.0,200.0,4.0,18.0,208.0,205.28,163.29
2017,1,14,11,15,26.5,221.5,4.0,18.5,237.0,237.3,188.81
2017,1,14,11,30,38.0,243.0,4.0,19.0,266.0,286.34,227.27
2017,1,14,11,45,40.5,251.5,4.05,19.5,276.0,295.4,233.63
2017,1,14,12,0,43.0,260.0,4.1,20.0,286.0,304.26,239.94
2017,1,14,12,15,42.5,263.0,4.1,20.0,289.0,304.02,239.52
2017,1,14,12,30,42.0,266.0,4.1,20.0,292.0,303.74,239.14
2017,1,14,12,45,72.0,279.5,4.1,20.0,324.5,340.41,268.52
2017,1,14,13,0,102.0,293.0,4.1,20.0,357.0,375.1,295.97
2017,1,14,13,15,80.5,281.0,4.05,20.0,331.0,339.89,268.01
2017,1,14,13,30,59.0,269.0,4.0,20.0,305.0,306.34,241.46
2017,1,14,13,45,66.0,264.5,3.95,20.0,303.5,302.41,238.7
2017,1,14,14,0,73.0,260.0,3.9,20.0,302.0,297.84,235.34
2017,1,14,14,15,79.0,250.5,3.8,20.0,294.5,286.91,226.92
2017,1,14,14,30,85.0,241.0,3.7,20.0,287.0,275.43,217.98
2017,1,14,14,45,44.0,200.5,3.65,20.0,224.0,208.91,164.93
2017,1,14,15,0,3.0,160.0,3.6,20.0,161.0,144.38,113.11
2017,1,14,15,15,1.5,141.0,3.4,19.5,141.5,125.98,98.66
2017,1,14,15,30,0.0,122.0,3.2,19.0,122.0,108.01,84.35
2017,1,14,15,45,0.0,108.5,3.0,18.5,108.5,95.72,74.56
2017,1,14,16,0,0.0,95.0,2.8,18.0,95.0,83.55,64.72
2017,1,14,16,15,0.0,81.0,2.6,17.5,81.0,71.05,54.46
2017,1,14,16,30,0.0,67.0,2.4,17.0,67.0,58.68,44.1
2017,1,14,16,45,0.0,52.5,2.2,16.5,52.5,46.02,33.32
2017,1,14,17,0,0.0,38.0,2.0,16.0,38.0,33.53,23.76
2017,1,14,17,15,0.0,25.0,2.15,15.5,25.0,22.03,13.19
2017,1,14,17,30,0.0,12.0,2.3,15.0,12.0,10.55,1.02
2017,1,14,17,45,0.0,6.0,2.45,15.0,6.0,5.46,0.0
2017,1,14,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,134.0,15.5,3.1,12.5,27.5,91.42,0.0
2017,1,15,8,0,268.0,31.0,3.3,13.0,55.0,243.62,185.15
2017,1,15,8,15,369.0,42.0,3.45,13.5,98.0,335.03,275.55
2017,1,15,8,30,470.0,53.0,3.6,14.0,141.0,434.38,362.06
2017,1,15,8,45,235.0,40.0,3.75,14.5,84.0,246.65,208.37
2017,1,15,9,0,0.0,27.0,3.9,15.0,27.0,23.76,14.69
2017,1,15,9,15,0.0,32.0,4.2,15.5,32.0,28.18,18.48
2017,1,15,9,30,0.0,37.0,4.5,16.0,37.0,32.61,22.16
2017,1,15,9,45,0.0,66.5,4.8,17.0,66.5,58.77,44.07
2017,1,15,10,0,0.0,96.0,5.1,18.0,96.0,86.83,67.16
2017,1,15,10,15,0.0,118.0,5.25,18.5,118.0,108.53,84.79
2017,1,15,10,30,0.0,140.0,5.4,19.0,140.0,130.37,102.32
2017,1,15,10,45,0.0,125.5,5.55,19.5,125.5,114.62,89.03
2017,1,15,11,0,0.0,111.0,5.7,20.0,111.0,99.88,76.67
2017,1,15,11,15,0.0,120.0,5.9,20.0,120.0,108.35,83.46
2017,1,15,11,30,0.0,129.0,6.1,20.0,129.0,116.81,90.22
2017,1,15,11,45,0.0,139.5,6.3,20.5,139.5,126.71,97.96
2017,1,15,12,0,0.0,150.0,6.5,21.0,150.0,136.61,105.67
2017,1,15,12,15,0.0,155.0,6.65,21.0,155.0,141.14,109.25
2017,1,15,12,30,0.0,160.0,6.8,21.0,160.0,145.66,112.86
2017,1,15,12,45,5.5,187.0,6.95,21.5,190.5,176.13,137.25
2017,1,15,13,0,11.0,214.0,7.1,22.0,221.0,206.43,161.29
2017,1,15,13,15,7.5,200.0,7.1,22.0,205.0,189.1,147.41
2017,1,15,13,30,4.0,186.0,7.1,22.0,189.0,172.3,134.0
2017,1,15,13,45,2.0,175.5,7.15,22.0,177.0,160.4,124.55
2017,1,15,14,0,0.0,165.0,7.2,22.0,165.0,148.81,115.35
2017,1,15,14,15,17.5,192.5,7.05,21.5,202.0,185.18,145.34
2017,1,15,14,30,35.0,220.0,6.9,21.0,239.0,226.17,178.86
2017,1,15,14,45,17.5,186.0,6.75,21.0,195.5,176.47,138.85
2017,1,15,15,0,0.0,152.0,6.6,21.0,152.0,135.65,105.92
2017,1,15,15,15,12.5,157.5,6.45,20.5,163.0,145.43,114.32
2017,1,15,15,30,25.0,163.0,6.3,20.0,174.0,153.52,121.13
2017,1,15,15,45,20.0,146.0,6.15,20.0,154.0,134.65,105.8
2017,1,15,16,0,15.0,129.0,6.0,20.0,134.0,116.49,91.02
2017,1,15,16,15,8.5,110.5,5.95,19.5,113.5,97.52,75.72
2017,1,15,16,30,2.0,92.0,5.9,19.0,93.0,79.53,61.08
2017,1,15,16,45,149.0,77.5,5.85,19.0,103.0,74.14,51.18
2017,1,15,17,0,296.0,63.0,5.8,19.0,113.0,49.73,37.41
2017,1,15,17,15,195.5,46.0,5.85,18.5,74.0,35.6,24.47
2017,1,15,17,30,95.0,29.0,5.9,18.0,35.0,23.27,9.82
2017,1,15,17,45,47.5,14.5,5.95,18.0,17.5,13.19,0.0
2017,1,15,18,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,17.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,16,7,45,162.5,15.0,1.4,12.5,29.5,132.88,0.0
2017,1,16,8,0,325.0,30.0,1.5,13.0,59.0,278.29,211.2
2017,1,16,8,15,430.0,39.5,1.45,13.0,104.0,372.89,303.97
2017,1,16,8,30,535.0,49.0,1.4,13.0,149.0,475.59,391.24
2017,1,16,8,45,369.5,80.5,1.4,13.5,158.5,407.9,337.71
2017,1,16,9,0,204.0,112.0,1.4,14.0,168.0,316.32,262.29
2017,1,16,9,15,220.0,129.5,1.25,14.5,200.0,354.42,292.82
2017,1,16,9,30,236.0,147.0,1.1,15.0,232.0,392.64,321.5
2017,1,16,9,45,233.5,168.5,1.0,15.5,261.5,420.17,340.54
2017,1,16,10,0,231.0,190.0,0.9,16.0,291.0,429.49,345.46
2017,1,16,10,15,115.5,142.0,0.7,16.5,192.5,264.02,212.89
2017,1,16,10,30,0.0,94.0,0.5,17.0,94.0,83.9,63.99
2017,1,16,10,45,98.5,174.5,0.35,17.5,229.0,285.21,228.17
2017,1,16,11,0,197.0,255.0,0.2,18.0,364.0,471.6,366.01
2017,1,16,11,15,196.0,267.0,0.3,18.5,379.0,481.15,370.01
2017,1,16,11,30,195.0,279.0,0.4,19.0,394.0,489.84,375.57
2017,1,16,11,45,128.5,277.5,0.5,19.5,354.5,422.08,324.16
2017,1,16,12,0,62.0,276.0,0.6,20.0,315.0,339.49,261.41
2017,1,16,12,15,55.5,275.0,0.65,20.0,310.0,328.83,253.85
2017,1,16,12,30,49.0,274.0,0.7,20.0,305.0,318.47,245.98
2017,1,16,12,45,60.0,280.5,0.75,20.0,318.5,331.34,256.13
2017,1,16,13,0,71.0,287.0,0.8,20.0,332.0,343.39,265.49
2017,1,16,13,15,82.5,287.0,0.9,20.0,338.5,347.84,269.39
2017,1,16,13,30,94.0,287.0,1.0,20.0,345.0,351.33,272.6
2017,1,16,13,45,232.0,267.0,1.1,20.0,404.0,432.55,336.61
2017,1,16,14,0,370.0,247.0,1.2,20.0,463.0,501.2,388.92
2017,1,16,14,15,284.5,249.0,1.3,19.5,411.0,429.96,335.18
2017,1,16,14,30,199.0,251.0,1.4,19.0,359.0,358.11,280.92
2017,1,16,14,45,126.5,229.0,1.5,19.0,296.5,285.82,225.0
2017,1,16,15,0,54.0,207.0,1.6,19.0,234.0,216.07,170.27
2017,1,16,15,15,80.0,195.5,1.55,18.5,231.5,211.73,167.2
2017,1,16,15,30,106.0,184.0,1.5,18.0,229.0,204.48,161.04
2017,1,16,15,45,94.5,167.0,1.5,18.0,204.0,177.69,139.14
2017,1,16,16,0,83.0,150.0,1.5,18.0,179.0,152.3,118.35
2017,1,16,16,15,72.5,129.0,1.4,17.5,151.5,125.27,96.34
2017,1,16,16,30,62.0,108.0,1.3,17.0,124.0,99.83,75.69
2017,1,16,16,45,46.0,86.5,1.25,16.5,97.0,75.29,56.22
2017,1,16,17,0,30.0,65.0,1.2,16.0,70.0,53.26,41.03
2017,1,16,17,15,15.0,43.5,1.3,15.5,46.0,36.27,25.51
2017,1,16,17,30,0.0,22.0,1.4,15.0,22.0,19.24,7.97
2017,1,16,17,45,0.0,11.0,1.5,15.0,11.0,10.01,0.0
2017,1,16,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,8.0,4.95,9.0,8.0,7.03,0.0
2017,1,17,8,0,0.0,16.0,5.0,9.0,16.0,14.07,5.52
2017,1,17,8,15,0.0,29.0,5.05,9.0,29.0,25.56,16.12
2017,1,17,8,30,0.0,42.0,5.1,9.0,42.0,37.07,26.46
2017,1,17,8,45,0.0,56.5,5.15,9.0,56.5,51.25,39.03
2017,1,17,9,0,0.0,71.0,5.2,9.0,71.0,65.4,51.45
2017,1,17,9,15,0.0,85.0,5.15,9.0,85.0,78.91,63.16
2017,1,17,9,30,0.0,99.0,5.1,9.0,99.0,92.38,74.67
2017,1,17,9,45,7.0,130.0,5.1,9.0,133.5,130.81,107.76
2017,1,17,10,0,14.0,161.0,5.1,9.0,168.0,169.74,140.84
2017,1,17,10,15,11.0,167.5,5.05,9.0,173.0,171.75,141.99
2017,1,17,10,30,8.0,174.0,5.0,9.0,178.0,174.01,143.4
2017,1,17,10,45,4.0,162.5,4.95,9.5,164.5,156.3,127.77
2017,1,17,11,0,0.0,151.0,4.9,10.0,151.0,139.64,113.14
2017,1,17,11,15,0.0,144.0,4.85,10.0,144.0,131.91,106.47
2017,1,17,11,30,0.0,137.0,4.8,10.0,137.0,124.55,100.15
2017,1,17,11,45,0.0,124.0,4.8,10.0,124.0,111.71,89.26
2017,1,17,12,0,0.0,111.0,4.8,10.0,111.0,99.25,78.71
2017,1,17,12,15,0.0,135.5,4.8,10.0,135.5,122.32,98.05
2017,1,17,12,30,0.0,160.0,4.8,10.0,160.0,145.59,117.44
2017,1,17,12,45,0.0,144.5,4.8,10.0,144.5,130.5,104.81
2017,1,17,13,0,0.0,129.0,4.8,10.0,129.0,115.75,92.48
2017,1,17,13,15,0.0,125.0,4.8,10.0,125.0,111.92,89.32
2017,1,17,13,30,0.0,121.0,4.8,10.0,121.0,108.13,86.2
2017,1,17,13,45,0.0,117.0,4.85,10.0,117.0,104.37,83.13
2017,1,17,14,0,0.0,113.0,4.9,10.0,113.0,100.65,80.1
2017,1,17,14,15,0.0,65.5,4.9,10.0,65.5,57.95,43.98
2017,1,17,14,30,0.0,18.0,4.9,10.0,18.0,15.87,8.02
2017,1,17,14,45,0.0,80.5,4.9,10.0,80.5,71.26,55.57
2017,1,17,15,0,0.0,143.0,4.9,10.0,143.0,127.44,103.45
2017,1,17,15,15,0.0,75.0,4.9,9.5,75.0,66.34,51.68
2017,1,17,15,30,0.0,7.0,4.9,9.0,7.0,6.16,0.0
2017,1,17,15,45,0.0,6.5,4.9,9.0,6.5,5.71,0.0
2017,1,17,16,0,0.0,6.0,4.9,9.0,6.0,5.27,0.0
2017,1,17,16,15,0.0,5.0,4.8,8.5,5.0,4.39,0.0
2017,1,17,16,30,0.0,4.0,4.7,8.0,4.0,3.51,0.0
2017,1,17,16,45,0.0,3.0,4.65,8.0,3.0,2.63,0.0
2017,1,17,17,0,0.0,2.0,4.6,8.0,2.0,1.75,0.0
2017,1,17,17,15,0.0,1.0,4.5,8.0,1.0,0.88,0.0
2017,1,17,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,9.0,3.35,6.5,9.0,7.91,0.0
2017,1,18,8,0,0.0,18.0,3.4,7.0,18.0,15.84,7.07
2017,1,18,8,15,0.0,32.5,3.3,7.0,32.5,28.67,18.98
2017,1,18,8,30,0.0,47.0,3.2,7.0,47.0,42.76,31.67
2017,1,18,8,45,0.0,63.0,3.15,7.5,63.0,58.75,45.83
2017,1,18,9,0,0.0,79.0,3.1,8.0,79.0,74.52,59.59
2017,1,18,9,15,0.0,94.5,3.0,8.0,94.5,89.59,72.62
2017,1,18,9,30,0.0,110.0,2.9,8.0,110.0,104.6,85.42
2017,1,18,9,45,0.0,124.5,2.8,8.0,124.5,118.45,97.06
2017,1,18,10,0,0.0,139.0,2.7,8.0,139.0,132.31,108.59
2017,1,18,10,15,0.0,142.0,2.7,8.0,142.0,133.67,109.43
2017,1,18,10,30,0.0,145.0,2.7,8.0,145.0,135.4,110.64
2017,1,18,10,45,110.5,200.5,2.7,8.5,261.5,327.79,273.91
2017,1,18,11,0,221.0,256.0,2.7,9.0,378.0,495.06,408.28
2017,1,18,11,15,110.5,187.5,2.7,9.0,248.5,307.34,254.69
2017,1,18,11,30,0.0,119.0,2.7,9.0,119.0,107.09,85.42
2017,1,18,11,45,12.0,180.5,2.75,9.5,188.0,178.13,145.2
2017,1,18,12,0,24.0,242.0,2.8,10.0,257.0,250.99,204.68
2017,1,18,12,15,24.5,245.0,2.8,10.0,260.5,252.87,205.86
2017,1,18,12,30,25.0,248.0,2.8,10.0,264.0,254.74,207.28
2017,1,18,12,45,25.0,248.0,2.8,10.5,264.0,253.1,205.5
2017,1,18,13,0,25.0,248.0,2.8,11.0,264.0,251.46,203.79
2017,1,18,13,15,16.0,222.5,2.7,11.0,233.0,217.55,176.03
2017,1,18,13,30,7.0,197.0,2.6,11.0,202.0,184.97,149.28
2017,1,18,13,45,6.5,193.0,2.55,11.5,197.0,180.09,145.17
2017,1,18,14,0,6.0,189.0,2.5,12.0,192.0,175.29,141.1
2017,1,18,14,15,25.5,210.0,2.4,12.0,224.0,206.64,167.3
2017,1,18,14,30,45.0,231.0,2.3,12.0,256.0,242.59,196.8
2017,1,18,14,45,93.5,228.0,2.25,12.5,275.5,261.56,212.17
2017,1,18,15,0,142.0,225.0,2.2,13.0,295.0,280.35,226.69
2017,1,18,15,15,118.0,206.0,2.1,13.0,261.0,241.87,195.1
2017,1,18,15,30,94.0,187.0,2.0,13.0,227.0,203.02,163.3
2017,1,18,15,45,87.0,168.5,1.9,13.0,203.0,176.95,141.57
2017,1,18,16,0,80.0,150.0,1.8,13.0,179.0,151.85,120.49
2017,1,18,16,15,73.0,129.5,1.55,12.5,153.0,126.12,98.97
2017,1,18,16,30,66.0,109.0,1.3,12.0,127.0,101.53,78.47
2017,1,18,16,45,54.0,88.0,1.05,11.5,100.5,77.4,58.85
2017,1,18,17,0,42.0,67.0,0.8,11.0,74.0,55.23,41.33
2017,1,18,17,15,21.0,46.5,0.8,10.5,50.0,38.6,28.29
2017,1,18,17,30,0.0,26.0,0.8,10.0,26.0,22.47,11.72
2017,1,18,17,45,0.0,13.0,0.85,10.0,13.0,11.82,0.0
2017,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,19,7,45,140.0,16.5,2.4,9.5,29.5,122.45,0.0
2017,1,19,8,0,280.0,33.0,2.8,10.0,59.0,252.7,196.89
2017,1,19,8,15,382.5,45.0,2.95,10.5,104.0,347.29,288.78
2017,1,19,8,30,485.0,57.0,3.1,11.0,149.0,449.91,378.26
2017,1,19,8,45,561.5,63.0,3.3,11.5,199.0,532.84,447.81
2017,1,19,9,0,638.0,69.0,3.5,12.0,249.0,618.84,516.42
2017,1,19,9,15,680.0,74.5,3.6,12.5,296.0,678.81,561.89
2017,1,19,9,30,722.0,80.0,3.7,13.0,343.0,738.67,605.83
2017,1,19,9,45,756.5,82.0,3.8,13.5,387.5,781.23,635.52
2017,1,19,10,0,791.0,84.0,3.9,14.0,432.0,828.51,668.18
2017,1,19,10,15,811.0,87.0,3.95,14.5,470.5,861.92,689.8
2017,1,19,10,30,831.0,90.0,4.0,15.0,509.0,892.54,709.23
2017,1,19,10,45,848.5,91.0,4.05,15.5,541.5,915.34,722.89
2017,1,19,11,0,866.0,92.0,4.1,16.0,574.0,934.81,734.23
2017,1,19,11,15,875.5,93.5,4.2,16.5,598.5,943.95,738.59
2017,1,19,11,30,885.0,95.0,4.3,17.0,623.0,949.42,740.56
2017,1,19,11,45,894.0,95.0,4.4,17.5,640.5,939.86,732.3
2017,1,19,12,0,903.0,95.0,4.5,18.0,658.0,935.8,728.29
2017,1,19,12,15,906.5,95.5,4.55,18.0,666.0,923.65,719.67
2017,1,19,12,30,910.0,96.0,4.6,18.0,674.0,907.85,708.65
2017,1,19,12,45,911.0,95.5,4.65,18.5,674.0,885.22,691.5
2017,1,19,13,0,912.0,95.0,4.7,19.0,674.0,859.18,672.07
2017,1,19,13,15,910.0,94.5,4.7,19.0,665.5,827.49,649.59
2017,1,19,13,30,908.0,94.0,4.7,19.0,657.0,792.79,624.92
2017,1,19,13,45,904.5,92.0,4.75,19.0,640.5,752.58,596.37
2017,1,19,14,0,901.0,90.0,4.8,19.0,624.0,709.83,564.68
2017,1,19,14,15,892.0,88.5,4.75,19.0,599.0,661.79,526.94
2017,1,19,14,30,883.0,87.0,4.7,19.0,574.0,614.47,488.87
2017,1,19,14,45,872.5,84.0,4.7,19.0,542.0,560.27,444.81
2017,1,19,15,0,862.0,81.0,4.7,19.0,510.0,505.09,398.77
2017,1,19,15,15,843.0,78.5,4.4,18.5,471.5,446.06,348.54
2017,1,19,15,30,824.0,76.0,4.1,18.0,433.0,387.48,297.44
2017,1,19,15,45,800.5,71.5,3.85,18.0,389.0,326.3,242.89
2017,1,19,16,0,777.0,67.0,3.6,18.0,345.0,266.75,189.14
2017,1,19,16,15,737.5,62.5,3.25,17.0,297.0,205.93,136.14
2017,1,19,16,30,698.0,58.0,2.9,16.0,249.0,149.24,89.14
2017,1,19,16,45,641.0,51.5,2.6,15.5,199.5,93.8,49.93
2017,1,19,17,0,584.0,45.0,2.3,15.0,150.0,42.17,25.26
2017,1,19,17,15,476.5,35.5,2.35,14.5,103.5,28.39,19.01
2017,1,19,17,30,369.0,26.0,2.4,14.0,57.0,21.31,10.95
2017,1,19,17,45,184.5,13.0,2.45,13.5,28.5,11.82,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,7,45,81.5,16.0,1.85,10.0,24.0,85.8,0.0
2017,1,20,8,0,163.0,32.0,1.9,11.0,48.0,178.42,137.74
2017,1,20,8,15,198.0,51.0,2.1,11.5,81.5,231.55,190.91
2017,1,20,8,30,233.0,70.0,2.3,12.0,115.0,272.28,228.51
2017,1,20,8,45,250.5,89.0,2.5,12.5,149.5,315.99,266.34
2017,1,20,9,0,268.0,108.0,2.7,13.0,184.0,359.87,302.86
2017,1,20,9,15,278.0,126.5,2.6,13.5,217.5,396.95,332.06
2017,1,20,9,30,288.0,145.0,2.5,14.0,251.0,433.45,359.78
2017,1,20,9,45,340.0,156.0,2.4,14.5,295.5,495.48,407.76
2017,1,20,10,0,392.0,167.0,2.3,15.0,340.0,576.18,467.92
2017,1,20,10,15,649.0,118.5,2.2,15.5,434.0,761.44,605.72
2017,1,20,10,30,906.0,70.0,2.1,16.0,528.0,927.33,717.94
2017,1,20,10,45,915.0,72.5,2.05,16.5,559.5,945.03,724.85
2017,1,20,11,0,924.0,75.0,2.0,17.0,591.0,959.14,730.95
2017,1,20,11,15,932.0,76.0,2.05,17.5,615.5,966.7,733.94
2017,1,20,11,30,940.0,77.0,2.1,18.0,640.0,970.47,734.6
2017,1,20,11,45,936.5,81.0,2.2,19.0,654.5,963.48,727.41
2017,1,20,12,0,933.0,85.0,2.3,20.0,669.0,952.67,717.92
2017,1,20,12,15,935.0,85.5,2.05,20.0,676.5,938.92,705.74
2017,1,20,12,30,937.0,86.0,1.8,20.0,684.0,921.48,691.11
2017,1,20,12,45,929.5,88.5,1.55,20.5,682.0,894.63,668.95
2017,1,20,13,0,922.0,91.0,1.3,21.0,680.0,864.63,644.84
2017,1,20,13,15,917.5,90.5,1.3,21.0,670.0,830.74,622.76
2017,1,20,13,30,913.0,90.0,1.3,21.0,660.0,793.98,598.67
2017,1,20,13,45,892.5,94.5,1.3,21.5,639.5,748.4,567.3
2017,1,20,14,0,872.0,99.0,1.3,22.0,619.0,705.51,536.25
2017,1,20,14,15,710.0,140.5,1.3,22.0,552.5,606.52,463.66
2017,1,20,14,30,548.0,182.0,1.3,22.0,486.0,511.29,392.86
2017,1,20,14,45,603.5,154.0,1.3,22.0,471.0,487.14,374.65
2017,1,20,15,0,659.0,126.0,1.3,22.0,456.0,452.54,346.95
2017,1,20,15,15,707.0,108.5,1.3,21.5,438.0,417.66,318.0
2017,1,20,15,30,755.0,91.0,1.3,21.0,420.0,376.45,282.35
2017,1,20,15,45,722.0,87.5,1.3,20.5,376.0,316.49,231.96
2017,1,20,16,0,689.0,84.0,1.3,20.0,332.0,259.33,183.04
2017,1,20,16,15,645.5,78.0,1.35,19.0,284.5,200.91,134.01
2017,1,20,16,30,602.0,72.0,1.4,18.0,237.0,147.23,90.68
2017,1,20,16,45,537.0,63.5,1.5,17.0,189.0,94.7,53.95
2017,1,20,17,0,472.0,55.0,1.6,16.0,141.0,50.15,32.27
2017,1,20,17,15,366.5,42.5,1.65,15.5,96.5,34.35,24.13
2017,1,20,17,30,261.0,30.0,1.7,15.0,52.0,24.79,13.97
2017,1,20,17,45,130.5,15.0,1.75,14.5,26.0,13.64,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,45,169.5,16.0,2.6,10.0,32.0,139.76,0.0
2017,1,21,8,0,339.0,32.0,2.9,11.0,64.0,288.95,226.39
2017,1,21,8,15,442.5,41.5,2.9,11.5,110.5,383.91,318.06
2017,1,21,8,30,546.0,51.0,2.9,12.0,157.0,486.66,406.6
2017,1,21,8,45,620.5,55.5,2.9,12.5,208.0,567.8,472.69
2017,1,21,9,0,695.0,60.0,2.9,13.0,259.0,646.51,533.74
2017,1,21,9,15,734.0,64.5,3.1,14.0,306.5,705.14,576.7
2017,1,21,9,30,773.0,69.0,3.3,15.0,354.0,763.23,617.75
2017,1,21,9,45,443.5,133.0,3.55,16.0,300.5,573.77,469.64
2017,1,21,10,0,114.0,197.0,3.8,17.0,247.0,335.05,272.28
2017,1,21,10,15,219.0,206.0,3.8,17.5,313.5,438.15,356.45
2017,1,21,10,30,324.0,215.0,3.8,18.0,380.0,561.66,452.09
2017,1,21,10,45,622.5,143.5,3.85,18.5,484.5,777.53,616.49
2017,1,21,11,0,921.0,72.0,3.9,19.0,589.0,953.87,739.02
2017,1,21,11,15,929.0,73.0,4.0,19.5,613.5,961.57,741.0
2017,1,21,11,30,937.0,74.0,4.1,20.0,638.0,965.48,741.84
2017,1,21,11,45,937.5,76.5,4.25,21.0,653.5,960.47,735.55
2017,1,21,12,0,938.0,79.0,4.4,22.0,669.0,951.63,726.83
2017,1,21,12,15,939.5,79.5,4.55,22.0,676.5,937.51,717.72
2017,1,21,12,30,941.0,80.0,4.7,22.0,684.0,919.68,706.26
2017,1,21,12,45,940.0,80.0,4.85,22.5,683.0,895.51,688.98
2017,1,21,13,0,939.0,80.0,5.0,23.0,682.0,867.9,669.29
2017,1,21,13,15,936.5,79.5,5.05,23.0,673.0,835.24,646.7
2017,1,21,13,30,934.0,79.0,5.1,23.0,664.0,799.52,621.84
2017,1,21,13,45,930.5,77.0,5.2,23.0,647.5,758.52,593.24
2017,1,21,14,0,927.0,75.0,5.3,23.0,631.0,714.9,562.22
2017,1,21,14,15,667.0,150.0,5.2,22.5,542.0,590.12,464.98
2017,1,21,14,30,407.0,225.0,5.1,22.0,453.0,463.47,365.5
2017,1,21,14,45,258.0,227.0,5.0,22.0,369.0,361.63,285.08
2017,1,21,15,0,109.0,229.0,4.9,22.0,285.0,263.51,207.16
2017,1,21,15,15,244.0,198.5,4.5,21.5,310.0,294.26,230.88
2017,1,21,15,30,379.0,168.0,4.1,21.0,335.0,300.23,232.48
2017,1,21,15,45,366.5,152.5,3.7,20.5,300.5,257.37,196.13
2017,1,21,16,0,354.0,137.0,3.3,20.0,266.0,215.73,160.49
2017,1,21,16,15,341.5,119.0,2.9,19.0,229.5,174.47,125.49
2017,1,21,16,30,329.0,101.0,2.5,18.0,193.0,132.75,90.99
2017,1,21,16,45,294.5,84.0,2.2,17.5,154.5,91.78,60.41
2017,1,21,17,0,260.0,67.0,1.9,17.0,116.0,55.25,38.08
2017,1,21,17,15,208.0,49.0,1.9,16.0,80.5,37.61,26.94
2017,1,21,17,30,156.0,31.0,1.9,15.0,45.0,24.17,13.79
2017,1,21,17,45,78.0,15.5,1.95,14.5,22.5,14.1,0.0
2017,1,21,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
