Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,1,7,45,208.0,18.0,3.35,10.0,42.5,172.12,93.1
2017,2,1,8,0,416.0,36.0,3.7,11.0,85.0,343.41,279.89
2017,2,1,8,15,511.0,45.5,3.8,11.5,135.5,437.56,365.83
2017,2,1,8,30,606.0,55.0,3.9,12.0,186.0,538.67,451.83
2017,2,1,8,45,667.5,60.5,4.05,13.0,238.5,615.08,512.73
2017,2,1,9,0,729.0,66.0,4.2,14.0,291.0,687.99,568.07
2017,2,1,9,15,766.0,70.0,4.3,15.0,341.5,746.76,610.19
2017,2,1,9,30,803.0,74.0,4.4,16.0,392.0,804.72,650.25
2017,2,1,9,45,832.0,76.5,4.55,17.0,439.0,852.55,681.98
2017,2,1,10,0,861.0,79.0,4.7,18.0,486.0,898.35,711.59
2017,2,1,10,15,878.5,81.5,4.7,18.5,526.5,931.19,731.69
2017,2,1,10,30,896.0,84.0,4.7,19.0,567.0,951.44,742.71
2017,2,1,10,45,910.5,85.5,4.75,19.5,601.5,973.66,755.61
2017,2,1,11,0,925.0,87.0,4.8,20.0,636.0,992.36,766.06
2017,2,1,11,15,934.0,88.0,4.8,20.5,662.0,1001.51,769.54
2017,2,1,11,30,943.0,89.0,4.8,21.0,688.0,1006.78,770.55
2017,2,1,11,45,950.0,89.0,4.8,21.5,706.5,1005.02,766.92
2017,2,1,12,0,957.0,89.0,4.8,22.0,725.0,999.26,760.78
2017,2,1,12,15,959.5,89.5,4.8,22.0,734.0,985.95,751.17
2017,2,1,12,30,962.0,90.0,4.8,22.0,743.0,968.74,739.07
2017,2,1,12,45,962.5,90.0,4.8,22.5,743.5,945.38,721.42
2017,2,1,13,0,963.0,90.0,4.8,23.0,744.0,918.35,701.41
2017,2,1,13,15,960.5,89.5,4.7,23.0,735.0,884.79,677.62
2017,2,1,13,30,958.0,89.0,4.6,23.0,726.0,848.0,651.63
2017,2,1,13,45,952.5,88.0,4.55,23.0,709.0,805.39,621.81
2017,2,1,14,0,947.0,87.0,4.5,23.0,692.0,760.15,589.97
2017,2,1,14,15,938.5,85.5,4.35,23.0,666.0,710.01,552.11
2017,2,1,14,30,930.0,84.0,4.2,23.0,640.0,657.94,511.78
2017,2,1,14,45,919.0,82.0,4.05,23.0,607.0,602.31,467.84
2017,2,1,15,0,908.0,80.0,3.9,23.0,574.0,545.52,421.87
2017,2,1,15,15,891.0,78.0,3.5,22.5,533.5,485.13,372.18
2017,2,1,15,30,874.0,76.0,3.1,22.0,493.0,424.23,320.7
2017,2,1,15,45,849.5,73.0,2.75,22.0,447.0,360.14,265.1
2017,2,1,16,0,825.0,70.0,2.4,22.0,401.0,297.65,210.02
2017,2,1,16,15,790.5,66.0,2.15,21.0,351.0,233.97,155.27
2017,2,1,16,30,756.0,62.0,1.9,20.0,301.0,173.75,105.07
2017,2,1,16,45,703.5,56.5,1.7,19.0,248.5,114.27,61.49
2017,2,1,17,0,651.0,51.0,1.5,18.0,196.0,61.15,33.78
2017,2,1,17,15,562.5,43.0,1.5,17.0,144.5,33.73,23.91
2017,2,1,17,30,474.0,35.0,1.5,16.0,93.0,28.22,18.61
2017,2,1,17,45,309.0,22.5,1.55,15.5,53.0,18.32,7.2
2017,2,1,18,0,144.0,10.0,1.6,15.0,13.0,9.1,0.0
2017,2,1,18,15,72.0,5.0,1.6,14.5,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2017,2,2,7,45,189.0,19.0,5.45,5.5,41.5,163.49,96.63
2017,2,2,8,0,378.0,38.0,5.7,6.0,83.0,321.75,269.27
2017,2,2,8,15,472.5,48.0,5.7,6.5,132.5,414.9,356.59
2017,2,2,8,30,567.0,58.0,5.7,7.0,182.0,514.92,445.08
2017,2,2,8,45,623.5,65.5,5.75,7.5,233.5,588.92,507.42
2017,2,2,9,0,680.0,73.0,5.8,8.0,285.0,664.94,568.81
2017,2,2,9,15,718.5,78.0,5.7,8.5,335.0,724.21,613.98
2017,2,2,9,30,757.0,83.0,5.6,9.0,385.0,783.11,657.33
2017,2,2,9,45,385.5,128.5,5.5,9.5,283.0,522.0,443.28
2017,2,2,10,0,14.0,174.0,5.4,10.0,181.0,181.41,149.29
2017,2,2,10,15,12.5,182.5,5.3,10.5,189.0,187.02,153.62
2017,2,2,10,30,11.0,191.0,5.2,11.0,197.0,192.8,157.65
2017,2,2,10,45,8.5,191.0,5.1,11.5,196.0,188.69,153.46
2017,2,2,11,0,6.0,191.0,5.0,12.0,195.0,184.93,149.64
2017,2,2,11,15,17.0,223.0,4.9,12.0,234.0,227.43,184.7
2017,2,2,11,30,28.0,255.0,4.8,12.0,273.0,269.92,219.28
2017,2,2,11,45,36.0,271.5,4.75,12.5,295.5,310.48,251.37
2017,2,2,12,0,44.0,288.0,4.7,13.0,318.0,333.38,269.04
2017,2,2,12,15,37.5,283.0,4.6,13.0,308.5,318.54,256.64
2017,2,2,12,30,31.0,278.0,4.5,13.0,299.0,304.15,244.75
2017,2,2,12,45,42.0,291.5,4.4,13.5,320.0,325.26,261.3
2017,2,2,13,0,53.0,305.0,4.3,14.0,341.0,345.43,276.87
2017,2,2,13,15,52.5,301.0,4.2,14.0,336.5,336.71,269.83
2017,2,2,13,30,52.0,297.0,4.1,14.0,332.0,328.01,262.91
2017,2,2,13,45,39.5,276.0,4.0,14.5,302.5,293.17,234.6
2017,2,2,14,0,27.0,255.0,3.9,15.0,273.0,251.46,200.86
2017,2,2,14,15,30.5,250.5,3.85,15.0,269.5,254.81,203.87
2017,2,2,14,30,34.0,246.0,3.8,15.0,266.0,249.33,199.71
2017,2,2,14,45,21.0,215.5,3.75,15.0,228.0,205.0,164.03
2017,2,2,15,0,8.0,185.0,3.7,15.0,190.0,168.91,134.87
2017,2,2,15,15,4.0,169.0,3.65,14.5,171.5,151.71,121.31
2017,2,2,15,30,0.0,153.0,3.6,14.0,153.0,135.12,108.15
2017,2,2,15,45,3.0,148.0,3.55,14.0,149.0,131.04,105.02
2017,2,2,16,0,6.0,143.0,3.5,14.0,145.0,126.44,101.35
2017,2,2,16,15,323.0,114.0,3.15,13.0,217.5,170.98,126.88
2017,2,2,16,30,640.0,85.0,2.8,12.0,290.0,174.14,114.2
2017,2,2,16,45,584.5,76.5,2.5,11.5,239.0,118.31,71.68
2017,2,2,17,0,529.0,68.0,2.2,11.0,188.0,69.4,43.92
2017,2,2,17,15,439.0,56.5,2.2,10.5,138.5,45.17,34.86
2017,2,2,17,30,349.0,45.0,2.2,10.0,89.0,37.1,26.97
2017,2,2,17,45,210.0,28.0,2.2,9.5,51.0,22.02,10.8
2017,2,2,18,0,71.0,11.0,2.2,9.0,13.0,10.01,0.0
2017,2,2,18,15,35.5,5.5,2.3,8.5,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,69.0,27.0,4.3,4.5,35.0,92.82,55.76
2017,2,3,8,0,138.0,54.0,4.4,5.0,70.0,183.9,152.31
2017,2,3,8,15,214.5,75.5,4.5,5.5,115.5,265.55,227.42
2017,2,3,8,30,291.0,97.0,4.6,6.0,161.0,353.41,305.74
2017,2,3,8,45,351.5,112.5,4.7,6.5,209.5,437.68,378.36
2017,2,3,9,0,412.0,128.0,4.8,7.0,258.0,515.62,443.59
2017,2,3,9,15,456.5,140.0,4.8,7.0,305.5,578.74,495.23
2017,2,3,9,30,501.0,152.0,4.8,7.0,353.0,642.86,546.35
2017,2,3,9,45,539.0,159.0,4.85,7.5,397.5,695.63,586.52
2017,2,3,10,0,577.0,166.0,4.9,8.0,442.0,747.97,625.48
2017,2,3,10,15,601.0,172.0,4.9,8.0,481.0,785.25,652.52
2017,2,3,10,30,625.0,178.0,4.9,8.0,520.0,820.69,678.0
2017,2,3,10,45,644.0,182.5,4.95,8.5,552.5,852.72,699.74
2017,2,3,11,0,663.0,187.0,5.0,9.0,585.0,877.52,715.93
2017,2,3,11,15,349.5,230.5,4.95,9.0,441.0,602.62,497.81
2017,2,3,11,30,36.0,274.0,4.9,9.0,297.0,316.25,258.9
2017,2,3,11,45,35.5,280.5,4.9,9.5,304.0,319.97,261.74
2017,2,3,12,0,35.0,287.0,4.9,10.0,311.0,323.62,263.89
2017,2,3,12,15,37.0,289.5,4.85,10.0,315.0,325.02,264.84
2017,2,3,12,30,39.0,292.0,4.8,10.0,319.0,326.3,265.76
2017,2,3,12,45,20.0,228.5,4.75,10.0,242.5,228.08,185.42
2017,2,3,13,0,1.0,165.0,4.7,10.0,166.0,149.99,120.52
2017,2,3,13,15,2.5,175.5,4.65,10.0,177.5,160.79,129.66
2017,2,3,13,30,4.0,186.0,4.6,10.0,189.0,171.43,138.56
2017,2,3,13,45,7.5,202.0,4.55,10.5,207.5,188.53,152.59
2017,2,3,14,0,11.0,218.0,4.5,11.0,226.0,205.19,166.18
2017,2,3,14,15,15.0,222.0,4.45,10.5,232.0,210.46,171.05
2017,2,3,14,30,19.0,226.0,4.4,10.0,238.0,215.21,175.53
2017,2,3,14,45,9.5,180.0,4.35,10.0,186.0,166.15,135.0
2017,2,3,15,0,0.0,134.0,4.3,10.0,134.0,119.02,95.73
2017,2,3,15,15,0.0,138.0,4.2,10.0,138.0,122.31,98.79
2017,2,3,15,30,0.0,142.0,4.1,10.0,142.0,125.43,101.68
2017,2,3,15,45,0.0,117.5,4.05,10.0,117.5,103.57,83.4
2017,2,3,16,0,0.0,93.0,4.0,10.0,93.0,81.98,65.21
2017,2,3,16,15,211.5,111.0,3.85,9.5,179.5,143.6,109.89
2017,2,3,16,30,423.0,129.0,3.7,9.0,266.0,175.3,126.41
2017,2,3,16,45,373.0,112.5,3.55,9.0,218.5,126.16,87.95
2017,2,3,17,0,323.0,96.0,3.4,9.0,171.0,83.35,60.19
2017,2,3,17,15,247.5,76.0,3.3,8.5,125.0,58.45,47.09
2017,2,3,17,30,172.0,56.0,3.2,8.0,79.0,43.65,33.04
2017,2,3,17,45,95.0,32.5,3.15,8.0,44.5,25.95,14.45
2017,2,3,18,0,18.0,9.0,3.1,8.0,10.0,8.19,0.0
2017,2,3,18,15,9.0,4.5,3.1,7.5,5.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,4.0,0.8,5.5,4.0,0.0,0.0
2017,2,4,7,30,0.0,8.0,0.8,6.0,8.0,7.28,0.0
2017,2,4,7,45,96.5,29.5,0.85,6.5,41.5,114.47,72.97
2017,2,4,8,0,193.0,51.0,0.9,7.0,75.0,211.9,174.25
2017,2,4,8,15,275.5,69.0,0.8,7.0,121.0,307.49,258.36
2017,2,4,8,30,358.0,87.0,0.7,7.0,167.0,399.03,335.71
2017,2,4,8,45,179.0,83.5,0.6,7.5,123.5,251.78,213.15
2017,2,4,9,0,0.0,80.0,0.5,8.0,80.0,73.49,58.18
2017,2,4,9,15,0.0,94.0,0.5,8.0,94.0,86.84,70.02
2017,2,4,9,30,0.0,108.0,0.5,8.0,108.0,100.17,81.19
2017,2,4,9,45,0.0,58.0,0.5,8.5,58.0,51.24,38.91
2017,2,4,10,0,0.0,8.0,0.5,9.0,8.0,7.04,0.49
2017,2,4,10,15,0.0,9.0,0.55,9.0,9.0,7.93,1.26
2017,2,4,10,30,0.0,10.0,0.6,9.0,10.0,8.82,2.01
2017,2,4,10,45,0.0,10.5,0.65,9.5,10.5,9.26,2.36
2017,2,4,11,0,0.0,11.0,0.7,10.0,11.0,9.71,2.71
2017,2,4,11,15,0.0,47.5,0.8,10.0,47.5,42.01,30.36
2017,2,4,11,30,0.0,84.0,0.9,10.0,84.0,74.46,57.7
2017,2,4,11,45,0.0,85.0,1.0,10.5,85.0,75.37,58.22
2017,2,4,12,0,0.0,86.0,1.1,11.0,86.0,76.27,58.8
2017,2,4,12,15,0.0,87.0,1.25,11.0,87.0,77.17,59.52
2017,2,4,12,30,0.0,88.0,1.4,11.0,88.0,78.07,60.25
2017,2,4,12,45,0.0,80.5,1.55,11.0,80.5,71.39,54.66
2017,2,4,13,0,0.0,73.0,1.7,11.0,73.0,64.71,49.08
2017,2,4,13,15,1.5,128.0,1.8,11.0,129.5,115.71,91.68
2017,2,4,13,30,3.0,183.0,1.9,11.0,186.0,167.79,134.53
2017,2,4,13,45,2.5,179.5,2.05,11.5,181.5,163.69,130.93
2017,2,4,14,0,2.0,176.0,2.2,12.0,177.0,159.66,127.57
2017,2,4,14,15,1.0,118.0,2.25,12.0,118.5,105.67,83.21
2017,2,4,14,30,0.0,60.0,2.3,12.0,60.0,53.09,39.38
2017,2,4,14,45,0.0,75.5,2.4,12.0,75.5,66.85,51.11
2017,2,4,15,0,0.0,91.0,2.5,12.0,91.0,80.63,62.83
2017,2,4,15,15,0.0,82.5,2.5,12.0,82.5,73.04,56.58
2017,2,4,15,30,0.0,74.0,2.5,12.0,74.0,65.46,50.32
2017,2,4,15,45,0.0,55.5,2.5,12.0,55.5,49.02,36.46
2017,2,4,16,0,0.0,37.0,2.5,12.0,37.0,32.62,22.51
2017,2,4,16,15,0.0,32.0,2.25,11.5,32.0,28.19,18.81
2017,2,4,16,30,0.0,27.0,2.0,11.0,27.0,23.77,15.06
2017,2,4,16,45,0.0,22.5,1.8,11.0,22.5,19.79,11.61
2017,2,4,17,0,0.0,18.0,1.6,11.0,18.0,15.82,8.12
2017,2,4,17,15,0.0,13.0,1.4,10.5,13.0,11.41,4.66
2017,2,4,17,30,0.0,8.0,1.2,10.0,8.0,7.02,0.57
2017,2,4,17,45,0.0,4.5,1.05,10.0,4.5,3.94,0.0
2017,2,4,18,0,0.0,1.0,0.9,10.0,1.0,0.91,0.0
2017,2,4,18,15,0.0,0.5,0.9,9.5,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,7,15,28.0,5.0,2.4,10.5,5.5,0.0,0.0
2017,2,5,7,30,56.0,10.0,2.6,11.0,11.0,39.17,0.0
2017,2,5,7,45,186.5,26.5,2.85,11.5,47.0,173.59,115.85
2017,2,5,8,0,317.0,43.0,3.1,12.0,83.0,289.06,236.52
2017,2,5,8,15,405.0,55.0,3.1,12.5,130.5,377.96,315.77
2017,2,5,8,30,493.0,67.0,3.1,13.0,178.0,473.57,396.86
2017,2,5,8,45,547.5,75.5,3.1,13.5,227.5,545.2,454.75
2017,2,5,9,0,602.0,84.0,3.1,14.0,277.0,618.73,511.12
2017,2,5,9,15,303.0,112.5,3.15,14.5,210.0,417.58,347.47
2017,2,5,9,30,4.0,141.0,3.2,15.0,143.0,140.14,112.26
2017,2,5,9,45,7.0,157.0,3.3,16.0,160.0,157.96,126.76
2017,2,5,10,0,10.0,173.0,3.4,17.0,177.0,175.92,140.68
2017,2,5,10,15,12.0,186.5,3.65,17.5,192.5,190.31,151.77
2017,2,5,10,30,14.0,200.0,3.9,18.0,208.0,204.78,162.85
2017,2,5,10,45,12.5,204.5,4.15,18.5,212.0,206.31,163.37
2017,2,5,11,0,11.0,209.0,4.4,19.0,216.0,208.04,164.12
2017,2,5,11,15,12.0,217.0,4.55,19.5,225.0,215.92,169.87
2017,2,5,11,30,13.0,225.0,4.7,20.0,234.0,223.81,175.61
2017,2,5,11,45,13.5,231.0,4.85,20.5,240.5,229.15,179.33
2017,2,5,12,0,14.0,237.0,5.0,21.0,247.0,234.48,183.05
2017,2,5,12,15,44.5,281.0,5.0,21.0,312.0,322.06,252.33
2017,2,5,12,30,75.0,325.0,5.0,21.0,377.0,394.32,308.46
2017,2,5,12,45,41.5,268.5,5.05,21.5,297.5,299.74,233.97
2017,2,5,13,0,8.0,212.0,5.1,22.0,218.0,200.58,155.22
2017,2,5,13,15,73.5,273.0,5.0,22.0,323.5,324.28,253.88
2017,2,5,13,30,139.0,334.0,4.9,22.0,429.0,445.07,347.13
2017,2,5,13,45,86.5,301.5,4.85,22.0,360.5,353.45,275.81
2017,2,5,14,0,34.0,269.0,4.8,22.0,292.0,278.19,216.69
2017,2,5,14,15,28.0,251.5,4.7,22.0,269.5,246.48,192.12
2017,2,5,14,30,22.0,234.0,4.6,22.0,247.0,224.31,174.83
2017,2,5,14,45,11.5,200.0,4.5,22.0,207.0,185.38,144.17
2017,2,5,15,0,1.0,166.0,4.4,22.0,167.0,148.15,114.69
2017,2,5,15,15,387.5,130.5,4.15,21.5,322.0,305.58,239.65
2017,2,5,15,30,774.0,95.0,3.9,21.0,477.0,406.64,311.45
2017,2,5,15,45,746.5,91.5,3.7,21.0,432.5,344.37,257.19
2017,2,5,16,0,719.0,88.0,3.5,21.0,388.0,285.69,205.61
2017,2,5,16,15,682.0,83.0,3.0,20.5,340.0,225.98,153.91
2017,2,5,16,30,645.0,78.0,2.5,20.0,292.0,170.2,107.18
2017,2,5,16,45,587.5,71.5,2.05,19.5,241.5,115.34,66.61
2017,2,5,17,0,530.0,65.0,1.6,19.0,191.0,67.59,40.35
2017,2,5,17,15,445.5,54.5,1.55,18.5,142.5,42.84,31.78
2017,2,5,17,30,361.0,44.0,1.5,18.0,94.0,35.63,24.99
2017,2,5,17,45,222.5,29.0,1.45,17.5,55.5,22.73,12.17
2017,2,5,18,0,84.0,14.0,1.4,17.0,17.0,12.73,0.0
2017,2,5,18,15,42.0,7.0,1.55,17.0,8.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,7,15,25.0,5.5,3.6,15.5,6.0,0.0,0.0
2017,2,6,7,30,50.0,11.0,3.8,16.0,12.0,36.89,0.0
2017,2,6,7,45,182.0,28.0,4.0,16.5,48.5,174.52,118.18
2017,2,6,8,0,314.0,45.0,4.2,17.0,85.0,290.15,234.02
2017,2,6,8,15,402.5,56.5,4.4,17.5,133.0,378.26,311.77
2017,2,6,8,30,491.0,68.0,4.6,18.0,181.0,473.81,392.46
2017,2,6,8,45,546.5,76.5,4.85,18.5,230.5,546.26,451.38
2017,2,6,9,0,602.0,85.0,5.1,19.0,280.0,620.68,509.23
2017,2,6,9,15,641.0,91.0,5.3,19.5,328.5,679.79,553.33
2017,2,6,9,30,680.0,97.0,5.5,20.0,377.0,738.69,596.19
2017,2,6,9,45,708.0,101.5,5.7,20.5,421.5,785.3,628.94
2017,2,6,10,0,736.0,106.0,5.9,21.0,466.0,830.29,660.04
2017,2,6,10,15,368.0,88.0,5.95,21.0,268.0,476.71,388.09
2017,2,6,10,30,0.0,70.0,6.0,21.0,70.0,61.94,45.22
2017,2,6,10,45,0.0,74.5,6.05,21.5,74.5,65.96,48.44
2017,2,6,11,0,0.0,79.0,6.1,22.0,79.0,69.98,51.5
2017,2,6,11,15,40.5,192.0,6.05,22.0,218.5,230.02,181.29
2017,2,6,11,30,81.0,305.0,6.0,22.0,358.0,394.29,309.87
2017,2,6,11,45,48.5,274.5,6.0,22.5,306.5,324.63,253.78
2017,2,6,12,0,16.0,244.0,6.0,23.0,255.0,243.3,188.76
2017,2,6,12,15,44.5,285.0,5.9,23.0,316.0,326.21,254.06
2017,2,6,12,30,73.0,326.0,5.8,23.0,377.0,393.36,305.99
2017,2,6,12,45,40.0,266.5,5.7,23.0,294.5,296.15,230.14
2017,2,6,13,0,7.0,207.0,5.6,23.0,212.0,194.86,150.18
2017,2,6,13,15,11.0,224.0,5.45,23.0,231.5,213.67,165.19
2017,2,6,13,30,15.0,241.0,5.3,23.0,251.0,232.07,179.69
2017,2,6,13,45,19.5,247.5,5.2,23.0,260.5,240.33,186.31
2017,2,6,14,0,24.0,254.0,5.1,23.0,270.0,248.05,192.52
2017,2,6,14,15,17.5,232.5,5.05,23.0,244.0,221.7,171.93
2017,2,6,14,30,11.0,211.0,5.0,23.0,218.0,196.29,152.07
2017,2,6,14,45,244.5,209.5,5.0,23.0,347.5,341.51,268.63
2017,2,6,15,0,478.0,208.0,5.0,23.0,477.0,449.17,350.73
2017,2,6,15,15,319.5,216.5,4.8,23.0,391.0,349.0,271.38
2017,2,6,15,30,161.0,225.0,4.6,23.0,305.0,267.44,207.56
2017,2,6,15,45,303.0,185.0,4.45,23.0,318.5,270.85,206.88
2017,2,6,16,0,445.0,145.0,4.3,23.0,332.0,256.55,189.27
2017,2,6,16,15,413.5,133.5,3.9,22.5,290.5,208.36,148.91
2017,2,6,16,30,382.0,122.0,3.5,22.0,249.0,163.79,112.61
2017,2,6,16,45,345.0,105.5,3.1,21.5,206.0,118.46,78.47
2017,2,6,17,0,308.0,89.0,2.7,21.0,163.0,77.9,52.88
2017,2,6,17,15,252.5,71.0,2.6,20.5,121.5,53.49,40.7
2017,2,6,17,30,197.0,53.0,2.5,20.0,80.0,41.74,30.0
2017,2,6,17,45,98.5,34.0,2.45,19.5,47.5,27.18,15.81
2017,2,6,18,0,0.0,15.0,2.4,19.0,15.0,13.64,0.0
2017,2,6,18,15,0.0,7.5,2.45,19.0,7.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,6.5,3.05,14.5,6.5,0.0,0.0
2017,2,7,7,30,0.0,13.0,3.2,15.0,13.0,11.82,0.0
2017,2,7,7,45,164.0,27.5,3.4,15.5,49.0,163.86,114.24
2017,2,7,8,0,328.0,42.0,3.6,16.0,85.0,295.86,239.91
2017,2,7,8,15,391.5,56.0,3.5,16.5,130.5,370.83,306.2
2017,2,7,8,30,455.0,70.0,3.4,17.0,176.0,450.48,373.1
2017,2,7,8,45,508.5,77.5,3.3,18.0,223.0,519.04,427.39
2017,2,7,9,0,562.0,85.0,3.2,19.0,270.0,589.4,479.6
2017,2,7,9,15,695.0,77.5,3.2,19.5,341.5,708.32,567.09
2017,2,7,9,30,828.0,70.0,3.2,20.0,413.0,827.78,650.85
2017,2,7,9,45,858.0,71.0,3.2,21.0,461.0,875.6,679.52
2017,2,7,10,0,888.0,72.0,3.2,22.0,509.0,912.26,700.2
2017,2,7,10,15,904.5,74.0,3.2,22.5,550.0,944.28,718.75
2017,2,7,10,30,921.0,76.0,3.2,23.0,591.0,973.18,735.01
2017,2,7,10,45,736.5,140.5,3.25,24.0,567.5,898.82,680.14
2017,2,7,11,0,552.0,205.0,3.3,25.0,544.0,790.23,601.09
2017,2,7,11,15,613.0,194.5,3.25,25.0,585.5,840.88,636.79
2017,2,7,11,30,674.0,184.0,3.2,25.0,627.0,883.94,664.8
2017,2,7,11,45,604.5,214.5,3.2,25.5,620.0,836.98,629.79
2017,2,7,12,0,535.0,245.0,3.2,26.0,613.0,795.12,597.5
2017,2,7,12,15,746.0,168.5,3.15,26.0,688.0,901.77,672.6
2017,2,7,12,30,957.0,92.0,3.1,26.0,763.0,976.29,720.88
2017,2,7,12,45,649.0,207.5,3.05,26.5,662.5,818.21,611.48
2017,2,7,13,0,341.0,323.0,3.0,27.0,562.0,635.93,476.98
2017,2,7,13,15,396.5,301.5,2.95,27.0,576.5,643.86,484.76
2017,2,7,13,30,452.0,280.0,2.9,27.0,591.0,658.07,495.37
2017,2,7,13,45,697.0,184.0,2.85,27.0,651.0,729.3,549.6
2017,2,7,14,0,942.0,88.0,2.8,27.0,711.0,766.36,577.43
2017,2,7,14,15,934.0,86.5,2.65,26.5,685.5,716.41,542.05
2017,2,7,14,30,926.0,85.0,2.5,26.0,660.0,664.49,504.16
2017,2,7,14,45,855.0,97.5,2.35,26.0,607.0,590.7,448.25
2017,2,7,15,0,784.0,110.0,2.2,26.0,554.0,519.11,393.11
2017,2,7,15,15,540.0,162.0,2.05,26.0,458.0,405.59,306.59
2017,2,7,15,30,296.0,214.0,1.9,26.0,362.0,315.29,238.17
2017,2,7,15,45,302.5,192.0,1.75,26.0,331.5,276.88,207.15
2017,2,7,16,0,309.0,170.0,1.6,26.0,301.0,237.77,174.71
2017,2,7,16,15,298.0,151.5,1.45,25.0,265.5,196.97,141.76
2017,2,7,16,30,287.0,133.0,1.3,24.0,230.0,157.58,110.23
2017,2,7,16,45,274.0,112.0,1.15,23.0,192.0,117.58,79.85
2017,2,7,17,0,261.0,91.0,1.0,22.0,154.0,79.58,54.84
2017,2,7,17,15,229.5,71.0,1.1,21.5,116.5,55.08,41.92
2017,2,7,17,30,198.0,51.0,1.2,21.0,79.0,39.04,27.65
2017,2,7,17,45,99.0,34.0,1.3,20.5,48.0,27.22,16.06
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,15.46,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.5,8.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,3.85,13.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.0,14.0,17.0,15.46,0.0
2017,2,8,7,45,239.5,26.5,4.15,15.0,58.5,210.1,151.71
2017,2,8,8,0,479.0,36.0,4.3,16.0,100.0,385.8,313.81
2017,2,8,8,15,563.0,43.0,4.15,16.5,151.5,472.67,390.11
2017,2,8,8,30,647.0,50.0,4.0,17.0,203.0,560.36,461.71
2017,2,8,8,45,702.0,54.5,3.85,18.0,256.0,633.5,517.15
2017,2,8,9,0,757.0,59.0,3.7,19.0,309.0,708.21,570.72
2017,2,8,9,15,791.0,62.5,3.8,20.0,360.0,765.07,609.56
2017,2,8,9,30,825.0,66.0,3.9,21.0,411.0,821.07,646.49
2017,2,8,9,45,852.5,67.0,4.0,22.0,458.0,857.72,668.53
2017,2,8,10,0,880.0,68.0,4.1,23.0,505.0,901.0,694.88
2017,2,8,10,15,897.0,70.0,4.1,23.5,546.0,933.49,714.05
2017,2,8,10,30,914.0,72.0,4.1,24.0,587.0,962.9,730.97
2017,2,8,10,45,737.5,137.5,4.15,24.5,569.0,897.38,682.88
2017,2,8,11,0,561.0,203.0,4.2,25.0,551.0,797.33,610.2
2017,2,8,11,15,567.5,211.0,4.25,25.0,575.0,810.64,619.3
2017,2,8,11,30,574.0,219.0,4.3,25.0,599.0,821.23,625.85
2017,2,8,11,45,576.0,226.0,4.4,25.5,615.5,823.6,625.68
2017,2,8,12,0,578.0,233.0,4.5,26.0,632.0,823.2,623.69
2017,2,8,12,15,771.5,158.5,4.55,26.0,698.0,915.42,689.08
2017,2,8,12,30,965.0,84.0,4.6,26.0,764.0,975.99,729.84
2017,2,8,12,45,792.5,156.0,4.65,26.0,714.5,891.59,672.04
2017,2,8,13,0,620.0,228.0,4.7,26.0,665.0,792.63,601.85
2017,2,8,13,15,792.0,155.0,4.7,26.0,707.5,837.06,635.87
2017,2,8,13,30,964.0,82.0,4.7,26.0,750.0,855.86,649.11
2017,2,8,13,45,961.0,80.5,4.75,26.0,733.0,814.16,620.56
2017,2,8,14,0,958.0,79.0,4.8,26.0,716.0,769.58,590.09
2017,2,8,14,15,950.5,78.0,4.8,25.5,690.5,719.83,555.52
2017,2,8,14,30,943.0,77.0,4.8,25.0,665.0,668.01,517.11
2017,2,8,14,45,931.0,75.5,4.8,25.0,631.5,611.29,472.92
2017,2,8,15,0,919.0,74.0,4.8,25.0,598.0,553.46,426.64
2017,2,8,15,15,903.5,72.0,4.65,24.5,558.0,492.69,377.19
2017,2,8,15,30,888.0,70.0,4.5,24.0,518.0,431.76,326.06
2017,2,8,15,45,869.0,66.5,4.4,23.5,472.5,368.34,271.63
2017,2,8,16,0,850.0,63.0,4.3,23.0,427.0,305.78,216.67
2017,2,8,16,15,819.5,60.0,4.2,22.0,376.5,239.76,159.44
2017,2,8,16,30,789.0,57.0,4.1,21.0,326.0,178.69,107.76
2017,2,8,16,45,743.5,52.5,4.1,20.5,273.0,118.0,62.11
2017,2,8,17,0,698.0,48.0,4.1,20.0,220.0,62.72,32.15
2017,2,8,17,15,622.5,41.5,4.3,19.0,167.5,34.85,24.82
2017,2,8,17,30,547.0,35.0,4.5,18.0,115.0,30.16,20.41
2017,2,8,17,45,400.0,25.0,4.75,17.5,70.0,21.86,12.15
2017,2,8,18,0,253.0,15.0,5.0,17.0,25.0,13.34,0.0
2017,2,8,18,15,126.5,7.5,4.95,16.5,12.5,6.82,0.0
2017,2,8,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,7,15,132.0,7.0,4.3,3.5,11.0,0.0,0.0
2017,2,9,7,30,264.0,14.0,4.4,4.0,22.0,155.39,0.0
2017,2,9,7,45,422.5,24.0,4.55,4.5,68.0,308.71,237.89
2017,2,9,8,0,581.0,34.0,4.7,5.0,114.0,441.94,374.87
2017,2,9,8,15,660.0,40.5,4.7,5.5,168.5,530.82,455.98
2017,2,9,8,30,739.0,47.0,4.7,6.0,223.0,624.44,535.29
2017,2,9,8,45,785.5,51.0,4.7,7.0,278.0,693.92,590.11
2017,2,9,9,0,832.0,55.0,4.7,8.0,333.0,764.18,642.73
2017,2,9,9,15,862.0,58.5,4.6,8.5,385.5,812.02,676.36
2017,2,9,9,30,892.0,62.0,4.5,9.0,438.0,866.33,713.74
2017,2,9,9,45,912.5,64.5,4.45,9.5,485.0,909.16,741.71
2017,2,9,10,0,933.0,67.0,4.4,10.0,532.0,949.48,767.26
2017,2,9,10,15,947.0,68.5,4.3,10.5,573.5,979.54,784.44
2017,2,9,10,30,961.0,70.0,4.2,11.0,615.0,1006.24,799.0
2017,2,9,10,45,970.0,72.0,4.1,12.0,649.0,1025.19,806.93
2017,2,9,11,0,979.0,74.0,4.0,13.0,683.0,1040.22,812.14
2017,2,9,11,15,986.0,75.0,3.9,13.5,709.5,1048.04,813.91
2017,2,9,11,30,993.0,76.0,3.8,14.0,736.0,1051.71,813.02
2017,2,9,11,45,988.5,81.0,3.75,14.5,752.5,1045.01,805.58
2017,2,9,12,0,984.0,86.0,3.7,15.0,769.0,1034.11,795.57
2017,2,9,12,15,985.5,86.5,3.6,15.0,778.0,1019.51,784.37
2017,2,9,12,30,987.0,87.0,3.5,15.0,787.0,1000.9,770.6
2017,2,9,12,45,987.0,86.5,3.4,15.5,787.0,975.88,751.18
2017,2,9,13,0,987.0,86.0,3.3,16.0,787.0,947.1,729.39
2017,2,9,13,15,984.5,86.0,3.2,16.0,778.0,913.15,705.5
2017,2,9,13,30,982.0,86.0,3.1,16.0,769.0,875.83,679.29
2017,2,9,13,45,976.5,85.0,3.05,16.5,751.5,831.98,647.53
2017,2,9,14,0,971.0,84.0,3.0,17.0,734.0,785.39,613.77
2017,2,9,14,15,963.0,83.0,2.95,17.0,708.0,734.6,576.87
2017,2,9,14,30,955.0,82.0,2.9,17.0,682.0,681.74,536.28
2017,2,9,14,45,942.5,81.0,2.85,17.0,648.0,624.48,491.33
2017,2,9,15,0,930.0,80.0,2.8,17.0,614.0,566.11,444.23
2017,2,9,15,15,914.5,78.0,2.7,17.0,573.0,504.55,393.13
2017,2,9,15,30,899.0,76.0,2.6,17.0,532.0,442.81,340.33
2017,2,9,15,45,876.5,73.0,2.55,17.0,485.0,376.4,282.6
2017,2,9,16,0,854.0,70.0,2.5,17.0,438.0,312.12,225.38
2017,2,9,16,15,822.5,66.5,2.2,16.0,386.5,246.99,168.07
2017,2,9,16,30,791.0,63.0,1.9,15.0,335.0,184.92,114.86
2017,2,9,16,45,742.5,58.0,1.6,14.0,281.0,123.2,67.89
2017,2,9,17,0,694.0,53.0,1.3,13.0,227.0,67.33,36.94
2017,2,9,17,15,616.0,46.0,1.3,12.0,173.5,38.85,29.23
2017,2,9,17,30,538.0,39.0,1.3,11.0,120.0,31.02,21.92
2017,2,9,17,45,393.5,28.0,1.3,10.5,74.0,22.65,13.48
2017,2,9,18,0,249.0,17.0,1.3,10.0,28.0,14.01,0.0
2017,2,9,18,15,124.5,8.5,1.35,9.5,14.0,7.73,0.0
2017,2,9,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,7,15,24.5,7.5,2.0,8.5,8.5,0.0,0.0
2017,2,10,7,30,49.0,15.0,2.3,9.0,17.0,40.16,0.0
2017,2,10,7,45,166.0,35.0,2.6,10.0,55.5,179.53,135.6
2017,2,10,8,0,283.0,55.0,2.9,11.0,94.0,284.71,235.43
2017,2,10,8,15,370.0,68.5,3.15,12.0,143.5,371.41,311.7
2017,2,10,8,30,457.0,82.0,3.4,13.0,193.0,465.51,390.93
2017,2,10,8,45,509.0,93.0,3.65,14.0,243.0,535.43,447.4
2017,2,10,9,0,561.0,104.0,3.9,15.0,293.0,612.14,506.31
2017,2,10,9,15,305.0,141.5,4.15,15.5,247.0,439.85,364.88
2017,2,10,9,30,49.0,179.0,4.4,16.0,201.0,238.87,194.64
2017,2,10,9,45,55.0,197.5,4.65,17.0,224.0,263.63,214.11
2017,2,10,10,0,61.0,216.0,4.9,18.0,247.0,288.53,232.92
2017,2,10,10,15,45.0,221.0,5.05,18.5,245.0,276.07,221.32
2017,2,10,10,30,29.0,226.0,5.2,19.0,243.0,263.62,209.87
2017,2,10,10,45,20.0,219.5,5.35,19.5,231.5,228.49,180.82
2017,2,10,11,0,11.0,213.0,5.5,20.0,220.0,211.37,166.2
2017,2,10,11,15,11.5,221.0,5.5,20.5,229.0,218.79,171.51
2017,2,10,11,30,12.0,229.0,5.5,21.0,238.0,226.2,176.79
2017,2,10,11,45,70.0,286.0,5.55,21.5,335.5,357.01,280.42
2017,2,10,12,0,128.0,343.0,5.6,22.0,433.0,488.87,381.34
2017,2,10,12,15,128.5,347.5,5.55,22.0,438.5,488.15,379.99
2017,2,10,12,30,129.0,352.0,5.5,22.0,444.0,486.83,378.64
2017,2,10,12,45,231.0,341.0,5.45,22.5,506.5,557.99,434.06
2017,2,10,13,0,333.0,330.0,5.4,23.0,569.0,637.06,493.52
2017,2,10,13,15,599.5,227.0,5.35,23.0,650.0,748.77,581.19
2017,2,10,13,30,866.0,124.0,5.3,23.0,731.0,831.41,643.1
2017,2,10,13,45,865.5,120.5,5.25,23.0,715.0,791.76,614.37
2017,2,10,14,0,865.0,117.0,5.2,23.0,699.0,749.35,583.81
2017,2,10,14,15,856.5,115.5,5.1,23.0,674.0,701.04,546.91
2017,2,10,14,30,848.0,114.0,5.0,23.0,649.0,651.01,508.06
2017,2,10,14,45,837.0,110.5,4.95,23.0,616.5,596.13,464.91
2017,2,10,15,0,826.0,107.0,4.9,23.0,584.0,540.35,419.99
2017,2,10,15,15,808.0,104.0,4.7,22.5,544.5,481.15,371.69
2017,2,10,15,30,790.0,101.0,4.5,22.0,505.0,422.35,322.35
2017,2,10,15,45,764.0,97.5,4.35,22.0,460.0,359.02,267.89
2017,2,10,16,0,738.0,94.0,4.2,22.0,415.0,299.17,215.41
2017,2,10,16,15,702.5,88.5,3.7,21.0,365.5,237.64,162.56
2017,2,10,16,30,667.0,83.0,3.2,20.0,316.0,179.88,114.24
2017,2,10,16,45,612.5,76.5,2.75,19.5,264.0,123.41,72.0
2017,2,10,17,0,558.0,70.0,2.3,19.0,212.0,73.71,44.14
2017,2,10,17,15,477.0,60.0,2.15,18.5,161.0,46.99,35.52
2017,2,10,17,30,396.0,50.0,2.0,18.0,110.0,40.44,29.38
2017,2,10,17,45,263.5,35.0,1.9,17.5,68.0,27.36,17.02
2017,2,10,18,0,131.0,20.0,1.8,17.0,26.0,15.81,0.0
2017,2,10,18,15,65.5,10.0,1.8,16.5,13.0,9.1,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.0,8.5,3.0,15.5,10.0,0.0,0.0
2017,2,11,7,30,88.0,17.0,3.3,16.0,20.0,63.17,0.0
2017,2,11,7,45,225.5,33.0,3.65,17.0,60.5,210.68,158.22
2017,2,11,8,0,363.0,49.0,4.0,18.0,101.0,326.52,264.64
2017,2,11,8,15,449.0,59.5,4.25,18.5,151.5,416.14,342.25
2017,2,11,8,30,535.0,70.0,4.5,19.0,202.0,511.44,421.53
2017,2,11,8,45,595.0,76.5,4.75,19.5,254.5,587.13,481.38
2017,2,11,9,0,655.0,83.0,5.0,20.0,307.0,664.95,540.65
2017,2,11,9,15,692.0,88.5,5.05,20.5,356.5,723.79,582.94
2017,2,11,9,30,729.0,94.0,5.1,21.0,406.0,782.21,623.77
2017,2,11,9,45,375.0,143.0,5.15,21.5,304.5,534.29,430.91
2017,2,11,10,0,21.0,192.0,5.2,22.0,203.0,205.66,161.83
2017,2,11,10,15,28.0,213.5,5.15,22.5,229.0,233.62,183.94
2017,2,11,10,30,35.0,235.0,5.1,23.0,255.0,279.76,219.47
2017,2,11,10,45,32.5,244.0,5.05,23.5,264.0,284.8,222.23
2017,2,11,11,0,30.0,253.0,5.0,24.0,273.0,289.84,225.09
2017,2,11,11,15,30.5,263.0,4.9,24.0,284.0,298.89,231.6
2017,2,11,11,30,31.0,273.0,4.8,24.0,295.0,307.82,238.02
2017,2,11,11,45,455.5,195.0,4.75,24.5,515.0,675.87,525.45
2017,2,11,12,0,880.0,117.0,4.7,25.0,735.0,984.05,740.92
2017,2,11,12,15,883.0,117.5,4.6,25.0,744.5,971.55,729.0
2017,2,11,12,30,886.0,118.0,4.5,25.0,754.0,955.28,717.01
