Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,0,772.0,52.0,1.7,18.0,275.0,69.69,35.65
2017,2,21,17,15,709.0,46.5,1.65,17.0,218.5,38.46,28.44
2017,2,21,17,30,646.0,41.0,1.6,16.0,162.0,34.79,25.07
2017,2,21,17,45,533.0,32.5,1.6,15.5,109.5,28.14,18.76
2017,2,21,18,0,420.0,24.0,1.6,15.0,57.0,21.39,10.74
2017,2,21,18,15,210.0,12.0,1.55,14.5,28.5,10.91,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,207.5,11.0,1.15,12.0,27.0,114.6,0.0
2017,2,22,7,30,415.0,22.0,1.2,13.0,54.0,282.99,192.74
2017,2,22,7,45,531.0,30.5,1.3,14.0,105.5,388.4,311.89
2017,2,22,8,0,647.0,39.0,1.4,15.0,157.0,501.1,407.22
2017,2,22,8,15,710.0,44.0,1.35,15.5,213.5,581.45,470.66
2017,2,22,8,30,773.0,49.0,1.3,16.0,270.0,665.16,532.31
2017,2,22,8,45,812.0,53.0,1.3,16.5,326.0,723.84,572.8
2017,2,22,9,0,851.0,57.0,1.3,17.0,382.0,789.7,616.66
2017,2,22,9,15,877.0,59.5,1.55,18.0,435.0,842.14,651.28
2017,2,22,9,30,903.0,62.0,1.8,19.0,488.0,893.07,684.08
2017,2,22,9,45,920.5,64.5,2.05,20.0,536.0,934.24,709.56
2017,2,22,10,0,938.0,67.0,2.3,21.0,584.0,972.63,732.82
2017,2,22,10,15,951.0,68.5,2.4,21.5,625.5,1002.32,749.9
2017,2,22,10,30,964.0,70.0,2.5,22.0,667.0,1028.5,764.7
2017,2,22,10,45,971.5,72.0,2.65,22.5,701.0,1046.18,774.52
2017,2,22,11,0,979.0,74.0,2.8,23.0,735.0,1059.83,781.88
2017,2,22,11,15,985.0,75.0,2.85,23.5,761.5,1066.64,783.94
2017,2,22,11,30,991.0,76.0,2.9,24.0,788.0,1069.22,783.5
2017,2,22,11,45,987.5,81.0,2.95,24.5,804.5,1062.97,777.58
2017,2,22,12,0,984.0,86.0,3.0,25.0,821.0,1052.45,769.16
2017,2,22,12,15,985.5,86.0,3.0,25.0,830.0,1036.84,758.69
2017,2,22,12,30,987.0,86.0,3.0,25.0,839.0,1017.15,745.75
2017,2,22,12,45,985.0,87.0,3.05,25.5,838.5,991.41,727.96
2017,2,22,13,0,983.0,88.0,3.1,26.0,838.0,961.91,707.81
2017,2,22,13,15,980.5,87.5,3.1,26.0,828.5,926.76,684.96
2017,2,22,13,30,978.0,87.0,3.1,26.0,819.0,888.24,659.8
2017,2,22,13,45,973.0,86.5,3.1,26.5,801.0,844.57,629.79
2017,2,22,14,0,968.0,86.0,3.1,27.0,783.0,798.09,597.75
2017,2,22,14,15,960.5,85.0,3.0,27.0,756.5,746.78,562.45
2017,2,22,14,30,953.0,84.0,2.9,27.0,730.0,693.34,523.06
2017,2,22,14,45,939.0,84.0,2.85,27.0,695.0,635.21,479.48
2017,2,22,15,0,925.0,84.0,2.8,27.0,660.0,576.1,433.94
2017,2,22,15,15,910.5,82.0,2.6,26.5,619.0,514.18,385.31
2017,2,22,15,30,896.0,80.0,2.4,26.0,578.0,451.99,334.84
2017,2,22,15,45,877.5,76.5,2.25,26.0,530.5,387.01,280.3
2017,2,22,16,0,859.0,73.0,2.1,26.0,483.0,320.33,223.31
2017,2,22,16,15,831.5,70.0,1.9,25.0,431.0,255.15,168.05
2017,2,22,16,30,804.0,67.0,1.7,24.0,379.0,192.57,116.12
2017,2,22,16,45,765.5,62.0,1.55,23.0,324.5,130.01,69.59
2017,2,22,17,0,727.0,57.0,1.4,22.0,270.0,72.09,38.05
2017,2,22,17,15,663.0,50.5,1.45,21.0,214.0,41.69,30.75
2017,2,22,17,30,599.0,44.0,1.5,20.0,158.0,37.31,26.82
2017,2,22,17,45,488.5,34.5,1.55,19.5,107.0,27.37,17.78
2017,2,22,18,0,378.0,25.0,1.6,19.0,56.0,20.37,10.04
2017,2,22,18,15,189.0,12.5,1.6,18.5,28.0,11.37,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,23,7,15,149.0,13.5,2.6,11.5,25.5,87.57,0.0
2017,2,23,7,30,298.0,27.0,2.8,12.0,51.0,232.2,165.6
2017,2,23,7,45,419.5,38.5,3.0,13.0,101.5,337.02,275.49
2017,2,23,8,0,541.0,50.0,3.2,14.0,152.0,451.56,374.57
2017,2,23,8,15,611.0,58.0,3.2,15.0,207.5,535.75,444.22
2017,2,23,8,30,681.0,66.0,3.2,16.0,263.0,624.31,512.15
2017,2,23,8,45,729.0,70.5,3.2,17.0,319.5,689.25,558.68
2017,2,23,9,0,777.0,75.0,3.2,18.0,376.0,761.09,608.29
2017,2,23,9,15,807.0,79.0,3.5,19.0,429.0,817.14,646.03
2017,2,23,9,30,837.0,83.0,3.8,20.0,482.0,871.87,681.96
2017,2,23,9,45,862.0,85.0,4.1,21.0,530.5,917.77,710.91
2017,2,23,10,0,887.0,87.0,4.4,22.0,579.0,961.29,737.77
2017,2,23,10,15,902.0,89.0,4.55,22.5,621.0,982.67,749.94
2017,2,23,10,30,917.0,91.0,4.7,23.0,663.0,1010.39,766.85
2017,2,23,10,45,930.5,92.0,4.9,23.5,698.5,1031.91,779.95
2017,2,23,11,0,944.0,93.0,5.1,24.0,734.0,1049.68,790.61
2017,2,23,11,15,951.0,94.0,5.2,24.5,760.5,1057.1,793.55
2017,2,23,11,30,958.0,95.0,5.3,25.0,787.0,1060.43,793.96
2017,2,23,11,45,966.5,94.0,5.45,25.5,806.5,1058.77,791.6
2017,2,23,12,0,975.0,93.0,5.6,26.0,826.0,1052.91,786.58
2017,2,23,12,15,977.0,93.0,5.6,26.0,835.0,1037.76,775.9
2017,2,23,12,30,979.0,93.0,5.6,26.0,844.0,1018.55,762.67
2017,2,23,12,45,976.5,94.0,5.7,26.5,843.5,992.36,743.97
2017,2,23,13,0,974.0,95.0,5.8,27.0,843.0,962.47,722.83
2017,2,23,13,15,971.0,95.0,5.75,27.0,833.5,927.55,698.8
2017,2,23,13,30,968.0,95.0,5.7,27.0,824.0,889.29,672.48
2017,2,23,13,45,960.0,95.5,5.7,27.0,804.5,844.54,641.78
2017,2,23,14,0,952.0,96.0,5.7,27.0,785.0,797.22,609.07
2017,2,23,14,15,943.5,94.5,5.55,26.5,758.5,745.24,572.63
2017,2,23,14,30,935.0,93.0,5.4,26.0,732.0,691.28,532.4
2017,2,23,14,45,921.5,92.5,5.3,26.0,696.5,633.65,487.54
2017,2,23,15,0,908.0,92.0,5.2,26.0,661.0,575.04,440.83
2017,2,23,15,15,892.5,89.5,4.85,25.5,619.5,512.93,390.53
2017,2,23,15,30,877.0,87.0,4.5,25.0,578.0,449.55,337.86
2017,2,23,15,45,854.5,84.5,4.2,25.0,530.0,384.37,282.12
2017,2,23,16,0,832.0,82.0,3.9,25.0,482.0,320.59,226.61
2017,2,23,16,15,803.0,78.0,3.55,24.0,430.0,255.67,171.03
2017,2,23,16,30,774.0,74.0,3.2,23.0,378.0,193.62,119.14
2017,2,23,16,45,730.5,69.0,2.85,22.5,323.0,132.37,73.25
2017,2,23,17,0,687.0,64.0,2.5,22.0,268.0,72.42,39.29
2017,2,23,17,15,620.5,57.0,2.5,21.0,212.5,43.16,32.03
2017,2,23,17,30,554.0,50.0,2.5,20.0,157.0,39.01,28.31
2017,2,23,17,45,438.5,39.0,2.5,19.5,106.5,31.11,21.01
2017,2,23,18,0,323.0,28.0,2.5,19.0,56.0,22.96,12.32
2017,2,23,18,15,161.5,14.0,2.7,18.5,28.0,12.73,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,24,7,15,135.0,15.0,4.45,12.5,26.5,82.02,0.0
2017,2,24,7,30,270.0,30.0,4.6,13.0,53.0,221.36,162.26
2017,2,24,7,45,413.5,40.5,4.75,13.5,105.0,336.11,276.39
2017,2,24,8,0,557.0,51.0,4.9,14.0,157.0,464.04,387.92
2017,2,24,8,15,627.0,58.0,4.9,14.5,213.5,547.84,458.89
2017,2,24,8,30,697.0,65.0,4.9,15.0,270.0,635.89,528.59
2017,2,24,8,45,751.5,68.0,4.9,16.0,328.0,705.17,579.53
2017,2,24,9,0,806.0,71.0,4.9,17.0,386.0,781.33,633.49
2017,2,24,9,15,835.5,74.5,5.0,17.5,439.5,837.24,672.23
2017,2,24,9,30,865.0,78.0,5.1,18.0,493.0,891.73,709.16
2017,2,24,9,45,893.0,78.0,5.25,18.5,543.0,929.28,733.5
2017,2,24,10,0,921.0,78.0,5.4,19.0,593.0,973.54,762.53
2017,2,24,10,15,936.5,80.0,5.45,19.5,636.0,1005.78,782.02
2017,2,24,10,30,952.0,82.0,5.5,20.0,679.0,1034.61,799.09
2017,2,24,10,45,967.5,81.5,5.55,20.5,716.0,1056.72,811.48
2017,2,24,11,0,983.0,81.0,5.6,21.0,753.0,1075.0,821.32
2017,2,24,11,15,991.0,82.0,5.6,21.0,781.5,1083.6,825.88
2017,2,24,11,30,999.0,83.0,5.6,21.0,810.0,1087.95,827.75
2017,2,24,11,45,1001.0,86.0,5.7,21.5,828.5,1084.4,823.6
2017,2,24,12,0,1003.0,89.0,5.8,22.0,847.0,1076.5,816.69
2017,2,24,12,15,1006.0,89.5,5.75,22.0,857.5,1062.42,806.22
2017,2,24,12,30,1009.0,90.0,5.7,22.0,868.0,1044.11,793.05
2017,2,24,12,45,1012.0,89.0,5.7,22.0,869.5,1019.98,776.38
2017,2,24,13,0,1015.0,88.0,5.7,22.0,871.0,991.78,756.99
2017,2,24,13,15,1013.5,87.5,5.6,22.0,862.0,956.32,731.95
2017,2,24,13,30,1012.0,87.0,5.5,22.0,853.0,917.29,704.45
2017,2,24,13,45,1009.0,86.0,5.45,22.0,835.5,873.18,673.61
2017,2,24,14,0,1006.0,85.0,5.4,22.0,818.0,825.97,640.42
2017,2,24,14,15,999.0,84.0,5.3,21.5,791.0,773.14,603.72
2017,2,24,14,30,992.0,83.0,5.2,21.0,764.0,718.02,562.2
2017,2,24,14,45,979.5,82.5,5.15,21.0,728.0,658.13,515.08
2017,2,24,15,0,967.0,82.0,5.1,21.0,692.0,597.03,465.76
2017,2,24,15,15,953.0,80.0,4.95,20.5,649.0,532.88,413.26
2017,2,24,15,30,939.0,78.0,4.8,20.0,606.0,468.31,358.71
2017,2,24,15,45,920.0,75.0,4.65,20.0,557.5,400.93,299.79
2017,2,24,16,0,901.0,72.0,4.5,20.0,509.0,334.36,240.38
2017,2,24,16,15,873.5,69.0,4.15,19.0,455.0,263.77,178.47
2017,2,24,16,30,846.0,66.0,3.8,18.0,401.0,198.41,122.39
2017,2,24,16,45,806.5,61.5,3.45,17.5,344.0,133.38,72.45
2017,2,24,17,0,767.0,57.0,3.1,17.0,287.0,73.1,38.99
2017,2,24,17,15,703.5,51.0,3.0,16.0,229.0,42.12,31.81
2017,2,24,17,30,640.0,45.0,2.9,15.0,171.0,38.17,28.21
2017,2,24,17,45,525.5,36.0,2.8,14.0,117.5,31.19,21.66
2017,2,24,18,0,411.0,27.0,2.7,13.0,64.0,22.07,12.25
2017,2,24,18,15,205.5,13.5,2.9,12.5,32.0,12.28,0.0
2017,2,24,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,25,7,15,197.0,13.5,4.5,3.5,31.0,112.33,0.0
2017,2,25,7,30,394.0,27.0,4.8,4.0,62.0,289.25,225.25
2017,2,25,7,45,511.5,36.5,5.1,4.5,115.5,391.84,333.8
2017,2,25,8,0,629.0,46.0,5.4,5.0,169.0,499.99,432.99
2017,2,25,8,15,693.5,52.0,5.35,5.5,227.0,582.8,504.56
2017,2,25,8,30,758.0,58.0,5.3,6.0,285.0,668.86,574.64
2017,2,25,8,45,799.0,62.5,5.3,7.0,342.0,737.11,626.34
2017,2,25,9,0,840.0,67.0,5.3,8.0,399.0,805.63,676.09
2017,2,25,9,15,867.5,70.0,5.15,8.5,453.0,860.26,713.8
2017,2,25,9,30,895.0,73.0,5.0,9.0,507.0,904.43,742.44
2017,2,25,9,45,913.5,76.0,4.9,9.5,555.5,946.82,769.42
2017,2,25,10,0,932.0,79.0,4.8,10.0,604.0,986.47,793.81
2017,2,25,10,15,946.0,81.0,4.65,10.5,646.5,1017.45,811.04
2017,2,25,10,30,960.0,83.0,4.5,11.0,689.0,1044.93,825.53
2017,2,25,10,45,969.0,84.5,4.4,11.5,724.0,1063.15,833.83
2017,2,25,11,0,978.0,86.0,4.3,12.0,759.0,1077.37,839.42
2017,2,25,11,15,984.5,87.5,4.15,12.0,786.0,1084.96,841.99
2017,2,25,11,30,991.0,89.0,4.0,12.0,813.0,1088.31,842.04
2017,2,25,11,45,991.5,91.5,3.85,12.5,830.5,1082.61,834.5
2017,2,25,12,0,992.0,94.0,3.7,13.0,848.0,1072.64,824.32
2017,2,25,12,15,994.0,94.0,3.5,13.5,857.0,1057.09,810.15
2017,2,25,12,30,996.0,94.0,3.3,14.0,866.0,1037.4,793.4
2017,2,25,12,45,995.5,94.5,3.15,14.5,865.5,1011.92,773.36
2017,2,25,13,0,995.0,95.0,3.0,15.0,865.0,982.57,750.92
2017,2,25,13,15,992.0,94.5,2.85,15.0,855.5,946.31,725.27
2017,2,25,13,30,989.0,94.0,2.7,15.0,846.0,906.66,697.34
2017,2,25,13,45,982.0,94.0,2.55,15.0,827.0,861.2,665.35
2017,2,25,14,0,975.0,94.0,2.4,15.0,808.0,813.04,631.37
2017,2,25,14,15,968.0,93.0,2.3,15.0,781.0,761.42,594.56
2017,2,25,14,30,961.0,92.0,2.2,15.0,754.0,707.59,553.58
2017,2,25,14,45,943.5,93.0,2.1,15.0,717.5,647.58,506.97
2017,2,25,15,0,926.0,94.0,2.0,15.0,681.0,586.91,458.62
2017,2,25,15,15,911.0,91.5,1.95,15.0,638.5,523.86,407.28
2017,2,25,15,30,896.0,89.0,1.9,15.0,596.0,459.4,353.18
2017,2,25,15,45,874.0,86.5,1.9,15.0,547.5,393.1,296.16
2017,2,25,16,0,852.0,84.0,1.9,15.0,499.0,328.1,238.78
2017,2,25,16,15,823.0,80.0,1.7,14.5,445.5,261.78,180.28
2017,2,25,16,30,794.0,76.0,1.5,14.0,392.0,198.32,125.67
2017,2,25,16,45,748.5,71.5,1.35,13.5,335.5,135.91,77.89
2017,2,25,17,0,703.0,67.0,1.2,13.0,279.0,74.85,42.62
2017,2,25,17,15,636.0,59.5,1.2,12.0,222.0,45.05,35.02
2017,2,25,17,30,569.0,52.0,1.2,11.0,165.0,40.55,30.89
2017,2,25,17,45,452.5,41.5,1.2,10.0,113.0,33.15,23.86
2017,2,25,18,0,336.0,31.0,1.2,9.0,61.0,25.57,15.66
2017,2,25,18,15,168.0,15.5,1.2,8.5,30.5,14.1,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,7,15,71.0,19.0,2.65,7.5,25.5,53.43,0.0
2017,2,26,7,30,142.0,38.0,2.8,8.0,51.0,151.48,116.09
2017,2,26,7,45,242.5,57.0,3.0,9.0,97.5,251.92,209.85
2017,2,26,8,0,343.0,76.0,3.2,10.0,144.0,352.09,297.7
2017,2,26,8,15,414.5,88.5,3.25,10.5,196.5,432.28,366.45
2017,2,26,8,30,486.0,101.0,3.3,11.0,249.0,517.97,436.87
2017,2,26,8,45,243.0,100.5,3.4,12.0,174.5,323.31,273.65
2017,2,26,9,0,0.0,100.0,3.5,13.0,100.0,91.7,72.51
2017,2,26,9,15,0.0,89.0,3.55,13.5,89.0,79.56,62.12
2017,2,26,9,30,0.0,78.0,3.6,14.0,78.0,69.02,52.92
2017,2,26,9,45,0.0,86.0,3.65,14.5,86.0,76.16,58.62
2017,2,26,10,0,0.0,94.0,3.7,15.0,94.0,83.49,64.42
2017,2,26,10,15,0.0,93.0,3.8,15.5,93.0,82.47,63.26
2017,2,26,10,30,0.0,92.0,3.9,16.0,92.0,81.58,62.24
2017,2,26,10,45,0.0,98.0,4.0,16.5,98.0,87.09,66.51
2017,2,26,11,0,0.0,104.0,4.1,17.0,104.0,92.65,70.79
2017,2,26,11,15,0.0,106.0,4.1,17.0,106.0,94.5,72.18
2017,2,26,11,30,0.0,108.0,4.1,17.0,108.0,96.34,73.57
2017,2,26,11,45,1.5,136.0,4.15,17.5,137.5,123.75,95.62
2017,2,26,12,0,3.0,164.0,4.2,18.0,167.0,151.29,117.5
2017,2,26,12,15,3.5,167.0,4.2,18.5,170.5,154.3,119.59
2017,2,26,12,30,4.0,170.0,4.2,19.0,174.0,157.26,121.69
2017,2,26,12,45,10.0,219.0,4.25,19.5,227.0,208.34,162.04
2017,2,26,13,0,16.0,268.0,4.3,20.0,280.0,259.26,201.59
2017,2,26,13,15,18.5,277.5,4.3,20.0,291.5,269.02,209.17
2017,2,26,13,30,21.0,287.0,4.3,20.0,303.0,278.4,216.56
2017,2,26,13,45,21.0,281.5,4.35,20.5,297.0,271.39,210.85
2017,2,26,14,0,21.0,276.0,4.4,21.0,291.0,264.37,205.2
2017,2,26,14,15,131.0,305.0,4.3,21.0,396.5,377.95,295.13
2017,2,26,14,30,241.0,334.0,4.2,21.0,502.0,464.25,361.41
2017,2,26,14,45,314.0,301.5,4.15,21.0,509.0,465.44,362.39
2017,2,26,15,0,387.0,269.0,4.1,21.0,516.0,453.14,352.62
2017,2,26,15,15,533.0,211.0,3.8,21.0,528.0,448.41,347.03
2017,2,26,15,30,679.0,153.0,3.5,21.0,540.0,425.35,324.87
2017,2,26,15,45,551.5,167.5,3.25,21.0,465.0,345.17,260.31
2017,2,26,16,0,424.0,182.0,3.0,21.0,390.0,281.22,209.43
2017,2,26,16,15,388.0,172.0,2.6,20.5,346.5,233.46,170.11
2017,2,26,16,30,352.0,162.0,2.2,20.0,303.0,190.21,135.4
2017,2,26,16,45,323.5,142.0,1.8,19.5,258.0,144.59,100.79
2017,2,26,17,0,295.0,122.0,1.4,19.0,213.0,102.83,73.82
2017,2,26,17,15,249.5,102.0,1.4,18.5,168.0,76.73,61.67
2017,2,26,17,30,204.0,82.0,1.4,18.0,123.0,62.64,49.2
2017,2,26,17,45,135.0,59.5,1.4,17.5,83.0,46.27,34.39
2017,2,26,18,0,66.0,37.0,1.4,17.0,43.0,30.13,18.95
2017,2,26,18,15,33.0,18.5,1.5,17.0,21.5,15.43,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,0.0,9.0,2.7,17.0,9.0,7.91,0.0
2017,2,27,7,30,0.0,18.0,2.8,17.0,18.0,15.84,6.78
2017,2,27,7,45,0.0,35.5,2.95,17.5,35.5,31.37,20.41
2017,2,27,8,0,0.0,53.0,3.1,18.0,53.0,48.8,35.39
2017,2,27,8,15,0.0,72.5,3.2,18.0,72.5,68.2,51.93
2017,2,27,8,30,0.0,92.0,3.3,18.0,92.0,87.32,67.99
2017,2,27,8,45,53.5,132.0,3.45,18.5,154.0,184.89,150.21
2017,2,27,9,0,107.0,172.0,3.6,19.0,216.0,293.29,238.51
2017,2,27,9,15,53.5,155.0,3.7,19.5,177.0,207.96,167.2
2017,2,27,9,30,0.0,138.0,3.8,20.0,138.0,128.3,100.01
2017,2,27,9,45,0.5,152.0,3.95,20.5,152.0,141.87,110.58
2017,2,27,10,0,1.0,166.0,4.1,21.0,166.0,155.48,120.97
2017,2,27,10,15,0.5,124.5,4.1,21.0,124.5,112.9,86.43
2017,2,27,10,30,0.0,83.0,4.1,21.0,83.0,73.57,54.46
2017,2,27,10,45,0.0,107.5,4.15,21.5,107.5,95.94,72.29
2017,2,27,11,0,0.0,132.0,4.2,22.0,132.0,118.89,90.34
2017,2,27,11,15,0.0,103.0,4.15,22.0,103.0,91.73,68.48
2017,2,27,11,30,0.0,74.0,4.1,22.0,74.0,65.65,47.5
2017,2,27,11,45,0.0,85.0,4.1,22.5,85.0,75.47,55.22
2017,2,27,12,0,0.0,96.0,4.1,23.0,96.0,85.37,62.95
2017,2,27,12,15,62.5,244.5,4.05,23.0,293.5,296.49,230.13
2017,2,27,12,30,125.0,393.0,4.0,23.0,491.0,521.71,398.86
2017,2,27,12,45,203.5,388.5,4.0,23.5,548.0,580.57,442.16
2017,2,27,13,0,282.0,384.0,4.0,24.0,605.0,647.39,490.74
2017,2,27,13,15,246.5,385.0,3.9,24.0,577.0,591.81,449.43
2017,2,27,13,30,211.0,386.0,3.8,24.0,549.0,550.36,418.52
2017,2,27,13,45,218.0,376.0,3.75,24.0,540.5,532.85,406.06
2017,2,27,14,0,225.0,366.0,3.7,24.0,532.0,514.27,392.6
2017,2,27,14,15,224.5,352.5,3.6,24.0,513.5,486.15,371.82
2017,2,27,14,30,224.0,339.0,3.5,24.0,495.0,457.72,350.63
2017,2,27,14,45,488.5,243.0,3.4,24.5,562.5,519.4,398.1
2017,2,27,15,0,753.0,147.0,3.3,25.0,630.0,544.64,415.11
2017,2,27,15,15,734.5,143.0,3.15,24.5,590.0,485.98,368.73
2017,2,27,15,30,716.0,139.0,3.0,24.0,550.0,428.02,321.92
2017,2,27,15,45,695.5,132.5,2.95,24.0,505.0,368.13,271.99
2017,2,27,16,0,675.0,126.0,2.9,24.0,460.0,309.82,222.34
2017,2,27,16,15,641.5,119.5,2.55,23.5,409.5,250.35,172.22
2017,2,27,16,30,608.0,113.0,2.2,23.0,359.0,194.65,126.51
2017,2,27,16,45,561.5,104.0,1.85,22.5,306.5,139.56,85.85
2017,2,27,17,0,515.0,95.0,1.5,22.0,254.0,88.46,56.51
2017,2,27,17,15,446.5,83.5,1.45,21.5,202.0,61.86,48.16
2017,2,27,17,30,378.0,72.0,1.4,21.0,150.0,54.34,41.49
2017,2,27,17,45,276.0,55.0,1.35,20.5,102.5,42.19,30.52
2017,2,27,18,0,174.0,38.0,1.3,20.0,55.0,29.63,18.46
2017,2,27,18,15,87.0,19.0,1.35,19.5,27.5,15.02,0.0
2017,2,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,10.0,3.85,18.5,10.0,8.79,0.0
2017,2,28,7,30,0.0,20.0,4.0,19.0,20.0,17.61,8.2
2017,2,28,7,45,0.0,39.0,4.15,19.5,39.0,35.34,23.52
2017,2,28,8,0,0.0,58.0,4.3,20.0,58.0,54.47,39.82
2017,2,28,8,15,0.0,78.5,4.65,20.5,78.5,74.96,57.03
2017,2,28,8,30,0.0,99.0,5.0,21.0,99.0,95.12,73.65
2017,2,28,8,45,2.0,119.5,5.35,21.5,120.5,116.69,91.18
2017,2,28,9,0,4.0,140.0,5.7,22.0,142.0,138.29,108.43
2017,2,28,9,15,6.0,155.0,5.85,22.0,158.0,153.78,120.7
2017,2,28,9,30,8.0,170.0,6.0,22.0,174.0,169.48,133.04
2017,2,28,9,45,4.5,167.5,6.15,22.5,170.0,161.59,125.89
2017,2,28,10,0,1.0,165.0,6.3,23.0,166.0,154.29,119.29
2017,2,28,10,15,3.0,176.0,6.3,23.0,178.0,166.31,128.64
2017,2,28,10,30,5.0,187.0,6.3,23.0,190.0,178.4,138.0
2017,2,28,10,45,7.0,203.0,6.35,23.5,208.0,195.56,151.04
2017,2,28,11,0,9.0,219.0,6.4,24.0,226.0,212.67,163.93
2017,2,28,11,15,8.5,214.5,6.35,24.0,221.5,206.79,159.04
2017,2,28,11,30,8.0,210.0,6.3,24.0,217.0,201.12,154.38
2017,2,28,11,45,10.0,226.0,6.3,24.5,234.5,217.99,167.11
2017,2,28,12,0,12.0,242.0,6.3,25.0,252.0,234.69,179.6
2017,2,28,12,15,15.0,261.5,6.2,25.0,273.5,255.54,195.61
2017,2,28,12,30,18.0,281.0,6.1,25.0,295.0,276.09,211.32
2017,2,28,12,45,16.5,273.0,6.0,25.5,286.0,265.6,202.71
2017,2,28,13,0,15.0,265.0,5.9,26.0,277.0,255.29,194.36
2017,2,28,13,15,14.5,261.0,5.7,26.0,273.0,249.79,190.11
2017,2,28,13,30,14.0,257.0,5.5,26.0,269.0,244.32,185.92
2017,2,28,13,45,12.5,246.5,5.35,26.0,257.0,232.09,176.57
2017,2,28,14,0,11.0,236.0,5.2,26.0,245.0,220.08,167.41
2017,2,28,14,15,72.0,289.5,4.95,26.0,341.0,315.54,241.8
2017,2,28,14,30,133.0,343.0,4.7,26.0,437.0,403.09,308.09
2017,2,28,14,45,179.0,324.5,4.5,26.0,444.0,401.74,307.11
2017,2,28,15,0,225.0,306.0,4.3,26.0,451.0,395.51,302.19
2017,2,28,15,15,148.0,281.0,4.0,25.5,374.0,320.14,244.96
2017,2,28,15,30,71.0,256.0,3.7,25.0,297.0,252.47,193.63
2017,2,28,15,45,99.0,239.5,3.4,25.0,292.0,241.04,184.27
2017,2,28,16,0,127.0,223.0,3.1,25.0,287.0,225.88,171.28
2017,2,28,16,15,116.0,202.5,2.65,24.5,256.0,194.57,146.69
2017,2,28,16,30,105.0,182.0,2.2,24.0,225.0,166.41,124.81
2017,2,28,16,45,100.5,156.5,1.8,23.5,193.0,136.03,101.41
2017,2,28,17,0,96.0,131.0,1.4,23.0,161.0,103.99,77.92
2017,2,28,17,15,80.5,106.5,1.3,22.0,128.5,84.04,67.06
2017,2,28,17,30,65.0,82.0,1.2,21.0,96.0,65.83,51.37
2017,2,28,17,45,43.0,58.5,1.15,20.5,66.5,47.86,35.39
2017,2,28,18,0,21.0,35.0,1.1,20.0,37.0,29.5,18.53
2017,2,28,18,15,10.5,17.5,1.1,19.5,18.5,15.12,0.0
2017,2,28,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,1,7,15,193.5,16.0,5.05,13.5,36.0,139.21,0.0
2017,3,1,7,30,387.0,32.0,5.3,14.0,72.0,292.24,231.09
2017,3,1,7,45,497.5,40.5,5.6,14.5,125.0,390.48,323.64
2017,3,1,8,0,608.0,49.0,5.9,15.0,178.0,498.95,418.47
2017,3,1,8,15,669.0,55.5,6.15,15.0,235.0,573.5,481.97
2017,3,1,8,30,730.0,62.0,6.4,15.0,292.0,656.9,549.44
2017,3,1,8,45,492.0,115.5,6.65,15.5,283.5,560.01,469.43
2017,3,1,9,0,254.0,169.0,6.9,16.0,275.0,427.29,355.69
2017,3,1,9,15,561.0,122.5,6.9,16.5,393.5,668.01,552.55
2017,3,1,9,30,868.0,76.0,6.9,17.0,512.0,888.9,718.66
2017,3,1,9,45,889.0,78.0,6.9,17.5,560.5,931.66,746.02
2017,3,1,10,0,910.0,80.0,6.9,18.0,609.0,971.87,771.89
2017,3,1,10,15,924.0,82.0,6.85,18.0,651.0,1002.43,791.76
2017,3,1,10,30,938.0,84.0,6.8,18.0,693.0,1029.55,809.14
2017,3,1,10,45,949.5,85.0,6.75,18.0,728.5,1049.32,821.28
2017,3,1,11,0,961.0,86.0,6.7,18.0,764.0,1065.19,830.78
2017,3,1,11,15,968.0,87.5,6.6,18.0,791.0,1073.1,834.46
2017,3,1,11,30,975.0,89.0,6.5,18.0,818.0,1076.82,835.36
2017,3,1,11,45,965.5,97.5,6.45,18.5,833.5,1067.97,826.31
2017,3,1,12,0,956.0,106.0,6.4,19.0,849.0,1054.85,814.55
2017,3,1,12,15,959.0,106.5,6.3,19.0,858.5,1040.96,803.74
2017,3,1,12,30,962.0,107.0,6.2,19.0,868.0,1023.01,790.25
2017,3,1,12,45,814.0,177.5,6.15,19.5,821.5,944.68,732.8
2017,3,1,13,0,666.0,248.0,6.1,20.0,775.0,863.75,671.75
2017,3,1,13,15,815.0,175.5,6.0,19.5,813.5,887.52,692.03
2017,3,1,13,30,964.0,103.0,5.9,19.0,852.0,897.68,700.48
2017,3,1,13,45,963.0,101.0,5.85,19.0,834.5,855.4,670.07
2017,3,1,14,0,962.0,99.0,5.8,19.0,817.0,810.04,637.53
2017,3,1,14,15,955.5,97.5,5.7,19.0,790.5,758.49,599.4
2017,3,1,14,30,949.0,96.0,5.6,19.0,764.0,704.75,557.24
2017,3,1,14,45,935.5,96.0,5.55,19.0,729.0,646.36,510.69
2017,3,1,15,0,922.0,96.0,5.5,19.0,694.0,586.96,462.17
2017,3,1,15,15,908.5,93.5,5.45,18.5,652.0,524.55,410.78
2017,3,1,15,30,895.0,91.0,5.4,18.0,610.0,460.42,356.32
2017,3,1,15,45,881.0,86.5,5.35,18.0,562.5,394.9,298.5
2017,3,1,16,0,867.0,82.0,5.3,18.0,515.0,329.79,239.8
2017,3,1,16,15,840.0,78.0,5.05,17.5,462.0,262.81,180.09
2017,3,1,16,30,813.0,74.0,4.8,17.0,409.0,198.43,124.33
2017,3,1,16,45,778.0,68.5,4.6,16.5,353.0,134.84,75.29
2017,3,1,17,0,743.0,63.0,4.4,16.0,297.0,75.51,42.37
2017,3,1,17,15,682.5,56.5,4.05,15.0,239.0,46.38,35.77
2017,3,1,17,30,622.0,50.0,3.7,14.0,181.0,38.62,28.82
2017,3,1,17,45,520.5,40.5,3.35,13.0,127.5,32.02,22.66
2017,3,1,18,0,419.0,31.0,3.0,12.0,74.0,25.26,15.78
2017,3,1,18,15,209.5,15.5,3.1,11.5,37.0,12.51,0.0
2017,3,1,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,2,7,15,97.0,19.0,3.2,5.5,29.5,92.51,17.8
2017,3,2,7,30,194.0,38.0,3.2,6.0,59.0,189.06,153.34
2017,3,2,7,45,240.5,58.0,3.25,6.5,99.5,251.21,212.8
2017,3,2,8,0,287.0,78.0,3.3,7.0,140.0,317.51,272.36
2017,3,2,8,15,326.5,93.5,3.4,7.5,183.5,376.63,323.76
2017,3,2,8,30,366.0,109.0,3.5,8.0,227.0,438.44,375.4
2017,3,2,8,45,590.5,92.5,3.65,9.0,321.0,618.14,521.54
2017,3,2,9,0,815.0,76.0,3.8,10.0,415.0,802.01,659.87
2017,3,2,9,15,721.5,103.5,4.05,10.5,432.0,786.11,644.3
2017,3,2,9,30,628.0,131.0,4.3,11.0,449.0,755.2,619.11
2017,3,2,9,45,768.5,109.5,4.55,12.0,534.5,874.56,706.11
2017,3,2,10,0,909.0,88.0,4.8,13.0,620.0,982.06,780.9
2017,3,2,10,15,923.0,90.0,4.7,13.0,662.5,1012.46,799.05
2017,3,2,10,30,937.0,92.0,4.6,13.0,705.0,1039.41,815.16
2017,3,2,10,45,947.0,93.5,4.55,13.5,740.0,1058.13,824.38
2017,3,2,11,0,957.0,95.0,4.5,14.0,775.0,1072.92,830.98
2017,3,2,11,15,964.0,96.5,4.4,14.5,801.5,1080.63,832.27
2017,3,2,11,30,971.0,98.0,4.3,15.0,828.0,1084.15,830.97
2017,3,2,11,45,972.0,100.5,4.25,15.5,845.5,1078.62,824.43
2017,3,2,12,0,973.0,103.0,4.2,16.0,863.0,1068.87,815.31
2017,3,2,12,15,975.5,103.5,4.1,16.0,872.0,1054.2,804.25
2017,3,2,12,30,978.0,104.0,4.0,16.0,881.0,1035.43,790.58
2017,3,2,12,45,977.5,104.0,3.95,16.0,881.0,1009.34,772.4
2017,3,2,13,0,977.0,104.0,3.9,16.0,881.0,979.46,751.74
2017,3,2,13,15,974.5,103.5,3.8,16.0,871.5,943.7,726.74
2017,3,2,13,30,972.0,103.0,3.7,16.0,862.0,904.57,699.41
2017,3,2,13,45,967.0,102.5,3.65,16.0,843.5,860.31,668.66
2017,3,2,14,0,962.0,102.0,3.6,16.0,825.0,813.24,635.74
2017,3,2,14,15,954.5,101.0,3.6,16.0,798.0,761.38,598.58
2017,3,2,14,30,947.0,100.0,3.6,16.0,771.0,707.4,557.41
2017,3,2,14,45,932.0,100.5,3.6,16.0,734.5,648.57,511.42
2017,3,2,15,0,917.0,101.0,3.6,16.0,698.0,588.87,463.43
2017,3,2,15,15,902.0,98.5,3.55,15.5,655.5,525.37,411.75
2017,3,2,15,30,887.0,96.0,3.5,15.0,613.0,461.49,357.94
2017,3,2,15,45,867.5,92.5,3.45,15.0,564.5,395.29,300.02
2017,3,2,16,0,848.0,89.0,3.4,15.0,516.0,330.16,241.73
2017,3,2,16,15,820.0,85.0,3.05,14.5,462.5,264.02,182.82
2017,3,2,16,30,792.0,81.0,2.7,14.0,409.0,200.65,127.95
2017,3,2,16,45,754.0,75.0,2.35,13.5,352.5,137.62,79.34
2017,3,2,17,0,716.0,69.0,2.0,13.0,296.0,74.84,43.03
2017,3,2,17,15,653.5,62.0,1.85,12.0,238.5,46.6,36.44
2017,3,2,17,30,591.0,55.0,1.7,11.0,181.0,42.61,32.82
2017,3,2,17,45,484.5,44.5,1.6,10.0,127.5,35.33,25.97
2017,3,2,18,0,378.0,34.0,1.5,9.0,74.0,27.85,18.37
2017,3,2,18,15,189.0,17.0,1.5,9.0,37.0,13.79,0.0
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,3,7,15,216.0,17.0,2.3,6.0,41.0,155.2,57.6
2017,3,3,7,30,432.0,34.0,2.4,7.0,82.0,321.03,261.87
2017,3,3,7,45,526.5,44.0,2.5,8.0,136.5,414.1,347.84
2017,3,3,8,0,621.0,54.0,2.6,9.0,191.0,515.73,434.92
2017,3,3,8,15,680.5,60.5,2.8,10.0,249.0,595.02,499.05
2017,3,3,8,30,740.0,67.0,3.0,11.0,307.0,672.64,558.04
2017,3,3,8,45,772.0,73.5,3.25,12.0,363.0,735.93,603.81
2017,3,3,9,0,804.0,80.0,3.5,13.0,419.0,798.79,647.75
2017,3,3,9,15,830.0,84.0,3.8,13.5,472.0,852.5,685.21
2017,3,3,9,30,856.0,88.0,4.1,14.0,525.0,904.51,720.84
2017,3,3,9,45,701.5,139.0,4.4,15.0,519.0,848.91,676.99
2017,3,3,10,0,547.0,190.0,4.7,16.0,513.0,766.97,613.74
2017,3,3,10,15,420.0,245.0,4.7,16.0,503.0,714.2,569.48
2017,3,3,10,30,293.0,300.0,4.7,16.0,493.0,638.5,507.83
2017,3,3,10,45,351.5,302.5,4.7,16.5,545.5,698.23,552.33
2017,3,3,11,0,410.0,305.0,4.7,17.0,598.0,757.33,594.87
2017,3,3,11,15,668.0,211.5,4.7,17.0,708.5,932.61,726.12
2017,3,3,11,30,926.0,118.0,4.7,17.0,819.0,1062.77,814.95
2017,3,3,11,45,919.0,125.0,4.75,17.5,833.5,1054.14,806.13
2017,3,3,12,0,912.0,132.0,4.8,18.0,848.0,1041.49,795.78
2017,3,3,12,15,737.5,212.5,4.75,18.0,795.5,959.71,738.26
2017,3,3,12,30,563.0,293.0,4.7,18.0,743.0,854.69,660.35
2017,3,3,12,45,532.0,302.0,4.7,18.0,727.5,816.54,632.62
2017,3,3,13,0,501.0,311.0,4.7,18.0,712.0,777.42,603.62
2017,3,3,13,15,394.0,345.5,4.65,18.0,659.0,687.93,535.7
2017,3,3,13,30,287.0,380.0,4.6,18.0,606.0,615.08,479.22
2017,3,3,13,45,581.5,259.0,4.55,18.0,703.0,718.86,562.82
2017,3,3,14,0,876.0,138.0,4.5,18.0,800.0,789.99,619.03
2017,3,3,14,15,576.0,237.5,4.4,18.0,667.0,632.78,496.73
2017,3,3,14,30,276.0,337.0,4.3,18.0,534.0,493.17,386.68
2017,3,3,14,45,176.0,318.5,4.2,18.0,442.0,393.63,309.64
2017,3,3,15,0,76.0,300.0,4.1,18.0,350.0,307.02,241.65
2017,3,3,15,15,66.0,276.5,4.0,17.5,318.0,274.33,216.64
2017,3,3,15,30,56.0,253.0,3.9,17.0,286.0,243.18,192.45
2017,3,3,15,45,147.5,237.5,3.8,17.0,314.5,256.57,201.67
2017,3,3,16,0,239.0,222.0,3.7,17.0,343.0,257.4,198.93
2017,3,3,16,15,158.5,199.0,3.35,16.5,275.5,201.25,155.21
2017,3,3,16,30,78.0,176.0,3.0,16.0,208.0,157.48,122.7
2017,3,3,16,45,67.0,153.5,2.7,15.5,178.5,130.62,101.7
2017,3,3,17,0,56.0,131.0,2.4,15.0,149.0,105.49,82.73
2017,3,3,17,15,241.0,102.5,2.2,14.0,158.0,77.08,63.18
2017,3,3,17,30,426.0,74.0,2.0,13.0,167.0,55.75,44.24
2017,3,3,17,45,326.5,58.0,1.85,12.5,117.0,44.42,33.73
2017,3,3,18,0,227.0,42.0,1.7,12.0,67.0,32.71,22.36
2017,3,3,18,15,113.5,21.0,1.8,12.0,33.5,16.55,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
