Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.44,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.88,0.0
2017,3,4,7,45,0.0,2.5,2.65,10.0,2.5,2.19,0.0
2017,3,4,8,0,0.0,4.0,2.8,10.0,4.0,3.51,0.0
2017,3,4,8,15,0.0,5.5,2.8,10.0,5.5,4.83,0.0
2017,3,4,8,30,0.0,7.0,2.8,10.0,7.0,6.15,0.0
2017,3,4,8,45,0.0,44.0,2.8,10.5,44.0,38.81,28.1
2017,3,4,9,0,0.0,81.0,2.8,11.0,81.0,71.92,56.33
2017,3,4,9,15,0.0,73.0,2.95,11.0,73.0,64.57,49.83
2017,3,4,9,30,0.0,65.0,3.1,11.0,65.0,57.48,43.62
2017,3,4,9,45,0.0,100.5,3.3,11.5,100.5,89.72,70.63
2017,3,4,10,0,0.0,136.0,3.5,12.0,136.0,123.78,98.69
2017,3,4,10,15,0.0,135.0,3.55,12.0,135.0,122.34,97.18
2017,3,4,10,30,0.0,134.0,3.6,12.0,134.0,121.05,95.89
2017,3,4,10,45,3.5,171.0,3.7,12.5,174.0,159.94,127.64
2017,3,4,11,0,7.0,208.0,3.8,13.0,214.0,199.19,159.16
2017,3,4,11,15,3.5,147.0,3.85,13.0,150.0,136.27,107.57
2017,3,4,11,30,0.0,86.0,3.9,13.0,86.0,76.37,58.06
2017,3,4,11,45,0.0,75.5,3.95,13.0,75.5,67.03,50.31
2017,3,4,12,0,0.0,65.0,4.0,13.0,65.0,57.69,42.53
2017,3,4,12,15,0.0,67.0,4.0,13.0,67.0,59.49,44.0
2017,3,4,12,30,0.0,69.0,4.0,13.0,69.0,61.27,45.46
2017,3,4,12,45,0.0,92.5,4.0,13.5,92.5,82.26,62.69
2017,3,4,13,0,0.0,116.0,4.0,14.0,116.0,103.5,79.98
2017,3,4,13,15,0.0,106.5,4.0,14.0,106.5,94.85,72.9
2017,3,4,13,30,0.0,97.0,4.0,14.0,97.0,86.25,65.89
2017,3,4,13,45,0.0,94.0,4.05,14.0,94.0,83.53,63.72
2017,3,4,14,0,0.0,91.0,4.1,14.0,91.0,80.82,61.56
2017,3,4,14,15,0.0,99.0,4.0,14.0,99.0,87.93,67.51
2017,3,4,14,30,0.0,107.0,3.9,14.0,107.0,95.01,73.45
2017,3,4,14,45,0.0,97.5,3.85,14.0,97.5,86.52,66.56
2017,3,4,15,0,0.0,88.0,3.8,14.0,88.0,78.03,59.68
2017,3,4,15,15,0.0,74.0,3.7,13.5,74.0,65.55,49.52
2017,3,4,15,30,0.0,60.0,3.6,13.0,60.0,53.08,39.29
2017,3,4,15,45,0.0,38.0,3.5,13.0,38.0,33.56,22.9
2017,3,4,16,0,0.0,16.0,3.4,13.0,16.0,14.1,6.4
2017,3,4,16,15,0.0,19.0,3.4,13.0,19.0,16.74,8.71
2017,3,4,16,30,0.0,22.0,3.4,13.0,22.0,19.38,11.02
2017,3,4,16,45,0.0,18.5,3.4,13.0,18.5,16.28,8.4
2017,3,4,17,0,0.0,15.0,3.4,13.0,15.0,13.19,5.76
2017,3,4,17,15,0.0,12.0,3.4,12.5,12.0,10.54,3.88
2017,3,4,17,30,0.0,9.0,3.4,12.0,9.0,7.9,1.47
2017,3,4,17,45,0.0,6.0,3.4,12.0,6.0,5.26,0.0
2017,3,4,18,0,0.0,3.0,3.4,12.0,3.0,2.63,0.0
2017,3,4,18,15,0.0,1.5,3.45,12.0,1.5,1.31,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,151.5,20.5,1.65,12.5,39.0,125.98,68.86
2017,3,5,7,30,303.0,41.0,1.7,13.0,78.0,254.74,204.77
2017,3,5,7,45,406.0,52.0,1.8,13.5,129.0,349.2,288.2
2017,3,5,8,0,509.0,63.0,1.9,14.0,180.0,452.55,375.07
2017,3,5,8,15,569.0,71.0,1.9,14.5,234.5,529.54,436.93
2017,3,5,8,30,629.0,79.0,1.9,15.0,289.0,609.9,497.25
2017,3,5,8,45,658.5,88.0,1.95,15.5,341.5,669.69,539.75
2017,3,5,9,0,688.0,97.0,2.0,16.0,394.0,729.32,580.82
2017,3,5,9,15,344.0,91.5,2.15,16.5,240.0,431.17,352.46
2017,3,5,9,30,0.0,86.0,2.3,17.0,86.0,76.16,57.69
2017,3,5,9,45,2.0,133.0,2.45,17.5,134.5,123.24,96.47
2017,3,5,10,0,4.0,180.0,2.6,18.0,183.0,171.73,135.17
2017,3,5,10,15,14.5,219.5,2.75,18.0,229.5,221.4,174.78
2017,3,5,10,30,25.0,259.0,2.9,18.0,276.0,271.48,214.11
2017,3,5,10,45,12.5,203.5,3.1,18.5,212.0,200.87,157.31
2017,3,5,11,0,0.0,148.0,3.3,19.0,148.0,133.9,103.11
2017,3,5,11,15,54.0,262.0,3.4,19.5,303.5,314.69,247.03
2017,3,5,11,30,108.0,376.0,3.5,20.0,459.0,490.95,380.17
2017,3,5,11,45,151.5,388.5,3.6,20.5,507.5,560.19,430.61
2017,3,5,12,0,195.0,401.0,3.7,21.0,556.0,609.8,466.56
2017,3,5,12,15,99.5,284.0,3.75,21.0,363.0,386.39,299.4
2017,3,5,12,30,4.0,167.0,3.8,21.0,170.0,154.3,117.81
2017,3,5,12,45,7.0,199.0,3.85,21.0,204.5,186.44,143.5
2017,3,5,13,0,10.0,231.0,3.9,21.0,239.0,218.34,168.46
2017,3,5,13,15,92.0,316.0,3.9,21.0,389.0,378.12,293.69
2017,3,5,13,30,174.0,401.0,3.9,21.0,539.0,532.5,409.8
2017,3,5,13,45,90.0,298.0,3.95,21.5,370.0,347.43,268.95
2017,3,5,14,0,6.0,195.0,4.0,22.0,201.0,178.79,136.97
2017,3,5,14,15,9.5,217.5,3.95,22.0,225.5,200.75,154.63
2017,3,5,14,30,13.0,240.0,3.9,22.0,250.0,221.99,171.4
2017,3,5,14,45,172.5,268.0,3.85,22.0,383.0,346.01,269.44
2017,3,5,15,0,332.0,296.0,3.8,22.0,516.0,445.2,344.33
2017,3,5,15,15,169.0,242.5,3.65,22.0,354.5,295.9,229.13
2017,3,5,15,30,6.0,189.0,3.5,22.0,193.0,167.94,129.76
2017,3,5,15,45,336.5,161.5,3.4,22.0,335.0,261.22,198.35
2017,3,5,16,0,667.0,134.0,3.3,22.0,477.0,311.85,225.96
2017,3,5,16,15,349.0,149.5,2.95,21.5,327.5,203.5,146.85
2017,3,5,16,30,31.0,165.0,2.6,21.0,178.0,141.6,109.41
2017,3,5,16,45,24.0,143.5,2.3,20.5,153.0,122.43,94.77
2017,3,5,17,0,17.0,122.0,2.0,20.0,128.0,101.63,78.74
2017,3,5,17,15,196.0,101.0,1.85,19.5,145.5,75.86,60.75
2017,3,5,17,30,375.0,80.0,1.7,19.0,163.0,59.92,46.81
2017,3,5,17,45,276.0,63.0,1.55,18.5,114.5,48.01,36.04
2017,3,5,18,0,177.0,46.0,1.4,18.0,66.0,36.34,25.0
2017,3,5,18,15,88.5,23.0,1.45,17.5,33.0,18.67,2.56
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,153.0,21.5,4.15,17.5,40.5,129.53,77.36
2017,3,6,7,30,306.0,43.0,4.3,18.0,81.0,259.25,206.61
2017,3,6,7,45,414.0,53.0,4.45,18.5,133.0,355.9,291.54
2017,3,6,8,0,522.0,63.0,4.6,19.0,185.0,462.05,381.01
2017,3,6,8,15,581.5,70.5,4.95,19.5,240.0,538.69,444.04
2017,3,6,8,30,641.0,78.0,5.3,20.0,295.0,618.63,506.1
2017,3,6,8,45,691.0,80.5,5.7,20.5,350.5,687.16,557.63
2017,3,6,9,0,741.0,83.0,6.1,21.0,406.0,752.4,605.48
2017,3,6,9,15,454.0,160.0,6.25,21.5,365.5,614.39,495.59
2017,3,6,9,30,167.0,237.0,6.4,22.0,325.0,423.28,338.33
2017,3,6,9,45,116.5,252.0,6.6,22.5,316.5,394.04,312.8
2017,3,6,10,0,66.0,267.0,6.8,23.0,308.0,344.06,270.86
2017,3,6,10,15,43.0,258.5,6.8,23.0,286.0,308.66,241.86
2017,3,6,10,30,20.0,250.0,6.8,23.0,264.0,256.82,199.98
2017,3,6,10,45,33.0,283.5,6.85,23.5,307.5,321.83,250.18
2017,3,6,11,0,46.0,317.0,6.9,24.0,351.0,369.66,286.28
2017,3,6,11,15,112.0,352.0,6.85,24.0,437.5,471.72,365.56
2017,3,6,11,30,178.0,387.0,6.8,24.0,524.0,590.29,455.08
2017,3,6,11,45,103.5,354.5,6.8,24.5,435.0,457.77,352.67
2017,3,6,12,0,29.0,322.0,6.8,25.0,346.0,345.97,264.86
2017,3,6,12,15,175.5,356.0,6.7,25.0,499.0,534.89,411.72
2017,3,6,12,30,322.0,390.0,6.6,25.0,652.0,714.93,546.02
2017,3,6,12,45,308.5,393.5,6.55,25.5,644.0,692.54,527.35
2017,3,6,13,0,295.0,397.0,6.5,26.0,636.0,669.38,508.92
2017,3,6,13,15,321.0,385.0,6.4,26.0,643.0,663.98,505.47
2017,3,6,13,30,347.0,373.0,6.3,26.0,650.0,655.9,499.93
2017,3,6,13,45,605.5,248.5,6.2,26.0,718.0,729.38,559.04
2017,3,6,14,0,864.0,124.0,6.1,26.0,786.0,767.27,590.5
2017,3,6,14,15,576.5,233.0,5.95,26.0,668.5,628.02,482.74
2017,3,6,14,30,289.0,342.0,5.8,26.0,551.0,504.56,386.08
2017,3,6,14,45,556.5,229.0,5.7,26.0,607.5,544.39,418.54
2017,3,6,15,0,824.0,116.0,5.6,26.0,664.0,552.87,424.23
2017,3,6,15,15,537.5,194.0,5.35,25.5,543.5,432.97,330.88
2017,3,6,15,30,251.0,272.0,5.1,25.0,423.0,341.5,260.81
2017,3,6,15,45,493.0,189.5,4.95,25.0,455.0,339.86,254.2
2017,3,6,16,0,735.0,107.0,4.8,25.0,487.0,307.98,219.25
2017,3,6,16,15,485.0,143.0,4.5,24.5,383.0,229.06,160.79
2017,3,6,16,30,235.0,179.0,4.2,24.0,279.0,181.28,131.33
2017,3,6,16,45,214.0,157.5,3.9,23.5,239.0,145.35,104.56
2017,3,6,17,0,193.0,136.0,3.6,23.0,199.0,110.34,81.47
2017,3,6,17,15,169.0,112.5,3.45,22.5,160.5,86.29,69.0
2017,3,6,17,30,145.0,89.0,3.3,22.0,122.0,69.47,54.46
2017,3,6,17,45,99.5,66.0,3.2,21.5,85.5,52.42,39.37
2017,3,6,18,0,54.0,43.0,3.1,21.0,49.0,34.95,23.57
2017,3,6,18,15,27.0,21.5,3.25,21.0,24.5,18.1,3.39
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,2.5,1.35,16.5,2.5,0.0,0.0
2017,3,7,7,0,0.0,5.0,1.5,17.0,5.0,4.55,0.0
2017,3,7,7,15,27.5,28.0,1.55,17.5,31.5,48.69,27.75
2017,3,7,7,30,55.0,51.0,1.6,18.0,58.0,104.38,80.23
2017,3,7,7,45,96.5,76.0,1.65,18.5,96.0,162.33,130.3
2017,3,7,8,0,138.0,101.0,1.7,19.0,134.0,223.04,181.57
2017,3,7,8,15,187.0,118.0,1.7,19.0,175.0,293.93,240.04
2017,3,7,8,30,236.0,135.0,1.7,19.0,216.0,357.23,290.92
2017,3,7,8,45,334.5,144.0,1.75,19.5,279.5,453.78,366.62
2017,3,7,9,0,433.0,153.0,1.8,20.0,343.0,575.01,457.25
2017,3,7,9,15,335.5,193.5,2.0,20.0,351.5,533.42,422.64
2017,3,7,9,30,238.0,234.0,2.2,20.0,360.0,483.63,382.36
2017,3,7,9,45,119.0,123.0,2.4,20.0,186.0,243.86,195.72
2017,3,7,10,0,0.0,12.0,2.6,20.0,12.0,10.59,3.09
2017,3,7,10,15,0.0,13.0,2.9,20.0,13.0,11.48,3.83
2017,3,7,10,30,0.0,14.0,3.2,20.0,14.0,12.37,4.54
2017,3,7,10,45,30.0,173.5,3.5,20.5,195.5,199.15,156.18
2017,3,7,11,0,60.0,333.0,3.8,21.0,377.0,401.34,311.75
2017,3,7,11,15,60.5,344.5,3.95,21.0,390.5,411.23,318.13
2017,3,7,11,30,61.0,356.0,4.1,21.0,404.0,420.79,325.0
2017,3,7,11,45,99.5,380.5,4.35,21.0,460.0,481.83,371.89
2017,3,7,12,0,138.0,405.0,4.6,21.0,516.0,557.52,428.85
2017,3,7,12,15,185.0,408.0,4.65,21.0,558.5,598.81,460.15
2017,3,7,12,30,232.0,411.0,4.7,21.0,601.0,637.44,489.36
2017,3,7,12,45,265.5,404.0,4.8,21.0,621.0,663.51,509.06
2017,3,7,13,0,299.0,397.0,4.9,21.0,641.0,672.45,516.55
2017,3,7,13,15,307.0,390.0,4.9,21.0,638.0,656.52,505.07
2017,3,7,13,30,315.0,383.0,4.9,21.0,635.0,639.02,492.5
2017,3,7,13,45,389.0,346.5,4.95,21.0,650.5,643.0,497.47
2017,3,7,14,0,463.0,310.0,5.0,21.0,666.0,647.68,502.34
2017,3,7,14,15,279.5,329.0,4.95,21.0,542.0,505.51,393.18
2017,3,7,14,30,96.0,348.0,4.9,21.0,418.0,376.32,292.35
2017,3,7,14,45,174.5,331.5,4.9,21.0,451.0,402.72,313.94
2017,3,7,15,0,253.0,315.0,4.9,21.0,484.0,415.77,323.98
2017,3,7,15,15,466.0,240.5,4.85,20.5,528.5,438.58,341.06
2017,3,7,15,30,679.0,166.0,4.8,20.0,573.0,433.28,333.07
2017,3,7,15,45,383.5,197.5,4.75,20.0,424.0,307.12,235.03
2017,3,7,16,0,88.0,229.0,4.7,20.0,275.0,218.38,169.82
2017,3,7,16,15,75.0,203.5,4.5,19.5,240.0,186.17,144.55
2017,3,7,16,30,62.0,178.0,4.3,19.0,205.0,156.07,120.94
2017,3,7,16,45,285.0,142.5,4.1,18.5,240.0,138.8,98.39
2017,3,7,17,0,508.0,107.0,3.9,18.0,275.0,93.79,63.18
2017,3,7,17,15,443.0,94.0,3.75,17.0,221.0,68.89,55.31
2017,3,7,17,30,378.0,81.0,3.6,16.0,167.0,60.53,47.98
2017,3,7,17,45,291.0,63.5,3.5,15.5,118.5,48.31,36.83
2017,3,7,18,0,204.0,46.0,3.4,15.0,70.0,35.63,24.88
2017,3,7,18,15,102.0,23.0,3.5,14.5,35.0,18.03,4.62
2017,3,7,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,16.5,5.0,2.3,10.5,5.5,0.0,0.0
2017,3,8,7,0,33.0,10.0,2.5,11.0,11.0,24.59,0.0
2017,3,8,7,15,156.5,29.5,2.5,11.5,48.5,147.88,102.68
2017,3,8,7,30,280.0,49.0,2.5,12.0,86.0,252.61,206.16
2017,3,8,7,45,371.0,62.5,2.5,12.5,137.0,338.73,282.46
2017,3,8,8,0,462.0,76.0,2.5,13.0,188.0,433.93,363.05
2017,3,8,8,15,231.0,66.0,2.45,13.5,122.0,270.52,227.78
2017,3,8,8,30,0.0,56.0,2.4,14.0,56.0,49.45,36.65
2017,3,8,8,45,0.0,48.5,2.4,14.5,48.5,42.8,30.96
2017,3,8,9,0,0.0,41.0,2.4,15.0,41.0,36.17,25.16
2017,3,8,9,15,4.0,110.0,2.3,15.0,112.5,103.22,81.5
2017,3,8,9,30,8.0,179.0,2.2,15.0,184.0,177.01,141.86
2017,3,8,9,45,77.0,233.5,2.15,15.5,280.5,316.04,254.64
2017,3,8,10,0,146.0,288.0,2.1,16.0,377.0,463.07,367.86
2017,3,8,10,15,179.0,307.0,2.1,16.5,423.5,516.01,405.95
2017,3,8,10,30,212.0,326.0,2.1,17.0,470.0,569.02,443.85
2017,3,8,10,45,518.0,231.5,2.15,17.5,606.5,802.36,617.93
2017,3,8,11,0,824.0,137.0,2.2,18.0,743.0,1004.02,753.09
2017,3,8,11,15,832.0,139.0,2.25,18.5,768.5,1012.37,754.43
2017,3,8,11,30,840.0,141.0,2.3,19.0,794.0,1016.89,755.57
2017,3,8,11,45,810.0,162.5,2.35,19.5,803.5,1000.68,743.28
2017,3,8,12,0,780.0,184.0,2.4,20.0,813.0,988.31,733.88
2017,3,8,12,15,437.5,294.0,2.45,20.5,647.5,751.51,566.99
2017,3,8,12,30,95.0,404.0,2.5,21.0,482.0,486.35,368.87
2017,3,8,12,45,56.5,347.5,2.65,21.5,394.5,387.12,295.89
2017,3,8,13,0,18.0,291.0,2.8,22.0,307.0,281.65,215.46
2017,3,8,13,15,26.5,314.5,2.8,22.0,337.0,319.94,245.06
2017,3,8,13,30,35.0,338.0,2.8,22.0,367.0,346.27,265.03
2017,3,8,13,45,22.0,279.0,2.8,22.5,297.0,268.66,205.68
2017,3,8,14,0,9.0,220.0,2.8,23.0,227.0,203.5,155.38
2017,3,8,14,15,18.5,255.0,2.8,23.0,269.0,240.53,184.42
2017,3,8,14,30,28.0,290.0,2.8,23.0,311.0,280.07,214.91
2017,3,8,14,45,32.5,284.5,2.8,23.0,307.5,273.73,210.26
2017,3,8,15,0,37.0,279.0,2.8,23.0,304.0,266.75,205.21
2017,3,8,15,15,69.0,278.5,2.75,22.5,321.5,276.33,213.21
2017,3,8,15,30,101.0,278.0,2.7,22.0,339.0,281.54,217.31
2017,3,8,15,45,81.0,250.5,2.7,22.0,297.0,242.14,186.78
2017,3,8,16,0,61.0,223.0,2.7,22.0,255.0,205.69,158.62
2017,3,8,16,15,85.5,204.5,2.45,21.5,244.5,189.21,144.94
2017,3,8,16,30,110.0,186.0,2.2,21.0,234.0,167.37,126.62
2017,3,8,16,45,97.5,163.0,2.0,21.0,201.5,140.03,105.75
2017,3,8,17,0,85.0,140.0,1.8,21.0,169.0,112.39,85.85
2017,3,8,17,15,232.5,110.5,1.65,20.5,169.0,82.4,66.13
2017,3,8,17,30,380.0,81.0,1.5,20.0,169.0,60.46,47.13
2017,3,8,17,45,287.5,64.5,1.35,19.5,120.0,49.01,36.85
2017,3,8,18,0,195.0,48.0,1.2,19.0,71.0,37.14,25.81
2017,3,8,18,15,97.5,24.0,1.2,18.5,35.5,19.51,6.2
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.4,15.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,2.7,16.0,5.0,4.55,0.0
2017,3,9,7,15,0.0,19.0,2.8,16.5,19.0,16.73,6.78
2017,3,9,7,30,0.0,33.0,2.9,17.0,33.0,29.11,18.45
2017,3,9,7,45,0.0,51.0,3.05,17.5,51.0,47.02,33.89
2017,3,9,8,0,0.0,69.0,3.2,18.0,69.0,64.54,48.83
2017,3,9,8,15,0.0,88.5,3.35,18.5,88.5,83.55,64.71
2017,3,9,8,30,0.0,108.0,3.5,19.0,108.0,102.38,80.12
2017,3,9,8,45,73.0,151.5,3.65,19.5,184.5,220.68,178.97
2017,3,9,9,0,146.0,195.0,3.8,20.0,261.0,350.95,283.62
2017,3,9,9,15,128.0,218.5,3.85,20.5,281.5,364.41,291.61
2017,3,9,9,30,110.0,242.0,3.9,21.0,302.0,359.06,285.37
2017,3,9,9,45,139.0,266.0,3.95,21.5,348.0,430.82,339.77
2017,3,9,10,0,168.0,290.0,4.0,22.0,394.0,486.09,380.45
2017,3,9,10,15,98.5,281.0,4.0,22.0,343.5,387.72,302.99
2017,3,9,10,30,29.0,272.0,4.0,22.0,293.0,306.34,237.71
2017,3,9,10,45,50.5,308.5,4.0,22.5,345.5,366.31,283.44
2017,3,9,11,0,72.0,345.0,4.0,23.0,398.0,426.0,327.66
2017,3,9,11,15,95.0,366.5,4.0,23.0,439.5,469.57,360.03
2017,3,9,11,30,118.0,388.0,4.0,23.0,481.0,529.97,404.25
2017,3,9,11,45,146.5,400.0,4.0,23.0,517.5,565.89,430.56
2017,3,9,12,0,175.0,412.0,4.0,23.0,554.0,600.24,455.61
2017,3,9,12,15,187.0,416.0,3.95,23.0,569.0,608.25,461.09
2017,3,9,12,30,199.0,420.0,3.9,23.0,584.0,614.85,465.72
2017,3,9,12,45,133.0,404.5,3.85,23.0,514.5,528.46,401.24
2017,3,9,13,0,67.0,389.0,3.8,23.0,445.0,433.35,329.8
2017,3,9,13,15,76.0,390.5,3.7,23.0,453.0,436.87,332.92
2017,3,9,13,30,85.0,392.0,3.6,23.0,461.0,439.38,334.92
2017,3,9,13,45,162.0,388.5,3.55,23.0,516.0,497.17,379.39
2017,3,9,14,0,239.0,385.0,3.5,23.0,571.0,538.32,410.68
2017,3,9,14,15,246.0,369.5,3.4,23.0,555.5,512.62,391.59
2017,3,9,14,30,253.0,354.0,3.3,23.0,540.0,485.9,371.81
2017,3,9,14,45,216.0,340.0,3.2,23.0,494.0,433.63,332.33
2017,3,9,15,0,179.0,326.0,3.1,23.0,448.0,385.02,295.39
2017,3,9,15,15,399.0,249.5,2.9,22.5,498.0,411.18,315.16
2017,3,9,15,30,619.0,173.0,2.7,22.0,548.0,413.26,312.9
2017,3,9,15,45,469.0,196.0,2.55,22.0,467.5,335.14,251.34
2017,3,9,16,0,319.0,219.0,2.4,22.0,387.0,275.81,205.97
2017,3,9,16,15,222.5,203.5,2.3,21.5,315.0,217.94,162.41
2017,3,9,16,30,126.0,188.0,2.2,21.0,243.0,171.23,128.93
2017,3,9,16,45,115.5,164.0,2.1,20.5,209.5,139.58,104.85
2017,3,9,17,0,105.0,140.0,2.0,20.0,176.0,109.71,83.66
2017,3,9,17,15,90.5,115.5,2.0,19.5,142.5,88.04,71.3
2017,3,9,17,30,76.0,91.0,2.0,19.0,109.0,70.75,56.28
2017,3,9,17,45,52.5,67.0,2.05,19.0,78.0,54.64,41.81
2017,3,9,18,0,29.0,43.0,2.1,19.0,47.0,36.01,24.91
2017,3,9,18,15,14.5,21.5,2.15,19.0,23.5,18.7,6.38
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,12.73,0.0
2017,3,10,7,15,119.5,33.0,1.0,17.5,50.0,123.61,88.43
2017,3,10,7,30,239.0,52.0,1.1,18.0,86.0,232.51,185.36
2017,3,10,7,45,311.0,68.0,1.2,18.5,133.0,308.28,250.07
2017,3,10,8,0,383.0,84.0,1.3,19.0,180.0,391.02,317.88
2017,3,10,8,15,437.0,94.5,1.2,19.5,230.0,459.49,371.05
2017,3,10,8,30,491.0,105.0,1.1,20.0,280.0,531.66,424.36
2017,3,10,8,45,607.5,99.0,1.05,20.5,350.0,645.5,505.38
2017,3,10,9,0,724.0,93.0,1.0,21.0,420.0,758.77,580.6
2017,3,10,9,15,751.0,97.0,1.1,21.5,471.0,805.52,609.37
2017,3,10,9,30,778.0,101.0,1.2,22.0,522.0,856.16,641.01
2017,3,10,9,45,604.0,173.0,1.3,22.5,517.0,800.37,601.1
2017,3,10,10,0,430.0,245.0,1.4,23.0,512.0,719.76,541.02
2017,3,10,10,15,301.0,289.5,1.5,23.0,482.5,632.45,477.43
2017,3,10,10,30,172.0,334.0,1.6,23.0,453.0,537.9,406.91
2017,3,10,10,45,266.0,335.0,1.75,23.5,528.0,648.97,487.57
2017,3,10,11,0,360.0,336.0,1.9,24.0,603.0,741.66,551.99
2017,3,10,11,15,322.5,358.5,1.95,24.0,604.0,725.01,538.04
2017,3,10,11,30,285.0,381.0,2.0,24.0,605.0,706.39,523.77
2017,3,10,11,45,586.0,251.5,2.15,24.0,724.5,879.94,650.56
2017,3,10,12,0,887.0,122.0,2.3,24.0,844.0,1009.72,736.37
2017,3,10,12,15,670.0,233.5,2.35,24.0,782.0,917.36,674.87
2017,3,10,12,30,453.0,345.0,2.4,24.0,720.0,802.57,592.81
2017,3,10,12,45,383.5,372.5,2.5,24.0,690.0,738.04,548.48
2017,3,10,13,0,314.0,400.0,2.6,24.0,660.0,687.26,512.21
2017,3,10,13,15,168.5,353.5,2.65,24.0,493.0,489.92,370.19
2017,3,10,13,30,23.0,307.0,2.7,24.0,326.0,297.1,225.15
2017,3,10,13,45,229.0,317.0,2.75,24.0,496.5,488.92,373.31
2017,3,10,14,0,435.0,327.0,2.8,24.0,667.0,641.03,484.72
2017,3,10,14,15,303.5,345.5,2.85,24.0,579.0,535.62,405.99
2017,3,10,14,30,172.0,364.0,2.9,24.0,491.0,442.65,336.46
2017,3,10,14,45,370.0,294.0,2.95,24.0,550.0,486.57,371.52
2017,3,10,15,0,568.0,224.0,3.0,24.0,609.0,508.66,387.55
2017,3,10,15,15,487.5,234.5,3.0,23.5,551.0,441.99,336.3
2017,3,10,15,30,407.0,245.0,3.0,23.0,493.0,381.99,289.99
2017,3,10,15,45,321.0,239.5,3.0,22.5,425.5,317.36,240.19
2017,3,10,16,0,235.0,234.0,3.0,22.0,358.0,263.5,199.06
2017,3,10,16,15,276.0,203.5,2.9,21.5,335.0,228.09,168.72
2017,3,10,16,30,317.0,173.0,2.8,21.0,312.0,188.86,135.02
2017,3,10,16,45,295.0,154.0,2.7,21.0,270.0,146.99,103.5
2017,3,10,17,0,273.0,135.0,2.6,21.0,228.0,108.12,79.01
2017,3,10,17,15,243.5,113.0,2.5,20.5,185.0,84.12,67.67
2017,3,10,17,30,214.0,91.0,2.4,20.0,142.0,69.07,54.62
2017,3,10,17,45,171.0,69.0,2.3,19.5,102.5,53.37,40.67
2017,3,10,18,0,128.0,47.0,2.2,19.0,63.0,37.12,25.91
2017,3,10,18,15,64.0,23.5,2.15,18.5,31.5,19.14,7.29
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,49.5,7.5,1.5,15.0,9.0,0.0,0.0
2017,3,11,7,0,99.0,15.0,1.7,15.0,18.0,60.53,0.0
2017,3,11,7,15,236.0,30.0,1.95,15.0,59.0,193.14,144.84
2017,3,11,7,30,373.0,45.0,2.2,15.0,100.0,303.01,246.34
2017,3,11,7,45,190.0,68.0,2.45,15.5,96.5,217.49,179.3
2017,3,11,8,0,7.0,91.0,2.7,16.0,93.0,95.14,75.04
2017,3,11,8,15,14.5,112.5,2.85,16.0,118.0,121.69,97.78
2017,3,11,8,30,22.0,134.0,3.0,16.0,143.0,148.72,120.36
2017,3,11,8,45,11.0,102.0,3.15,16.5,106.5,102.31,80.93
2017,3,11,9,0,0.0,70.0,3.3,17.0,70.0,61.9,46.45
2017,3,11,9,15,17.0,144.0,3.35,17.0,153.5,149.04,119.03
2017,3,11,9,30,34.0,218.0,3.4,17.0,237.0,258.96,207.77
2017,3,11,9,45,28.0,227.0,3.5,17.5,243.5,260.94,207.81
2017,3,11,10,0,22.0,236.0,3.6,18.0,250.0,246.24,195.0
2017,3,11,10,15,17.5,234.0,3.6,18.0,245.5,238.07,187.89
2017,3,11,10,30,13.0,232.0,3.6,18.0,241.0,230.21,181.08
2017,3,11,10,45,19.5,262.5,3.65,18.5,277.0,266.53,209.15
2017,3,11,11,0,26.0,293.0,3.7,19.0,313.0,302.76,236.67
2017,3,11,11,15,19.5,272.0,3.65,19.0,287.0,273.48,213.3
2017,3,11,11,30,13.0,251.0,3.6,19.0,261.0,245.05,190.73
2017,3,11,11,45,20.0,287.5,3.6,19.5,304.0,286.8,222.81
2017,3,11,12,0,27.0,324.0,3.6,20.0,347.0,344.39,266.3
2017,3,11,12,15,21.0,298.5,3.55,20.0,316.0,295.73,228.65
2017,3,11,12,30,15.0,273.0,3.5,20.0,285.0,264.13,204.18
2017,3,11,12,45,17.0,284.5,3.45,20.0,298.5,275.65,213.13
2017,3,11,13,0,19.0,296.0,3.4,20.0,312.0,286.86,221.73
2017,3,11,13,15,20.0,299.5,3.35,20.0,316.0,289.34,223.64
2017,3,11,13,30,21.0,303.0,3.3,20.0,320.0,291.59,225.44
2017,3,11,13,45,15.5,267.0,3.25,20.0,280.0,252.26,195.12
2017,3,11,14,0,10.0,231.0,3.2,20.0,240.0,214.01,165.5
2017,3,11,14,15,6.0,197.5,3.1,19.5,203.0,180.07,139.31
2017,3,11,14,30,2.0,164.0,3.0,19.0,166.0,146.94,113.43
2017,3,11,14,45,18.0,221.5,2.95,19.0,234.0,206.56,161.19
2017,3,11,15,0,34.0,279.0,2.9,19.0,302.0,264.47,206.72
2017,3,11,15,15,28.0,255.0,2.85,18.5,273.0,236.35,185.12
2017,3,11,15,30,22.0,231.0,2.8,18.0,244.0,209.86,164.86
2017,3,11,15,45,11.0,194.5,2.75,18.0,201.0,172.6,135.58
2017,3,11,16,0,0.0,158.0,2.7,18.0,158.0,137.18,107.61
2017,3,11,16,15,0.0,135.5,2.6,17.5,135.5,117.58,92.2
2017,3,11,16,30,0.0,113.0,2.5,17.0,113.0,98.21,76.72
2017,3,11,16,45,0.0,98.0,2.4,17.0,98.0,85.13,66.11
2017,3,11,17,0,0.0,83.0,2.3,17.0,83.0,72.16,55.43
2017,3,11,17,15,0.0,67.5,2.25,16.5,67.5,59.02,46.75
2017,3,11,17,30,0.0,52.0,2.2,16.0,52.0,45.87,35.12
2017,3,11,17,45,0.0,37.5,2.15,16.0,37.5,33.07,23.52
2017,3,11,18,0,0.0,23.0,2.1,16.0,23.0,20.25,11.83
2017,3,11,18,15,0.0,11.5,2.1,15.5,11.5,10.1,1.53
2017,3,11,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,22.5,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,45.0,16.0,5.3,8.0,18.0,48.04,0.0
2017,3,12,7,15,148.0,38.0,5.25,8.0,58.0,145.87,113.35
2017,3,12,7,30,251.0,60.0,5.2,8.0,98.0,250.01,209.95
2017,3,12,7,45,345.5,74.5,5.2,8.0,151.0,338.88,290.54
2017,3,12,8,0,440.0,89.0,5.2,8.0,204.0,436.97,376.72
2017,3,12,8,15,220.0,68.0,5.15,8.0,125.5,265.07,229.56
2017,3,12,8,30,0.0,47.0,5.1,8.0,47.0,41.46,30.63
2017,3,12,8,45,0.0,69.5,5.1,8.0,69.5,61.44,47.96
2017,3,12,9,0,0.0,92.0,5.1,8.0,92.0,82.27,65.75
2017,3,12,9,15,0.0,85.0,5.05,8.0,85.0,75.26,59.47
2017,3,12,9,30,0.0,78.0,5.0,8.0,78.0,69.05,53.94
2017,3,12,9,45,0.0,93.0,4.95,8.5,93.0,82.49,65.12
2017,3,12,10,0,0.0,108.0,4.9,9.0,108.0,96.5,76.64
2017,3,12,10,15,0.0,115.5,4.85,9.0,115.5,103.45,82.29
2017,3,12,10,30,0.0,123.0,4.8,9.0,123.0,110.4,87.92
2017,3,12,10,45,0.0,128.5,4.8,9.5,128.5,115.47,91.81
2017,3,12,11,0,0.0,134.0,4.8,10.0,134.0,120.52,95.67
2017,3,12,11,15,4.0,171.5,4.7,10.0,175.0,159.75,128.15
2017,3,12,11,30,8.0,209.0,4.6,10.0,216.0,199.19,160.43
2017,3,12,11,45,8.5,213.5,4.6,10.5,220.5,203.44,163.4
2017,3,12,12,0,9.0,218.0,4.6,11.0,225.0,207.63,166.38
2017,3,12,12,15,10.5,232.0,4.5,11.0,240.5,221.69,177.68
2017,3,12,12,30,12.0,246.0,4.4,11.0,256.0,235.54,188.77
2017,3,12,12,45,10.0,222.5,4.35,11.5,231.0,210.76,168.33
2017,3,12,13,0,8.0,199.0,4.3,12.0,206.0,186.46,148.35
2017,3,12,13,15,8.5,207.5,4.15,12.0,214.5,194.04,154.54
2017,3,12,13,30,9.0,216.0,4.0,12.0,223.0,201.47,160.55
2017,3,12,13,45,7.5,201.0,3.9,12.5,207.0,185.8,147.63
2017,3,12,14,0,6.0,186.0,3.8,13.0,191.0,170.41,135.0
2017,3,12,14,15,8.0,206.5,3.6,13.0,213.0,189.46,150.6
2017,3,12,14,30,10.0,227.0,3.4,13.0,235.0,207.99,165.67
2017,3,12,14,45,13.0,234.0,3.2,13.0,243.5,214.56,171.15
2017,3,12,15,0,16.0,241.0,3.0,13.0,252.0,220.49,176.12
2017,3,12,15,15,25.0,245.0,2.8,13.0,261.0,225.94,180.7
2017,3,12,15,30,34.0,249.0,2.6,13.0,270.0,229.08,183.3
2017,3,12,15,45,37.5,233.5,2.45,13.0,255.5,212.46,169.93
2017,3,12,16,0,41.0,218.0,2.3,13.0,241.0,195.44,156.14
2017,3,12,16,15,20.5,175.5,2.15,12.5,187.0,154.51,123.69
2017,3,12,16,30,0.0,133.0,2.0,12.0,133.0,114.35,91.69
2017,3,12,16,45,0.0,115.0,1.9,12.0,115.0,98.63,78.8
2017,3,12,17,0,0.0,97.0,1.8,12.0,97.0,83.08,65.83
2017,3,12,17,15,0.0,78.5,1.55,11.5,78.5,67.64,55.42
2017,3,12,17,30,0.0,60.0,1.3,11.0,60.0,52.27,41.63
2017,3,12,17,45,0.0,43.5,1.1,11.0,43.5,38.29,28.77
2017,3,12,18,0,0.0,27.0,0.9,11.0,27.0,23.79,15.32
2017,3,12,18,15,0.0,14.5,0.85,10.5,14.5,12.75,3.89
2017,3,12,18,30,0.0,2.0,0.8,10.0,2.0,1.82,0.0
2017,3,12,18,45,0.0,1.0,0.75,10.0,1.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,14.5,7.5,2.1,8.5,8.5,6.82,0.0
2017,3,13,7,0,29.0,15.0,2.2,9.0,17.0,33.17,0.0
2017,3,13,7,15,108.0,41.0,2.35,9.0,56.5,129.01,100.14
2017,3,13,7,30,187.0,67.0,2.5,9.0,96.0,212.51,176.65
2017,3,13,7,45,268.0,86.5,2.65,9.5,147.5,294.02,248.81
2017,3,13,8,0,349.0,106.0,2.8,10.0,199.0,395.62,335.07
2017,3,13,8,15,174.5,72.0,2.9,10.0,118.5,220.92,188.5
2017,3,13,8,30,0.0,38.0,3.0,10.0,38.0,33.5,23.47
2017,3,13,8,45,0.0,64.0,3.2,10.5,64.0,56.56,43.29
2017,3,13,9,0,0.0,90.0,3.4,11.0,90.0,80.27,63.25
2017,3,13,9,15,0.5,127.0,3.5,11.5,127.5,116.69,93.62
2017,3,13,9,30,1.0,164.0,3.6,12.0,165.0,153.73,123.91
2017,3,13,9,45,9.0,197.0,3.75,12.5,203.0,193.95,156.66
2017,3,13,10,0,17.0,230.0,3.9,13.0,241.0,234.52,189.16
2017,3,13,10,15,104.5,285.5,4.1,13.0,358.5,397.06,321.63
2017,3,13,10,30,192.0,341.0,4.3,13.0,476.0,564.45,452.54
2017,3,13,10,45,189.5,358.5,4.5,13.5,497.0,579.41,461.73
2017,3,13,11,0,187.0,376.0,4.7,14.0,518.0,593.23,470.79
2017,3,13,11,15,341.0,344.0,4.8,14.5,612.5,726.55,574.03
2017,3,13,11,30,495.0,312.0,4.9,15.0,707.0,857.01,671.29
2017,3,13,11,45,681.5,231.0,5.05,15.5,787.0,954.27,744.27
2017,3,13,12,0,868.0,150.0,5.2,16.0,867.0,1032.39,797.94
2017,3,13,12,15,871.0,150.5,5.25,16.5,876.0,1018.02,785.84
2017,3,13,12,30,874.0,151.0,5.3,17.0,885.0,999.82,771.82
2017,3,13,12,45,884.0,145.0,5.35,17.5,886.5,977.6,755.12
2017,3,13,13,0,894.0,139.0,5.4,18.0,888.0,942.84,729.66
2017,3,13,13,15,892.5,138.5,5.35,18.0,879.0,909.36,705.96
2017,3,13,13,30,891.0,138.0,5.3,18.0,870.0,872.76,680.0
2017,3,13,13,45,895.0,132.0,5.3,18.5,853.5,832.35,650.24
2017,3,13,14,0,899.0,126.0,5.3,19.0,837.0,788.75,618.12
2017,3,13,14,15,643.0,228.5,5.2,19.0,728.5,668.84,524.2
2017,3,13,14,30,387.0,331.0,5.1,19.0,620.0,553.28,432.76
2017,3,13,14,45,636.0,220.0,5.0,19.0,669.0,581.33,456.08
2017,3,13,15,0,885.0,109.0,4.9,19.0,718.0,575.34,450.42
2017,3,13,15,15,871.5,106.5,4.7,18.5,676.0,513.39,399.24
2017,3,13,15,30,858.0,104.0,4.5,18.0,634.0,451.3,346.62
2017,3,13,15,45,845.0,98.5,4.35,18.0,587.0,386.85,290.14
2017,3,13,16,0,832.0,93.0,4.2,18.0,540.0,322.82,232.92
2017,3,13,16,15,806.0,89.0,3.8,17.5,486.5,257.83,175.58
2017,3,13,16,30,780.0,85.0,3.4,17.0,433.0,195.44,122.38
2017,3,13,16,45,747.0,78.5,3.0,17.0,377.0,133.15,75.46
2017,3,13,17,0,714.0,72.0,2.6,17.0,321.0,70.26,41.29
2017,3,13,17,15,658.0,65.5,2.25,15.5,263.0,48.25,37.4
2017,3,13,17,30,602.0,59.0,1.9,14.0,205.0,44.81,34.5
2017,3,13,17,45,516.0,49.0,1.6,13.0,150.5,38.19,28.44
2017,3,13,18,0,430.0,39.0,1.3,12.0,96.0,31.34,21.88
2017,3,13,18,15,268.5,24.5,1.25,11.5,54.5,19.91,9.54
2017,3,13,18,30,107.0,10.0,1.2,11.0,13.0,9.1,0.0
2017,3,13,18,45,53.5,5.0,1.2,11.0,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,6,45,101.5,9.0,1.2,4.0,14.0,51.26,0.0
