Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,7,30,0.0,23.0,3.3,18.0,23.0,20.23,11.42
2017,3,24,7,45,0.0,32.0,3.35,18.5,32.0,28.18,18.21
2017,3,24,8,0,0.0,41.0,3.4,19.0,41.0,36.14,24.89
2017,3,24,8,15,62.0,109.5,3.6,19.0,135.5,157.52,127.72
2017,3,24,8,30,124.0,178.0,3.8,19.0,230.0,303.64,246.95
2017,3,24,8,45,126.5,206.5,4.05,19.5,265.5,341.33,275.23
2017,3,24,9,0,129.0,235.0,4.3,20.0,301.0,378.4,302.82
2017,3,24,9,15,179.5,255.0,4.4,20.5,357.5,447.7,356.27
2017,3,24,9,30,230.0,275.0,4.5,21.0,414.0,519.34,410.22
2017,3,24,9,45,120.5,248.0,4.65,21.5,321.5,385.05,303.38
2017,3,24,10,0,11.0,221.0,4.8,22.0,229.0,217.01,168.25
2017,3,24,10,15,80.0,294.5,4.75,22.0,354.0,378.36,295.46
2017,3,24,10,30,149.0,368.0,4.7,22.0,479.0,546.37,421.98
2017,3,24,10,45,74.5,203.0,4.7,22.5,258.5,287.33,223.81
2017,3,24,11,0,0.0,38.0,4.7,23.0,38.0,33.7,21.46
2017,3,24,11,15,0.0,82.0,4.65,23.0,82.0,72.88,52.84
2017,3,24,11,30,0.0,126.0,4.6,23.0,126.0,112.94,84.5
2017,3,24,11,45,4.5,163.5,4.6,23.5,167.5,151.96,115.02
2017,3,24,12,0,9.0,201.0,4.6,24.0,209.0,190.99,145.15
2017,3,24,12,15,372.0,220.5,4.6,24.5,547.5,605.89,467.06
2017,3,24,12,30,735.0,240.0,4.6,25.0,886.0,961.16,717.5
2017,3,24,12,45,475.0,344.5,4.6,25.5,762.0,797.32,595.27
2017,3,24,13,0,215.0,449.0,4.6,26.0,638.0,627.57,468.66
2017,3,24,13,15,514.0,319.0,4.55,26.0,762.0,763.56,573.0
2017,3,24,13,30,813.0,189.0,4.5,26.0,886.0,858.0,643.35
2017,3,24,13,45,840.5,169.5,4.5,26.0,876.0,824.34,620.01
2017,3,24,14,0,868.0,150.0,4.5,26.0,866.0,785.7,593.21
2017,3,24,14,15,862.5,147.5,4.5,26.0,839.5,735.32,556.68
2017,3,24,14,30,857.0,145.0,4.5,26.0,813.0,683.06,517.96
2017,3,24,14,45,863.5,135.0,4.5,26.5,782.5,629.32,476.34
2017,3,24,15,0,870.0,125.0,4.5,27.0,752.0,572.95,431.62
2017,3,24,15,15,857.0,122.0,4.4,26.5,709.5,511.23,382.93
2017,3,24,15,30,844.0,119.0,4.3,26.0,667.0,449.41,332.58
2017,3,24,15,45,835.5,112.0,4.25,26.0,620.5,385.84,278.77
2017,3,24,16,0,827.0,105.0,4.2,26.0,574.0,322.23,223.81
2017,3,24,16,15,801.5,100.5,3.75,25.5,519.5,257.25,168.57
2017,3,24,16,30,776.0,96.0,3.3,25.0,465.0,194.9,117.79
2017,3,24,16,45,746.0,89.0,2.9,24.5,408.0,127.83,70.02
2017,3,24,17,0,716.0,82.0,2.5,24.0,351.0,69.23,43.48
2017,3,24,17,15,661.5,75.0,2.3,22.5,291.5,54.62,41.78
2017,3,24,17,30,607.0,68.0,2.1,21.0,232.0,51.12,39.02
2017,3,24,17,45,518.5,58.5,1.9,20.0,175.0,45.25,33.88
2017,3,24,18,0,430.0,49.0,1.7,19.0,118.0,39.22,28.3
2017,3,24,18,15,284.5,34.0,1.7,18.5,72.0,27.72,17.4
2017,3,24,18,30,139.0,19.0,1.7,18.0,26.0,15.01,0.0
2017,3,24,18,45,69.5,9.5,1.75,17.5,13.0,8.64,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.0,15.5,3.4,11.5,32.5,108.43,0.0
2017,3,25,7,0,340.0,31.0,3.7,12.0,65.0,234.25,181.74
2017,3,25,7,15,452.0,41.5,3.9,12.5,118.0,327.31,269.63
2017,3,25,7,30,564.0,52.0,4.1,13.0,171.0,432.18,361.36
2017,3,25,7,45,632.5,58.5,4.3,13.5,230.0,513.91,431.09
2017,3,25,8,0,701.0,65.0,4.5,14.0,289.0,596.63,498.21
2017,3,25,8,15,743.0,70.0,4.35,14.5,348.0,666.33,549.83
2017,3,25,8,30,785.0,75.0,4.2,15.0,407.0,737.13,600.06
2017,3,25,8,45,815.5,79.0,4.05,16.0,464.0,797.69,639.95
2017,3,25,9,0,846.0,83.0,3.9,17.0,521.0,857.48,677.83
2017,3,25,9,15,867.0,86.0,3.7,17.5,574.0,906.23,707.6
2017,3,25,9,30,888.0,89.0,3.5,18.0,627.0,943.6,728.64
2017,3,25,9,45,903.0,91.0,3.3,18.5,674.5,980.35,748.82
2017,3,25,10,0,918.0,93.0,3.1,19.0,722.0,1014.05,766.41
2017,3,25,10,15,929.5,95.0,2.95,19.5,762.5,1040.95,779.51
2017,3,25,10,30,941.0,97.0,2.8,20.0,803.0,1064.16,790.04
2017,3,25,10,45,948.5,99.0,2.65,21.0,836.5,1079.46,793.77
2017,3,25,11,0,956.0,101.0,2.5,22.0,870.0,1090.68,794.87
2017,3,25,11,15,962.0,102.0,2.45,22.5,895.0,1095.08,794.43
2017,3,25,11,30,968.0,103.0,2.4,23.0,920.0,1095.25,791.54
2017,3,25,11,45,971.5,103.5,2.4,23.5,936.0,1088.11,784.85
2017,3,25,12,0,975.0,104.0,2.4,24.0,952.0,1076.75,775.75
2017,3,25,12,15,976.5,104.0,2.4,24.5,959.0,1058.74,762.66
2017,3,25,12,30,978.0,104.0,2.4,25.0,966.0,1036.69,747.21
2017,3,25,12,45,977.0,104.0,2.45,25.5,964.0,1008.38,728.44
2017,3,25,13,0,976.0,104.0,2.5,26.0,962.0,976.36,707.35
2017,3,25,13,15,974.0,103.5,2.45,26.0,951.0,939.42,683.51
2017,3,25,13,30,972.0,103.0,2.4,26.0,940.0,899.15,657.44
2017,3,25,13,45,968.5,102.0,2.35,26.5,920.0,854.07,626.84
2017,3,25,14,0,965.0,101.0,2.3,27.0,900.0,806.15,594.27
2017,3,25,14,15,958.5,100.0,2.15,27.0,871.0,753.54,557.83
2017,3,25,14,30,952.0,99.0,2.0,27.0,842.0,698.79,517.85
2017,3,25,14,45,944.0,96.5,1.95,27.0,806.0,639.93,474.61
2017,3,25,15,0,936.0,94.0,1.9,27.0,770.0,579.64,428.96
2017,3,25,15,15,923.5,91.5,1.7,26.5,726.5,516.06,379.56
2017,3,25,15,30,911.0,89.0,1.5,26.0,683.0,452.09,328.19
2017,3,25,15,45,895.0,86.0,1.3,26.0,633.0,386.39,273.43
2017,3,25,16,0,879.0,83.0,1.1,26.0,583.0,321.29,218.12
2017,3,25,16,15,855.5,80.0,0.9,25.5,528.5,250.72,159.33
2017,3,25,16,30,832.0,77.0,0.7,25.0,474.0,186.61,107.73
2017,3,25,16,45,799.0,72.5,0.55,25.0,416.0,122.97,63.7
2017,3,25,17,0,766.0,68.0,0.4,25.0,358.0,63.42,38.42
2017,3,25,17,15,716.5,62.5,0.5,23.5,298.5,49.51,37.22
2017,3,25,17,30,667.0,57.0,0.6,22.0,239.0,46.42,34.81
2017,3,25,17,45,585.5,49.5,0.75,21.0,181.5,37.83,27.34
2017,3,25,18,0,504.0,42.0,0.9,20.0,124.0,33.1,22.96
2017,3,25,18,15,358.5,30.0,1.0,19.0,76.5,24.09,14.44
2017,3,25,18,30,213.0,18.0,1.1,18.0,29.0,14.74,0.0
2017,3,25,18,45,106.5,9.0,1.25,17.5,14.5,8.19,0.0
2017,3,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,26,6,45,96.5,20.0,3.2,16.0,30.0,81.78,0.0
2017,3,26,7,0,193.0,40.0,3.7,17.0,60.0,172.07,131.37
2017,3,26,7,15,295.5,56.0,4.0,17.5,109.0,256.5,207.53
2017,3,26,7,30,398.0,72.0,4.3,18.0,158.0,352.51,290.13
2017,3,26,7,45,235.5,100.5,4.65,19.0,155.5,286.89,236.38
2017,3,26,8,0,73.0,129.0,5.0,20.0,153.0,191.17,154.87
2017,3,26,8,15,351.5,120.5,5.15,20.5,267.0,430.63,353.75
2017,3,26,8,30,630.0,112.0,5.3,21.0,381.0,663.18,536.34
2017,3,26,8,45,661.5,119.0,5.45,21.5,434.5,722.35,577.62
2017,3,26,9,0,693.0,126.0,5.6,22.0,488.0,781.19,618.55
2017,3,26,9,15,717.0,131.0,5.6,22.5,538.5,830.19,650.85
2017,3,26,9,30,741.0,136.0,5.6,23.0,589.0,877.59,681.48
2017,3,26,9,45,755.5,142.0,5.7,24.0,633.5,915.14,703.83
2017,3,26,10,0,770.0,148.0,5.8,25.0,678.0,949.97,724.05
2017,3,26,10,15,576.5,240.0,5.85,25.0,649.5,863.91,660.57
2017,3,26,10,30,383.0,332.0,5.9,25.0,621.0,757.83,578.54
2017,3,26,10,45,419.0,330.5,5.95,25.5,659.0,807.57,613.06
2017,3,26,11,0,455.0,329.0,6.0,26.0,697.0,840.63,635.09
2017,3,26,11,15,640.5,247.0,5.95,26.5,781.0,943.21,709.58
2017,3,26,11,30,826.0,165.0,5.9,27.0,865.0,1029.49,766.03
2017,3,26,11,45,836.5,162.0,5.9,27.5,881.5,1025.91,760.95
2017,3,26,12,0,847.0,159.0,5.9,28.0,898.0,1018.41,753.91
2017,3,26,12,15,848.0,159.5,5.85,28.0,904.5,1001.35,741.82
2017,3,26,12,30,849.0,160.0,5.8,28.0,911.0,980.67,727.44
2017,3,26,12,45,845.5,161.0,5.75,28.0,908.0,952.81,708.3
2017,3,26,13,0,842.0,162.0,5.7,28.0,905.0,921.78,687.07
2017,3,26,13,15,839.0,161.5,5.6,28.0,893.5,886.72,662.83
2017,3,26,13,30,836.0,161.0,5.5,28.0,882.0,848.86,636.66
2017,3,26,13,45,828.0,161.0,5.45,28.0,862.0,804.95,606.45
2017,3,26,14,0,820.0,161.0,5.4,28.0,842.0,759.03,573.39
2017,3,26,14,15,811.5,158.5,5.35,28.0,814.5,708.71,536.38
2017,3,26,14,30,803.0,156.0,5.3,28.0,787.0,656.95,497.58
2017,3,26,14,45,784.5,157.0,5.25,28.0,750.0,601.32,454.97
2017,3,26,15,0,766.0,158.0,5.2,28.0,713.0,544.18,410.28
2017,3,26,15,15,749.5,154.0,5.15,27.5,671.5,484.87,363.64
2017,3,26,15,30,733.0,150.0,5.1,27.0,630.0,426.13,316.02
2017,3,26,15,45,713.0,145.0,5.1,27.0,582.5,366.2,265.8
2017,3,26,16,0,693.0,140.0,5.1,27.0,535.0,307.86,216.1
2017,3,26,16,15,663.5,133.5,4.95,26.5,483.0,248.1,166.19
2017,3,26,16,30,634.0,127.0,4.8,26.0,431.0,191.72,121.05
2017,3,26,16,45,594.5,118.5,4.7,26.0,376.5,136.53,82.58
2017,3,26,17,0,555.0,110.0,4.6,26.0,322.0,86.58,59.64
2017,3,26,17,15,498.5,99.5,4.35,25.0,266.5,71.66,55.87
2017,3,26,17,30,442.0,89.0,4.1,24.0,211.0,65.4,50.76
2017,3,26,17,45,356.5,75.0,3.85,23.5,158.5,56.14,42.7
2017,3,26,18,0,271.0,61.0,3.6,23.0,106.0,46.53,34.03
2017,3,26,18,15,166.0,40.0,3.6,22.5,64.0,31.0,19.89
2017,3,26,18,30,61.0,19.0,3.6,22.0,22.0,15.56,0.0
2017,3,26,18,45,30.5,9.5,3.6,21.5,11.0,8.64,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,6,45,55.0,23.0,1.7,17.5,29.0,62.15,7.74
2017,3,27,7,0,110.0,46.0,1.9,18.0,58.0,130.05,98.41
2017,3,27,7,15,196.5,68.5,1.85,18.5,105.5,208.75,167.11
2017,3,27,7,30,283.0,91.0,1.8,19.0,153.0,296.48,240.97
2017,3,27,7,45,141.5,79.5,1.75,19.5,110.5,196.25,159.62
2017,3,27,8,0,0.0,68.0,1.7,20.0,68.0,60.38,44.88
2017,3,27,8,15,264.0,106.5,1.65,20.5,220.5,330.73,270.2
2017,3,27,8,30,528.0,145.0,1.6,21.0,373.0,614.35,485.51
2017,3,27,8,45,575.0,150.0,1.55,21.5,428.0,679.06,527.8
2017,3,27,9,0,622.0,155.0,1.5,22.0,483.0,751.81,575.38
2017,3,27,9,15,473.5,210.0,1.4,22.5,474.5,692.94,527.03
2017,3,27,9,30,325.0,265.0,1.3,23.0,466.0,612.22,464.13
2017,3,27,9,45,536.5,214.0,1.2,23.5,573.0,779.53,581.96
2017,3,27,10,0,748.0,163.0,1.1,24.0,680.0,945.84,686.12
2017,3,27,10,15,762.5,166.0,0.9,24.5,719.0,973.78,694.97
2017,3,27,10,30,777.0,169.0,0.7,25.0,758.0,998.58,703.0
2017,3,27,10,45,802.0,163.5,0.55,25.5,793.0,1013.73,705.84
2017,3,27,11,0,827.0,158.0,0.4,26.0,828.0,1033.52,711.43
2017,3,27,11,15,833.5,159.5,0.35,26.0,852.0,1038.21,711.81
2017,3,27,11,30,840.0,161.0,0.3,26.0,876.0,1039.04,710.33
2017,3,27,11,45,859.0,152.5,0.3,26.5,895.0,1037.96,707.72
2017,3,27,12,0,878.0,144.0,0.3,27.0,914.0,1021.33,696.21
2017,3,27,12,15,879.5,144.0,0.35,27.5,920.5,1004.35,686.0
2017,3,27,12,30,881.0,144.0,0.4,28.0,927.0,983.74,673.73
2017,3,27,12,45,882.5,142.5,0.5,28.5,925.0,958.14,659.66
2017,3,27,13,0,884.0,141.0,0.6,29.0,923.0,929.11,643.45
2017,3,27,13,15,880.5,140.5,0.65,29.0,911.5,893.42,623.29
2017,3,27,13,30,877.0,140.0,0.7,29.0,900.0,854.86,601.16
2017,3,27,13,45,871.0,139.0,0.8,29.0,879.5,811.21,576.28
2017,3,27,14,0,865.0,138.0,0.9,29.0,859.0,769.44,551.63
2017,3,27,14,15,856.5,136.0,1.0,29.0,830.5,717.71,518.29
2017,3,27,14,30,848.0,134.0,1.1,29.0,802.0,664.39,482.65
2017,3,27,14,45,611.5,226.5,1.25,29.0,697.0,560.55,409.23
2017,3,27,15,0,375.0,319.0,1.4,29.0,592.0,473.23,346.55
2017,3,27,15,15,563.0,231.0,1.55,28.5,613.5,461.2,338.09
2017,3,27,15,30,751.0,143.0,1.7,28.0,635.0,426.44,309.31
2017,3,27,15,45,726.0,139.5,1.9,28.0,586.5,365.07,259.95
2017,3,27,16,0,701.0,136.0,2.1,28.0,538.0,305.84,211.18
2017,3,27,16,15,671.5,130.0,2.15,27.5,485.5,246.05,162.32
2017,3,27,16,30,642.0,124.0,2.2,27.0,433.0,189.61,117.93
2017,3,27,16,45,599.0,117.0,2.25,27.0,377.5,134.87,80.61
2017,3,27,17,0,556.0,110.0,2.3,27.0,322.0,85.83,59.04
2017,3,27,17,15,500.0,99.5,2.1,26.0,267.0,71.6,55.54
2017,3,27,17,30,444.0,89.0,1.9,25.0,212.0,65.35,50.48
2017,3,27,17,45,359.0,75.0,1.75,24.0,159.5,56.09,42.58
2017,3,27,18,0,274.0,61.0,1.6,23.0,107.0,46.49,34.04
2017,3,27,18,15,170.0,40.5,1.6,22.5,65.5,31.36,20.29
2017,3,27,18,30,66.0,20.0,1.6,22.0,24.0,16.35,0.0
2017,3,27,18,45,33.0,10.0,1.65,21.5,12.0,9.1,0.0
2017,3,27,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,46.5,23.0,3.6,19.5,28.5,52.31,14.09
2017,3,28,7,0,93.0,46.0,3.8,20.0,57.0,111.35,83.64
2017,3,28,7,15,167.5,70.5,4.05,20.0,103.5,194.9,155.71
2017,3,28,7,30,242.0,95.0,4.3,20.0,150.0,276.68,225.62
2017,3,28,7,45,121.0,86.5,4.55,20.5,114.0,179.75,146.2
2017,3,28,8,0,0.0,78.0,4.8,21.0,78.0,70.45,53.12
2017,3,28,8,15,30.0,128.5,4.95,21.5,141.5,154.79,123.14
2017,3,28,8,30,60.0,179.0,5.1,22.0,205.0,237.36,189.85
2017,3,28,8,45,30.0,160.0,5.3,22.5,173.0,187.49,148.02
2017,3,28,9,0,0.0,141.0,5.5,23.0,141.0,129.61,99.77
2017,3,28,9,15,0.0,141.0,5.65,23.5,141.0,128.69,98.54
2017,3,28,9,30,0.0,141.0,5.8,24.0,141.0,128.07,97.53
2017,3,28,9,45,9.0,195.0,5.95,24.5,201.5,189.24,145.73
2017,3,28,10,0,18.0,249.0,6.1,25.0,262.0,251.58,193.85
2017,3,28,10,15,18.0,259.0,6.25,25.0,272.5,260.49,200.24
2017,3,28,10,30,18.0,269.0,6.4,25.0,283.0,269.39,206.72
2017,3,28,10,45,12.0,225.0,6.55,25.5,235.0,219.05,167.05
2017,3,28,11,0,6.0,181.0,6.7,26.0,187.0,170.41,134.28
2017,3,28,11,15,14.5,251.5,6.85,26.0,264.5,245.91,187.14
2017,3,28,11,30,23.0,322.0,7.0,26.0,342.0,322.03,245.1
2017,3,28,11,45,124.5,386.5,7.15,26.5,496.0,519.3,395.14
2017,3,28,12,0,226.0,451.0,7.3,27.0,650.0,679.99,513.24
2017,3,28,12,15,200.5,456.5,7.35,27.0,634.5,651.68,491.32
2017,3,28,12,30,175.0,462.0,7.4,27.0,619.0,623.25,469.86
2017,3,28,12,45,94.5,362.0,7.45,27.0,447.0,440.88,334.47
2017,3,28,13,0,14.0,262.0,7.5,27.0,275.0,248.88,187.87
2017,3,28,13,15,133.5,350.5,7.5,27.0,467.0,448.7,342.24
2017,3,28,13,30,253.0,439.0,7.5,27.0,659.0,626.42,474.64
2017,3,28,13,45,204.5,432.5,7.55,27.0,608.0,559.53,424.31
2017,3,28,14,0,156.0,426.0,7.6,27.0,557.0,503.4,382.06
2017,3,28,14,15,427.5,320.0,7.6,26.5,661.5,588.83,451.59
2017,3,28,14,30,699.0,214.0,7.6,26.0,766.0,641.17,493.96
2017,3,28,14,45,476.0,282.0,7.6,26.0,650.5,527.61,405.17
2017,3,28,15,0,253.0,350.0,7.6,26.0,535.0,434.49,332.36
2017,3,28,15,15,175.5,328.5,7.55,26.0,453.5,360.62,275.66
2017,3,28,15,30,98.0,307.0,7.5,26.0,372.0,297.9,227.68
2017,3,28,15,45,51.0,240.0,7.45,26.0,273.5,219.58,167.64
2017,3,28,16,0,4.0,173.0,7.4,26.0,175.0,150.46,114.72
2017,3,28,16,15,239.0,177.0,7.25,25.5,293.0,191.87,139.24
2017,3,28,16,30,474.0,181.0,7.1,25.0,411.0,206.16,140.18
2017,3,28,16,45,442.5,165.0,7.0,24.5,359.0,155.54,104.4
2017,3,28,17,0,411.0,149.0,6.9,24.0,307.0,109.15,80.47
2017,3,28,17,15,356.5,132.5,6.6,23.5,254.0,97.49,78.35
2017,3,28,17,30,302.0,116.0,6.3,23.0,201.0,86.36,69.0
2017,3,28,17,45,241.0,94.0,6.0,22.5,151.5,71.11,55.78
2017,3,28,18,0,180.0,72.0,5.7,22.0,102.0,55.33,41.74
2017,3,28,18,15,104.5,45.5,5.55,21.5,61.5,35.83,24.14
2017,3,28,18,30,29.0,19.0,5.4,21.0,21.0,16.17,0.96
2017,3,28,18,45,14.5,9.5,5.25,21.0,10.5,8.64,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,124.0,21.5,2.85,16.0,36.0,98.76,43.67
2017,3,29,7,0,248.0,43.0,3.1,16.0,72.0,202.27,158.64
2017,3,29,7,15,354.0,57.0,3.05,16.0,124.5,289.85,236.65
2017,3,29,7,30,460.0,71.0,3.0,16.0,177.0,391.98,323.87
2017,3,29,7,45,366.5,99.0,3.0,16.5,198.0,384.07,317.69
2017,3,29,8,0,273.0,127.0,3.0,17.0,219.0,354.18,292.32
2017,3,29,8,15,508.5,110.0,2.95,17.5,319.5,536.44,439.2
2017,3,29,8,30,744.0,93.0,2.9,18.0,420.0,732.74,585.03
2017,3,29,8,45,787.5,94.0,2.85,19.0,480.0,794.29,623.59
2017,3,29,9,0,831.0,95.0,2.8,20.0,540.0,860.82,665.28
2017,3,29,9,15,852.5,98.5,2.9,20.5,593.0,909.94,696.03
2017,3,29,9,30,874.0,102.0,3.0,21.0,646.0,956.87,724.97
2017,3,29,9,45,894.5,102.5,3.15,22.0,694.5,986.86,741.15
2017,3,29,10,0,915.0,103.0,3.3,23.0,743.0,1023.6,761.83
2017,3,29,10,15,925.5,105.0,3.4,23.5,783.0,1048.99,775.91
2017,3,29,10,30,936.0,107.0,3.5,24.0,823.0,1070.68,787.68
2017,3,29,10,45,945.0,107.5,3.65,24.5,856.0,1085.3,795.35
2017,3,29,11,0,954.0,108.0,3.8,25.0,889.0,1095.89,800.57
2017,3,29,11,15,958.5,109.0,3.95,25.0,912.5,1098.33,802.24
2017,3,29,11,30,963.0,110.0,4.1,25.0,936.0,1096.55,801.38
2017,3,29,11,45,966.5,110.0,4.25,25.5,951.5,1088.5,795.0
2017,3,29,12,0,970.0,110.0,4.4,26.0,967.0,1076.26,786.06
2017,3,29,12,15,970.5,110.0,4.45,26.0,972.5,1056.98,773.55
2017,3,29,12,30,971.0,110.0,4.5,26.0,978.0,1033.74,758.56
2017,3,29,12,45,968.0,111.0,4.6,26.0,974.5,1004.42,739.96
2017,3,29,13,0,965.0,112.0,4.7,26.0,971.0,971.53,719.17
2017,3,29,13,15,961.5,111.0,4.7,26.0,958.5,932.89,693.61
2017,3,29,13,30,958.0,110.0,4.7,26.0,946.0,891.1,665.81
2017,3,29,13,45,950.0,110.5,4.7,26.5,924.0,844.28,633.08
2017,3,29,14,0,942.0,111.0,4.7,27.0,902.0,795.04,598.55
2017,3,29,14,15,934.0,110.0,4.7,26.5,872.5,742.27,562.11
2017,3,29,14,30,926.0,109.0,4.7,26.0,843.0,687.6,522.43
2017,3,29,14,45,914.0,108.0,4.7,26.0,805.0,628.98,477.63
2017,3,29,15,0,902.0,107.0,4.7,26.0,767.0,569.4,430.8
2017,3,29,15,15,888.0,104.5,4.55,26.0,723.0,506.93,380.07
2017,3,29,15,30,874.0,102.0,4.4,26.0,679.0,444.33,327.85
2017,3,29,15,45,853.5,99.5,4.25,26.0,629.0,376.2,270.37
2017,3,29,16,0,833.0,97.0,4.1,26.0,579.0,312.17,215.15
2017,3,29,16,15,808.0,93.5,3.7,25.5,525.0,247.98,160.54
2017,3,29,16,30,783.0,90.0,3.3,25.0,471.0,186.34,110.57
2017,3,29,16,45,745.0,85.5,2.95,24.5,413.0,125.63,68.96
2017,3,29,17,0,707.0,81.0,2.6,24.0,355.0,64.21,41.72
2017,3,29,17,15,655.0,74.5,2.35,23.0,296.5,53.69,40.88
2017,3,29,17,30,603.0,68.0,2.1,22.0,238.0,50.59,38.4
2017,3,29,17,45,517.0,59.5,1.9,21.0,181.5,45.57,34.07
2017,3,29,18,0,431.0,51.0,1.7,20.0,125.0,40.47,29.38
2017,3,29,18,15,295.5,36.5,1.8,19.5,78.5,29.55,19.21
2017,3,29,18,30,160.0,22.0,1.9,19.0,32.0,17.34,2.62
2017,3,29,18,45,80.0,11.0,2.05,18.5,16.0,10.01,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,190.0,18.5,3.35,10.5,41.5,127.83,70.31
2017,3,30,7,0,380.0,37.0,3.5,11.0,83.0,262.14,211.26
2017,3,30,7,15,480.0,46.5,3.6,12.0,137.5,350.7,291.29
2017,3,30,7,30,580.0,56.0,3.7,13.0,192.0,449.18,375.82
2017,3,30,7,45,640.0,63.5,3.8,14.0,251.0,527.63,440.46
2017,3,30,8,0,700.0,71.0,3.9,15.0,310.0,610.22,504.79
2017,3,30,8,15,741.5,76.0,4.0,15.5,369.0,675.29,552.62
2017,3,30,8,30,783.0,81.0,4.1,16.0,428.0,745.54,602.88
2017,3,30,8,45,812.0,85.0,4.2,17.0,485.5,804.59,642.19
2017,3,30,9,0,841.0,89.0,4.3,18.0,543.0,862.7,679.82
2017,3,30,9,15,862.0,92.0,4.2,18.5,596.0,910.99,709.9
2017,3,30,9,30,883.0,95.0,4.1,19.0,649.0,947.73,731.34
2017,3,30,9,45,898.5,97.5,4.0,19.5,696.5,985.02,752.89
2017,3,30,10,0,914.0,100.0,3.9,20.0,744.0,1019.24,772.02
2017,3,30,10,15,925.0,102.0,3.75,20.5,784.0,1045.07,784.92
2017,3,30,10,30,936.0,104.0,3.6,21.0,824.0,1067.22,795.28
2017,3,30,10,45,944.5,105.5,3.45,21.5,857.0,1082.4,800.99
2017,3,30,11,0,953.0,107.0,3.3,22.0,890.0,1093.53,804.1
2017,3,30,11,15,957.5,108.0,3.15,22.0,914.0,1095.9,803.18
2017,3,30,11,30,962.0,109.0,3.0,22.0,938.0,1094.06,799.72
2017,3,30,11,45,967.0,108.0,2.9,22.5,954.0,1086.4,791.65
2017,3,30,12,0,972.0,107.0,2.8,23.0,970.0,1074.54,781.12
2017,3,30,12,15,973.0,107.5,2.65,23.0,976.0,1056.19,767.62
2017,3,30,12,30,974.0,108.0,2.5,23.0,982.0,1033.84,751.73
2017,3,30,12,45,971.5,108.5,2.4,23.5,978.5,1004.37,730.49
2017,3,30,13,0,969.0,109.0,2.3,24.0,975.0,971.31,707.12
2017,3,30,13,15,966.5,108.5,2.25,24.0,963.0,933.85,682.85
2017,3,30,13,30,964.0,108.0,2.2,24.0,951.0,893.15,656.39
2017,3,30,13,45,956.0,109.0,2.15,24.5,929.5,846.54,624.66
2017,3,30,14,0,948.0,110.0,2.1,25.0,908.0,797.49,591.19
2017,3,30,14,15,941.0,108.5,2.15,25.0,879.0,744.65,555.28
2017,3,30,14,30,934.0,107.0,2.2,25.0,850.0,689.82,516.09
2017,3,30,14,45,921.0,107.0,2.3,25.0,812.0,631.1,473.05
2017,3,30,15,0,908.0,107.0,2.4,25.0,774.0,571.49,427.76
2017,3,30,15,15,895.0,104.5,2.45,25.0,730.5,509.15,378.65
2017,3,30,15,30,882.0,102.0,2.5,25.0,687.0,446.54,327.59
2017,3,30,15,45,862.0,99.5,2.6,25.0,636.5,378.05,270.72
2017,3,30,16,0,842.0,97.0,2.7,25.0,586.0,313.65,215.73
2017,3,30,16,15,817.5,93.0,2.6,24.5,531.5,248.62,160.71
2017,3,30,16,30,793.0,89.0,2.5,24.0,477.0,186.06,110.15
2017,3,30,16,45,758.5,84.5,2.4,23.5,419.0,125.04,68.37
2017,3,30,17,0,724.0,80.0,2.3,23.0,361.0,62.93,48.63
2017,3,30,17,15,673.0,73.5,2.15,22.0,302.0,52.94,40.4
2017,3,30,17,30,622.0,67.0,2.0,21.0,243.0,49.78,37.87
2017,3,30,17,45,541.5,58.0,1.95,20.0,186.0,44.31,33.13
2017,3,30,18,0,461.0,49.0,1.9,19.0,129.0,38.66,27.97
2017,3,30,18,15,324.0,35.5,2.0,18.5,81.5,28.58,18.55
2017,3,30,18,30,187.0,22.0,2.1,18.0,34.0,18.08,3.99
2017,3,30,18,45,93.5,11.0,2.25,17.5,17.0,10.01,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,192.5,19.0,3.65,12.5,43.5,130.95,79.5
2017,3,31,7,0,385.0,38.0,3.9,13.0,87.0,266.06,213.82
2017,3,31,7,15,483.5,48.0,4.0,14.0,141.5,354.79,293.16
2017,3,31,7,30,582.0,58.0,4.1,15.0,196.0,453.28,377.02
2017,3,31,7,45,641.5,64.5,4.2,16.0,255.0,530.31,440.11
2017,3,31,8,0,701.0,71.0,4.3,17.0,314.0,611.35,502.89
2017,3,31,8,15,740.0,76.5,4.55,18.0,372.5,675.23,549.3
2017,3,31,8,30,779.0,82.0,4.8,19.0,431.0,743.98,597.97
2017,3,31,8,45,805.5,86.0,5.1,20.0,486.5,800.72,636.71
2017,3,31,9,0,832.0,90.0,5.4,21.0,542.0,856.36,673.91
2017,3,31,9,15,851.0,93.0,5.55,21.5,593.5,902.48,704.17
2017,3,31,9,30,870.0,96.0,5.7,22.0,645.0,936.96,725.87
2017,3,31,9,45,884.0,99.0,5.85,22.5,691.0,972.99,748.63
2017,3,31,10,0,898.0,102.0,6.0,23.0,737.0,1005.94,769.11
2017,3,31,10,15,908.0,104.0,6.1,23.5,776.0,1030.42,783.37
2017,3,31,10,30,918.0,106.0,6.2,24.0,815.0,1051.26,795.2
2017,3,31,10,45,925.0,107.5,6.3,25.0,847.0,1064.68,800.43
2017,3,31,11,0,932.0,109.0,6.4,26.0,879.0,1074.11,803.08
2017,3,31,11,15,937.0,110.0,6.4,26.0,902.5,1076.91,803.97
2017,3,31,11,30,942.0,111.0,6.4,26.0,926.0,1075.58,802.27
2017,3,31,11,45,945.0,112.0,6.4,26.5,941.0,1068.1,794.98
2017,3,31,12,0,948.0,113.0,6.4,27.0,956.0,1056.53,785.14
2017,3,31,12,15,949.0,113.0,6.35,27.0,962.5,1037.95,772.0
2017,3,31,12,30,950.0,113.0,6.3,27.0,969.0,1015.49,756.38
2017,3,31,12,45,949.0,113.0,6.3,27.5,966.0,987.4,735.82
2017,3,31,13,0,948.0,113.0,6.3,28.0,963.0,955.75,712.95
2017,3,31,13,15,945.5,112.5,6.2,28.0,951.5,918.91,687.49
2017,3,31,13,30,943.0,112.0,6.1,28.0,940.0,878.92,659.84
2017,3,31,13,45,938.0,111.5,6.1,28.0,919.0,834.01,629.12
2017,3,31,14,0,933.0,111.0,6.1,28.0,898.0,786.5,596.37
2017,3,31,14,15,926.0,109.5,6.05,28.0,869.5,734.35,558.26
2017,3,31,14,30,919.0,108.0,6.0,28.0,841.0,680.26,517.23
2017,3,31,14,45,902.0,110.0,6.0,28.0,802.5,621.77,472.02
2017,3,31,15,0,885.0,112.0,6.0,28.0,764.0,562.82,425.27
2017,3,31,15,15,871.0,109.5,5.95,27.5,720.5,501.3,376.01
2017,3,31,15,30,857.0,107.0,5.9,27.0,677.0,436.97,323.07
2017,3,31,15,45,832.0,106.0,5.85,27.0,626.5,372.4,268.09
2017,3,31,16,0,807.0,105.0,5.8,27.0,576.0,309.74,213.96
2017,3,31,16,15,782.0,101.0,5.7,26.5,522.5,246.83,160.48
2017,3,31,16,30,757.0,97.0,5.6,26.0,469.0,181.63,107.85
2017,3,31,16,45,715.0,93.5,5.5,25.5,411.0,122.59,67.77
2017,3,31,17,0,673.0,90.0,5.4,25.0,353.0,68.85,53.29
2017,3,31,17,15,621.5,82.5,5.3,24.0,295.5,59.53,45.71
2017,3,31,17,30,570.0,75.0,5.2,23.0,238.0,55.95,42.85
2017,3,31,17,45,483.5,65.5,5.15,22.5,182.0,50.38,37.99
2017,3,31,18,0,397.0,56.0,5.1,22.0,126.0,44.68,32.74
2017,3,31,18,15,270.0,40.5,4.95,21.5,80.0,31.43,20.68
2017,3,31,18,30,143.0,25.0,4.8,21.0,34.0,19.67,5.57
2017,3,31,18,45,71.5,12.5,4.7,20.5,17.0,11.37,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.9,16.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,4.0,16.0,5.0,4.55,0.0
2017,4,1,6,45,77.5,29.5,4.15,16.5,39.5,84.46,52.38
2017,4,1,7,0,155.0,54.0,4.3,17.0,74.0,160.43,126.15
2017,4,1,7,15,237.5,74.5,4.5,17.5,123.5,237.03,193.26
2017,4,1,7,30,320.0,95.0,4.7,18.0,173.0,333.28,274.91
2017,4,1,7,45,160.0,94.5,4.95,18.5,133.5,226.65,186.74
2017,4,1,8,0,0.0,94.0,5.2,19.0,94.0,86.54,66.91
2017,4,1,8,15,0.0,97.0,5.4,19.5,97.0,88.1,67.96
2017,4,1,8,30,0.0,100.0,5.6,20.0,100.0,90.14,69.25
2017,4,1,8,45,0.0,105.5,5.85,20.5,105.5,94.88,72.73
2017,4,1,9,0,0.0,111.0,6.1,21.0,111.0,99.74,76.27
2017,4,1,9,15,0.0,111.0,6.15,21.5,111.0,99.43,75.59
2017,4,1,9,30,0.0,111.0,6.2,22.0,111.0,99.25,75.05
2017,4,1,9,45,0.0,99.0,6.3,22.5,99.0,88.01,65.65
2017,4,1,10,0,0.0,87.0,6.4,23.0,87.0,77.2,56.69
2017,4,1,10,15,0.0,111.5,6.35,23.0,111.5,99.58,74.44
2017,4,1,10,30,0.0,136.0,6.3,23.0,136.0,122.29,92.32
2017,4,1,10,45,0.0,115.0,6.3,23.5,115.0,102.84,76.57
2017,4,1,11,0,0.0,94.0,6.3,24.0,94.0,83.7,61.16
2017,4,1,11,15,0.0,97.5,6.3,24.0,97.5,86.94,63.65
2017,4,1,11,30,0.0,101.0,6.3,24.0,101.0,90.15,66.13
2017,4,1,11,45,0.0,90.5,6.3,24.5,90.5,80.68,58.46
2017,4,1,12,0,0.0,80.0,6.3,25.0,80.0,71.24,50.87
2017,4,1,12,15,4.5,137.0,6.25,25.0,141.0,127.16,94.94
2017,4,1,12,30,9.0,194.0,6.2,25.0,202.0,183.22,138.6
2017,4,1,12,45,74.5,329.0,6.2,25.5,396.0,377.44,288.17
2017,4,1,13,0,140.0,464.0,6.2,26.0,590.0,569.86,429.98
2017,4,1,13,15,148.0,458.5,6.1,26.0,590.5,560.67,422.8
2017,4,1,13,30,156.0,453.0,6.0,26.0,591.0,550.41,415.43
2017,4,1,13,45,161.0,442.5,5.95,26.0,582.0,532.19,402.29
2017,4,1,14,0,166.0,432.0,5.9,26.0,573.0,513.23,388.54
2017,4,1,14,15,216.5,411.0,5.85,25.5,588.0,515.2,391.71
2017,4,1,14,30,267.0,390.0,5.8,25.0,603.0,514.07,392.07
2017,4,1,14,45,136.0,287.0,5.75,25.0,395.5,330.99,253.67
2017,4,1,15,0,5.0,184.0,5.7,25.0,188.0,164.43,124.64
2017,4,1,15,15,20.0,227.5,5.65,24.5,241.5,207.28,158.75
2017,4,1,15,30,35.0,271.0,5.6,24.0,295.0,243.34,187.15
2017,4,1,15,45,138.5,267.0,5.55,24.0,350.0,266.77,203.44
2017,4,1,16,0,242.0,263.0,5.5,24.0,405.0,278.06,208.35
2017,4,1,16,15,270.5,232.5,5.4,23.5,377.5,237.31,174.32
2017,4,1,16,30,299.0,202.0,5.3,23.0,350.0,196.48,140.59
2017,4,1,16,45,271.5,184.0,5.25,23.0,306.0,156.45,112.1
2017,4,1,17,0,244.0,166.0,5.2,23.0,262.0,120.04,97.36
2017,4,1,17,15,323.5,134.5,5.0,22.5,240.5,98.56,79.5
2017,4,1,17,30,403.0,103.0,4.8,22.0,219.0,75.01,59.48
2017,4,1,17,45,319.5,87.5,4.6,22.0,166.5,64.99,50.68
2017,4,1,18,0,236.0,72.0,4.4,22.0,114.0,55.63,42.12
2017,4,1,18,15,142.0,49.0,4.35,21.5,71.5,38.53,26.68
2017,4,1,18,30,48.0,26.0,4.3,21.0,29.0,21.54,7.46
2017,4,1,18,45,24.0,13.0,4.25,20.5,14.5,11.82,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,17.5,0.5,0.44,0.0
2017,4,2,7,0,0.0,1.0,2.8,18.0,1.0,0.88,0.0
2017,4,2,7,15,0.0,2.0,2.9,18.0,2.0,1.75,0.0
2017,4,2,7,30,0.0,3.0,3.0,18.0,3.0,2.63,0.0
2017,4,2,7,45,0.0,4.0,3.1,18.5,4.0,3.51,0.0
2017,4,2,8,0,0.0,5.0,3.2,19.0,5.0,4.39,0.0
2017,4,2,8,15,0.0,6.5,3.4,19.0,6.5,5.72,0.0
2017,4,2,8,30,0.0,8.0,3.6,19.0,8.0,7.04,0.26
2017,4,2,8,45,0.0,9.5,3.85,19.5,9.5,8.37,1.34
2017,4,2,9,0,0.0,11.0,4.1,20.0,11.0,9.7,2.4
2017,4,2,9,15,0.0,25.0,4.15,20.5,25.0,22.07,12.58
2017,4,2,9,30,0.0,39.0,4.2,21.0,39.0,34.48,22.67
2017,4,2,9,45,0.0,50.0,4.3,21.5,50.0,44.26,30.49
2017,4,2,10,0,0.0,61.0,4.4,22.0,61.0,54.06,38.26
2017,4,2,10,15,8.0,162.0,4.4,22.5,168.5,154.84,118.73
2017,4,2,10,30,16.0,263.0,4.4,23.0,276.0,260.5,200.5
2017,4,2,10,45,229.5,304.5,4.4,23.5,495.5,567.96,437.05
2017,4,2,11,0,443.0,346.0,4.4,24.0,715.0,842.19,632.92
2017,4,2,11,15,645.0,249.0,4.4,24.0,802.5,946.27,707.89
2017,4,2,11,30,847.0,152.0,4.4,24.0,890.0,1033.48,765.54
2017,4,2,11,45,592.0,292.5,4.45,24.5,812.5,917.51,682.66
2017,4,2,12,0,337.0,433.0,4.5,25.0,735.0,781.08,580.36
2017,4,2,12,15,587.0,301.5,4.6,25.0,831.5,890.54,664.4
2017,4,2,12,30,837.0,170.0,4.7,25.0,928.0,973.78,723.8
2017,4,2,12,45,657.5,278.5,4.8,25.0,873.0,894.45,668.15
2017,4,2,13,0,478.0,387.0,4.9,25.0,818.0,810.64,605.76
2017,4,2,13,15,677.0,264.0,5.05,25.0,866.0,843.5,635.41
2017,4,2,13,30,876.0,141.0,5.2,25.0,914.0,849.26,642.67
2017,4,2,13,45,886.0,132.0,5.4,25.0,899.0,810.65,616.98
2017,4,2,14,0,896.0,123.0,5.6,25.0,884.0,768.47,588.6
2017,4,2,14,15,891.0,121.5,5.6,25.0,857.5,719.27,551.89
2017,4,2,14,30,886.0,120.0,5.6,25.0,831.0,668.04,512.78
2017,4,2,14,45,874.0,120.5,5.65,25.0,796.0,612.69,469.68
2017,4,2,15,0,862.0,121.0,5.7,25.0,761.0,555.67,424.1
2017,4,2,15,15,580.0,212.0,5.65,24.5,632.0,448.71,341.03
2017,4,2,15,30,298.0,303.0,5.6,24.0,503.0,369.15,280.54
2017,4,2,15,45,296.5,279.0,5.55,24.0,466.0,325.94,245.65
2017,4,2,16,0,295.0,255.0,5.5,24.0,429.0,283.04,210.47
2017,4,2,16,15,531.0,175.5,5.35,23.5,452.5,245.93,171.0
2017,4,2,16,30,767.0,96.0,5.2,23.0,476.0,185.32,111.57
2017,4,2,16,45,731.0,91.0,5.05,22.5,418.5,120.26,66.39
2017,4,2,17,0,695.0,86.0,4.9,22.0,361.0,64.57,50.26
2017,4,2,17,15,643.0,79.0,4.75,21.0,302.5,56.71,43.83
2017,4,2,17,30,591.0,72.0,4.6,20.0,244.0,53.37,41.16
2017,4,2,17,45,497.5,64.0,4.45,19.5,186.5,48.92,37.23
2017,4,2,18,0,404.0,56.0,4.3,19.0,129.0,44.44,33.02
2017,4,2,18,15,281.5,40.5,4.4,18.5,82.5,31.39,21.05
2017,4,2,18,30,159.0,25.0,4.5,18.0,36.0,19.64,7.09
2017,4,2,18,45,79.5,12.5,4.6,17.5,18.0,11.37,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,44.5,6.0,4.7,10.5,7.0,0.0,0.0
2017,4,3,6,30,89.0,12.0,4.9,11.0,14.0,45.76,0.0
2017,4,3,6,45,248.0,27.0,5.1,12.0,56.5,170.33,122.13
2017,4,3,7,0,407.0,42.0,5.3,13.0,99.0,282.46,229.78
2017,4,3,7,15,499.5,51.5,5.3,13.5,154.5,368.95,307.67
2017,4,3,7,30,592.0,61.0,5.3,14.0,210.0,464.26,389.96
2017,4,3,7,45,652.0,67.5,5.3,15.0,269.5,542.21,454.08
2017,4,3,8,0,712.0,74.0,5.3,16.0,329.0,624.15,517.83
2017,4,3,8,15,749.0,79.0,5.3,17.0,387.5,686.32,562.37
2017,4,3,8,30,786.0,84.0,5.3,18.0,446.0,753.12,608.86
2017,4,3,8,45,813.0,87.5,5.35,19.0,502.0,809.78,646.53
