Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,0,840.0,91.0,5.4,20.0,558.0,865.31,682.44
2017,4,3,9,15,859.0,94.5,5.45,20.5,609.5,912.07,712.61
2017,4,3,9,30,878.0,98.0,5.5,21.0,661.0,947.12,734.11
2017,4,3,9,45,892.5,100.0,5.6,22.0,707.0,982.4,754.51
2017,4,3,10,0,907.0,102.0,5.7,23.0,753.0,1014.6,772.56
2017,4,3,10,15,917.0,104.0,5.65,23.5,792.5,1038.98,785.61
2017,4,3,10,30,927.0,106.0,5.6,24.0,832.0,1059.66,796.16
2017,4,3,10,45,935.0,107.0,5.55,24.5,864.0,1073.35,802.01
2017,4,3,11,0,943.0,108.0,5.5,25.0,896.0,1083.04,805.31
2017,4,3,11,15,948.0,109.0,5.35,25.5,919.5,1085.58,803.14
2017,4,3,11,30,953.0,110.0,5.2,26.0,943.0,1083.95,798.38
2017,4,3,11,45,956.0,110.5,5.1,26.5,958.0,1075.62,789.81
2017,4,3,12,0,959.0,111.0,5.0,27.0,973.0,1063.18,778.76
2017,4,3,12,15,960.0,111.5,4.85,27.0,979.0,1044.72,765.1
2017,4,3,12,30,961.0,112.0,4.7,27.0,985.0,1022.33,749.03
2017,4,3,12,45,960.5,111.5,4.6,27.5,982.0,993.76,727.96
2017,4,3,13,0,960.0,111.0,4.5,28.0,979.0,961.59,705.02
2017,4,3,13,15,957.5,110.5,4.35,28.0,967.0,924.25,679.85
2017,4,3,13,30,955.0,110.0,4.2,28.0,955.0,883.72,652.53
2017,4,3,13,45,950.0,109.5,4.1,28.0,934.0,838.26,622.01
2017,4,3,14,0,945.0,109.0,4.0,28.0,913.0,790.18,589.53
2017,4,3,14,15,938.0,107.5,3.9,28.0,884.0,737.45,551.92
2017,4,3,14,30,931.0,106.0,3.8,28.0,855.0,682.75,511.42
2017,4,3,14,45,918.0,106.0,3.75,28.0,817.0,624.21,467.22
2017,4,3,15,0,905.0,106.0,3.7,28.0,779.0,564.82,421.12
2017,4,3,15,15,891.5,103.5,3.55,28.0,735.5,502.5,371.31
2017,4,3,15,30,878.0,101.0,3.4,28.0,692.0,440.01,319.93
2017,4,3,15,45,860.0,98.5,3.25,28.0,642.0,372.3,263.44
2017,4,3,16,0,842.0,96.0,3.1,28.0,592.0,308.73,209.18
2017,4,3,16,15,818.0,92.0,2.85,27.5,538.0,244.01,154.92
2017,4,3,16,30,794.0,88.0,2.6,27.0,484.0,181.7,105.3
2017,4,3,16,45,760.5,83.5,2.35,26.5,426.0,120.95,64.78
2017,4,3,17,0,727.0,79.0,2.1,26.0,368.0,59.03,44.68
2017,4,3,17,15,678.0,73.0,1.9,24.5,309.5,52.23,39.35
2017,4,3,17,30,629.0,67.0,1.7,23.0,251.0,49.45,37.26
2017,4,3,17,45,552.0,59.0,1.55,22.0,194.0,44.82,33.32
2017,4,3,18,0,475.0,51.0,1.4,21.0,137.0,40.08,29.03
2017,4,3,18,15,347.0,38.0,1.45,20.5,88.5,30.54,20.21
2017,4,3,18,30,219.0,25.0,1.5,20.0,40.0,20.6,8.2
2017,4,3,18,45,109.5,12.5,1.55,19.5,20.0,11.37,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,3.0,2.3,12.5,3.0,0.0,0.0
2017,4,4,6,30,0.0,6.0,2.6,13.0,6.0,5.46,0.0
2017,4,4,6,45,0.0,24.0,2.9,14.0,24.0,21.47,10.91
2017,4,4,7,0,0.0,42.0,3.2,15.0,42.0,39.49,27.34
2017,4,4,7,15,1.5,65.0,3.15,15.5,65.5,63.63,48.26
2017,4,4,7,30,3.0,88.0,3.1,16.0,89.0,87.27,68.47
2017,4,4,7,45,11.0,110.0,3.05,16.5,114.0,113.86,90.9
2017,4,4,8,0,19.0,132.0,3.0,17.0,139.0,141.06,113.36
2017,4,4,8,15,227.0,146.5,3.25,17.5,251.0,350.71,288.55
2017,4,4,8,30,435.0,161.0,3.5,18.0,363.0,558.6,452.87
2017,4,4,8,45,395.5,194.0,3.8,19.0,394.5,578.67,463.41
2017,4,4,9,0,356.0,227.0,4.1,20.0,426.0,578.39,459.6
2017,4,4,9,15,489.0,206.0,4.35,20.5,506.5,701.35,552.35
2017,4,4,9,30,622.0,185.0,4.6,21.0,587.0,821.31,639.74
2017,4,4,9,45,582.5,217.5,4.85,22.0,614.5,825.86,638.7
2017,4,4,10,0,543.0,250.0,5.1,23.0,642.0,832.61,639.37
2017,4,4,10,15,441.5,306.5,5.25,23.5,636.0,798.37,609.87
2017,4,4,10,30,340.0,363.0,5.4,24.0,630.0,743.95,566.41
2017,4,4,10,45,419.5,348.5,5.6,24.5,691.5,822.0,622.78
2017,4,4,11,0,499.0,334.0,5.8,25.0,753.0,885.43,667.75
2017,4,4,11,15,498.5,348.5,5.8,25.5,776.5,894.9,671.55
2017,4,4,11,30,498.0,363.0,5.8,26.0,800.0,901.48,673.69
2017,4,4,11,45,517.5,352.5,5.8,26.5,813.5,900.37,671.63
2017,4,4,12,0,537.0,342.0,5.8,27.0,827.0,896.28,667.65
2017,4,4,12,15,717.0,241.5,5.7,27.0,893.0,957.51,713.68
2017,4,4,12,30,897.0,141.0,5.6,27.0,959.0,989.45,734.32
2017,4,4,12,45,731.5,250.0,5.5,27.5,915.5,933.1,693.55
2017,4,4,13,0,566.0,359.0,5.4,28.0,872.0,860.34,636.86
2017,4,4,13,15,728.5,249.0,5.2,28.0,901.0,871.09,648.04
2017,4,4,13,30,891.0,139.0,5.0,28.0,930.0,857.47,639.17
2017,4,4,13,45,888.5,136.5,4.8,28.0,910.5,814.43,608.94
2017,4,4,14,0,886.0,134.0,4.6,28.0,891.0,768.8,576.66
2017,4,4,14,15,694.0,223.5,4.35,28.0,804.5,678.48,507.97
2017,4,4,14,30,502.0,313.0,4.1,28.0,718.0,594.48,443.97
2017,4,4,14,45,672.0,222.0,3.95,28.0,739.0,582.7,436.05
2017,4,4,15,0,842.0,131.0,3.8,28.0,760.0,551.9,411.88
2017,4,4,15,15,828.5,128.0,3.55,28.0,717.5,491.63,363.5
2017,4,4,15,30,815.0,125.0,3.3,28.0,675.0,431.42,314.02
2017,4,4,15,45,804.5,118.0,3.1,28.0,628.0,369.18,261.88
2017,4,4,16,0,794.0,111.0,2.9,28.0,581.0,307.23,209.14
2017,4,4,16,15,769.5,106.5,2.6,27.5,528.0,244.99,157.27
2017,4,4,16,30,745.0,102.0,2.3,27.0,475.0,180.11,106.01
2017,4,4,16,45,717.0,95.0,2.05,27.0,419.5,120.5,65.92
2017,4,4,17,0,689.0,88.0,1.8,27.0,364.0,64.43,49.02
2017,4,4,17,15,640.0,81.0,1.6,25.5,306.0,58.04,44.12
2017,4,4,17,30,591.0,74.0,1.4,24.0,248.0,54.8,41.69
2017,4,4,17,45,513.5,65.0,1.25,23.0,192.0,49.63,37.31
2017,4,4,18,0,436.0,56.0,1.1,22.0,136.0,44.31,32.54
2017,4,4,18,15,311.0,41.5,1.1,21.5,88.0,33.59,22.73
2017,4,4,18,30,186.0,27.0,1.1,21.0,40.0,21.22,9.06
2017,4,4,18,45,93.0,13.5,1.15,20.5,20.0,12.28,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.0,5.3,8.0,10.0,0.0,0.0
2017,4,5,6,30,0.0,20.0,5.4,8.0,20.0,18.19,0.0
2017,4,5,6,45,213.5,32.0,5.55,8.5,64.0,159.49,120.89
2017,4,5,7,0,427.0,44.0,5.7,9.0,108.0,295.47,245.34
2017,4,5,7,15,515.0,53.5,5.85,9.5,164.0,380.7,323.18
2017,4,5,7,30,603.0,63.0,6.0,10.0,220.0,474.18,405.31
2017,4,5,7,45,664.0,68.5,6.15,10.5,280.0,552.15,471.68
2017,4,5,8,0,725.0,74.0,6.3,11.0,340.0,630.25,535.0
2017,4,5,8,15,762.0,79.0,6.35,11.5,399.0,696.96,585.7
2017,4,5,8,30,799.0,84.0,6.4,12.0,458.0,764.17,635.38
2017,4,5,8,45,835.5,84.0,6.45,13.0,516.5,824.95,677.61
2017,4,5,9,0,872.0,84.0,6.5,14.0,575.0,876.87,712.1
2017,4,5,9,15,890.5,86.5,6.5,14.5,627.5,922.43,742.33
2017,4,5,9,30,909.0,89.0,6.5,15.0,680.0,965.57,770.4
2017,4,5,9,45,927.5,89.0,6.5,16.0,728.0,1003.03,792.47
2017,4,5,10,0,946.0,89.0,6.5,17.0,776.0,1037.49,812.12
2017,4,5,10,15,956.0,91.0,6.45,17.5,815.5,1062.48,826.13
2017,4,5,10,30,966.0,93.0,6.4,18.0,855.0,1083.62,837.44
2017,4,5,10,45,975.0,93.0,6.35,18.5,888.0,1097.49,843.71
2017,4,5,11,0,984.0,93.0,6.3,19.0,921.0,1107.23,847.24
2017,4,5,11,15,989.0,94.0,6.2,19.0,945.0,1109.76,847.25
2017,4,5,11,30,994.0,95.0,6.1,19.0,969.0,1107.97,844.46
2017,4,5,11,45,984.0,103.5,6.1,19.5,981.0,1094.76,833.09
2017,4,5,12,0,974.0,112.0,6.1,20.0,993.0,1077.3,819.05
2017,4,5,12,15,975.0,112.0,6.05,20.0,999.0,1057.91,805.11
2017,4,5,12,30,976.0,112.0,6.0,20.0,1005.0,1034.55,788.55
2017,4,5,12,45,975.0,112.5,5.95,20.5,1002.0,1005.99,766.96
2017,4,5,13,0,974.0,113.0,5.9,21.0,999.0,973.78,742.98
2017,4,5,13,15,971.5,112.5,5.85,21.0,987.0,935.86,716.52
2017,4,5,13,30,969.0,112.0,5.8,21.0,975.0,894.71,687.74
2017,4,5,13,45,965.0,111.0,5.8,21.0,954.0,848.91,655.77
2017,4,5,14,0,961.0,110.0,5.8,21.0,933.0,800.38,621.6
2017,4,5,14,15,954.5,108.5,5.7,21.0,903.5,747.2,581.54
2017,4,5,14,30,948.0,107.0,5.6,21.0,874.0,691.97,538.49
2017,4,5,14,45,937.0,106.5,5.55,21.0,836.5,633.23,491.89
2017,4,5,15,0,926.0,106.0,5.5,21.0,799.0,573.4,443.17
2017,4,5,15,15,914.0,103.5,5.35,21.0,755.0,510.6,390.62
2017,4,5,15,30,902.0,101.0,5.2,21.0,711.0,447.42,336.33
2017,4,5,15,45,888.5,97.0,5.1,21.0,662.0,382.4,279.4
2017,4,5,16,0,875.0,93.0,5.0,21.0,613.0,313.13,218.35
2017,4,5,16,15,852.5,89.5,4.75,20.5,557.5,247.16,160.91
2017,4,5,16,30,830.0,86.0,4.5,20.0,502.0,183.38,108.41
2017,4,5,16,45,800.0,81.0,4.25,19.5,444.0,120.28,65.15
2017,4,5,17,0,770.0,76.0,4.0,19.0,386.0,60.93,47.69
2017,4,5,17,15,723.5,70.5,3.45,18.0,326.0,55.35,43.19
2017,4,5,17,30,677.0,65.0,2.9,17.0,266.0,47.96,36.91
2017,4,5,17,45,606.0,57.0,2.4,16.0,207.5,43.23,32.8
2017,4,5,18,0,535.0,49.0,1.9,15.0,149.0,38.34,28.31
2017,4,5,18,15,407.0,37.5,1.8,14.5,98.0,30.04,20.44
2017,4,5,18,30,279.0,26.0,1.7,14.0,47.0,21.45,10.05
2017,4,5,18,45,139.5,13.0,1.65,13.5,23.5,11.82,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,96.0,8.0,0.5,10.5,12.0,0.0,0.0
2017,4,6,6,30,192.0,16.0,0.5,11.0,24.0,107.77,0.0
2017,4,6,6,45,345.5,28.5,0.5,11.5,70.5,216.62,163.55
2017,4,6,7,0,499.0,41.0,0.5,12.0,117.0,329.25,264.23
2017,4,6,7,15,582.0,49.0,0.55,12.5,174.5,413.49,336.07
2017,4,6,7,30,665.0,57.0,0.6,13.0,232.0,501.46,407.43
2017,4,6,7,45,716.0,62.5,0.7,14.0,292.0,576.26,464.71
2017,4,6,8,0,767.0,68.0,0.8,15.0,352.0,653.75,519.87
2017,4,6,8,15,800.5,72.0,1.1,16.0,411.5,718.24,565.18
2017,4,6,8,30,834.0,76.0,1.4,17.0,471.0,782.87,609.35
2017,4,6,8,45,857.0,80.0,1.75,18.0,527.0,838.33,646.51
2017,4,6,9,0,880.0,84.0,2.1,19.0,583.0,884.03,676.2
2017,4,6,9,15,897.0,86.5,2.05,19.5,634.5,928.39,701.89
2017,4,6,9,30,914.0,89.0,2.0,20.0,686.0,970.23,725.36
2017,4,6,9,45,926.0,91.5,2.0,20.5,732.0,1004.42,744.04
2017,4,6,10,0,938.0,94.0,2.0,21.0,778.0,1035.27,760.45
2017,4,6,10,15,947.0,96.0,1.95,21.0,817.5,1058.98,773.03
2017,4,6,10,30,956.0,98.0,1.9,21.0,857.0,1078.85,783.24
2017,4,6,10,45,962.5,99.5,1.85,21.5,888.5,1091.63,787.55
2017,4,6,11,0,969.0,101.0,1.8,22.0,920.0,1100.27,789.43
2017,4,6,11,15,973.5,102.0,1.8,22.0,943.0,1102.11,789.58
2017,4,6,11,30,978.0,103.0,1.8,22.0,966.0,1099.7,787.32
2017,4,6,11,45,984.5,101.0,1.85,22.5,982.0,1091.86,781.17
2017,4,6,12,0,991.0,99.0,1.9,23.0,998.0,1079.78,772.56
2017,4,6,12,15,991.5,99.0,1.9,23.0,1003.5,1059.72,759.9
2017,4,6,12,30,992.0,99.0,1.9,23.0,1009.0,1035.66,744.88
2017,4,6,12,45,989.5,100.0,1.9,23.5,1005.0,1005.94,724.95
2017,4,6,13,0,987.0,101.0,1.9,24.0,1001.0,972.6,702.79
2017,4,6,13,15,984.0,100.5,1.9,24.0,988.5,933.92,678.55
2017,4,6,13,30,981.0,100.0,1.9,24.0,976.0,892.03,652.09
2017,4,6,13,45,975.0,100.5,1.95,24.0,954.5,845.72,622.96
2017,4,6,14,0,969.0,101.0,2.0,24.0,933.0,796.79,591.67
2017,4,6,14,15,962.5,99.5,2.0,24.0,903.5,743.32,554.9
2017,4,6,14,30,956.0,98.0,2.0,24.0,874.0,687.79,514.8
2017,4,6,14,45,620.0,225.0,2.0,24.0,720.0,553.39,415.02
2017,4,6,15,0,284.0,352.0,2.0,24.0,566.0,445.13,334.0
2017,4,6,15,15,428.5,283.5,1.95,23.5,585.0,432.71,324.56
2017,4,6,15,30,573.0,215.0,1.9,23.0,604.0,404.0,299.85
2017,4,6,15,45,719.5,153.5,1.9,23.0,605.5,364.13,263.03
2017,4,6,16,0,866.0,92.0,1.9,23.0,607.0,308.83,211.1
2017,4,6,16,15,625.5,141.0,1.85,22.5,495.5,236.12,158.39
2017,4,6,16,30,385.0,190.0,1.8,22.0,384.0,197.81,137.38
2017,4,6,16,45,568.5,133.5,1.75,22.0,382.5,136.71,85.86
2017,4,6,17,0,752.0,77.0,1.7,22.0,381.0,60.77,46.9
2017,4,6,17,15,706.0,71.5,1.5,21.0,322.0,51.04,38.91
2017,4,6,17,30,660.0,66.0,1.3,20.0,263.0,48.57,37.0
2017,4,6,17,45,586.0,58.0,1.15,19.0,205.0,43.88,32.97
2017,4,6,18,0,512.0,50.0,1.0,18.0,147.0,39.04,28.58
2017,4,6,18,15,390.5,38.0,1.05,17.0,97.0,30.36,20.54
2017,4,6,18,30,269.0,26.0,1.1,16.0,47.0,21.34,10.25
2017,4,6,18,45,134.5,13.0,1.15,15.5,23.5,11.82,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,70.0,9.0,1.25,10.5,12.0,8.19,0.0
2017,4,7,6,30,140.0,18.0,1.5,11.0,24.0,89.29,0.0
2017,4,7,6,45,280.0,32.5,1.75,12.0,68.5,191.16,146.49
2017,4,7,7,0,420.0,47.0,2.0,13.0,113.0,295.71,240.33
2017,4,7,7,15,504.5,57.0,2.1,13.5,168.5,379.38,313.32
2017,4,7,7,30,589.0,67.0,2.2,14.0,224.0,470.88,389.63
2017,4,7,7,45,644.0,73.5,2.35,15.0,283.0,545.47,448.76
2017,4,7,8,0,699.0,80.0,2.5,16.0,342.0,623.44,507.56
2017,4,7,8,15,735.5,85.5,2.85,17.0,400.0,688.85,554.22
2017,4,7,8,30,772.0,91.0,3.2,18.0,458.0,751.09,597.26
2017,4,7,8,45,798.5,95.0,3.6,19.0,513.5,807.18,635.05
2017,4,7,9,0,825.0,99.0,4.0,20.0,569.0,862.12,671.28
2017,4,7,9,15,843.5,102.0,4.05,20.5,620.5,907.05,699.41
2017,4,7,9,30,862.0,105.0,4.1,21.0,672.0,949.61,725.58
2017,4,7,9,45,875.5,108.0,4.15,21.5,717.0,974.79,739.55
2017,4,7,10,0,889.0,111.0,4.2,22.0,762.0,1006.38,757.98
2017,4,7,10,15,899.5,113.0,4.2,22.0,801.0,1030.52,772.46
2017,4,7,10,30,910.0,115.0,4.2,22.0,840.0,1051.04,784.62
2017,4,7,10,45,916.5,117.0,4.2,22.5,871.0,1063.72,790.14
2017,4,7,11,0,923.0,119.0,4.2,23.0,902.0,1072.42,793.2
2017,4,7,11,15,927.5,120.0,4.2,23.0,925.0,1074.0,793.28
2017,4,7,11,30,932.0,121.0,4.2,23.0,948.0,1071.51,790.9
2017,4,7,11,45,934.0,122.5,4.2,23.5,962.0,1062.95,783.18
2017,4,7,12,0,936.0,124.0,4.2,24.0,976.0,1050.37,773.03
2017,4,7,12,15,936.5,124.0,4.2,24.0,981.5,1030.92,760.02
2017,4,7,12,30,937.0,124.0,4.2,24.0,987.0,1007.69,744.64
2017,4,7,12,45,935.0,124.5,4.2,24.5,983.0,979.0,724.26
2017,4,7,13,0,933.0,125.0,4.2,25.0,979.0,946.89,701.7
2017,4,7,13,15,930.0,124.5,4.15,25.0,966.5,909.75,676.87
2017,4,7,13,30,927.0,124.0,4.1,25.0,954.0,869.59,649.93
2017,4,7,13,45,921.0,123.5,4.05,25.0,932.5,824.28,619.31
2017,4,7,14,0,915.0,123.0,4.0,25.0,911.0,776.57,586.75
2017,4,7,14,15,907.5,121.5,3.95,25.0,882.0,724.78,548.83
2017,4,7,14,30,900.0,120.0,3.9,25.0,853.0,671.17,508.7
2017,4,7,14,45,887.5,119.5,3.9,25.0,815.5,614.0,465.02
2017,4,7,15,0,875.0,119.0,3.9,25.0,778.0,556.02,419.45
2017,4,7,15,15,861.5,116.0,3.85,24.5,734.5,492.88,369.36
2017,4,7,15,30,848.0,113.0,3.8,24.0,691.0,430.94,318.43
2017,4,7,15,45,829.0,110.0,3.8,24.0,641.5,367.45,264.43
2017,4,7,16,0,810.0,107.0,3.8,24.0,592.0,305.21,210.6
2017,4,7,16,15,786.0,103.0,3.65,23.5,538.0,242.67,157.47
2017,4,7,16,30,762.0,99.0,3.5,23.0,484.0,182.62,109.24
2017,4,7,16,45,727.0,94.0,3.35,23.0,427.0,118.04,65.25
2017,4,7,17,0,692.0,89.0,3.2,23.0,370.0,62.96,48.62
2017,4,7,17,15,644.0,82.0,2.8,22.0,312.0,58.54,45.21
2017,4,7,17,30,596.0,75.0,2.4,21.0,254.0,55.33,42.69
2017,4,7,17,45,522.5,65.5,2.05,20.0,198.0,49.77,37.95
2017,4,7,18,0,449.0,56.0,1.7,19.0,142.0,44.01,32.77
2017,4,7,18,15,331.5,42.0,1.8,18.0,93.5,33.77,23.37
2017,4,7,18,30,214.0,28.0,1.9,17.0,45.0,21.99,10.97
2017,4,7,18,45,107.0,14.0,2.05,16.5,22.5,12.73,0.0
2017,4,7,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,37.5,9.0,2.85,12.5,11.0,20.96,0.0
2017,4,8,6,30,75.0,18.0,3.1,13.0,22.0,57.44,0.0
2017,4,8,6,45,193.5,37.0,3.4,14.0,64.0,156.07,119.54
2017,4,8,7,0,312.0,56.0,3.7,15.0,106.0,249.35,202.43
2017,4,8,7,15,395.0,69.0,4.1,15.5,159.0,327.83,271.32
2017,4,8,7,30,478.0,82.0,4.5,16.0,212.0,414.82,345.37
2017,4,8,7,45,538.5,90.5,4.95,17.0,269.0,494.38,410.36
2017,4,8,8,0,599.0,99.0,5.4,18.0,326.0,574.09,473.41
2017,4,8,8,15,638.5,106.0,5.6,18.5,382.5,639.46,523.35
2017,4,8,8,30,678.0,113.0,5.8,19.0,439.0,705.87,571.88
2017,4,8,8,45,491.5,178.5,6.0,20.0,429.0,641.45,516.57
2017,4,8,9,0,305.0,244.0,6.2,21.0,419.0,551.85,440.57
2017,4,8,9,15,269.0,275.0,6.15,21.5,439.5,561.57,444.67
2017,4,8,9,30,233.0,306.0,6.1,22.0,460.0,550.47,432.95
2017,4,8,9,45,519.5,224.0,6.05,22.5,597.5,771.14,602.87
2017,4,8,10,0,806.0,142.0,6.0,23.0,735.0,970.04,743.66
2017,4,8,10,15,500.0,270.0,5.95,23.5,644.0,815.63,626.4
2017,4,8,10,30,194.0,398.0,5.9,24.0,553.0,615.35,470.16
2017,4,8,10,45,523.5,273.0,5.85,24.5,713.5,845.81,645.01
2017,4,8,11,0,853.0,148.0,5.8,25.0,874.0,1043.47,781.52
2017,4,8,11,15,859.0,149.5,5.7,25.0,897.0,1046.71,780.98
2017,4,8,11,30,865.0,151.0,5.6,25.0,920.0,1046.03,779.06
2017,4,8,11,45,558.5,307.0,5.6,25.5,807.0,891.91,668.24
2017,4,8,12,0,252.0,463.0,5.6,26.0,694.0,722.81,539.37
2017,4,8,12,15,248.5,467.0,5.55,26.0,696.0,700.07,523.6
2017,4,8,12,30,245.0,471.0,5.5,26.0,698.0,689.47,515.64
2017,4,8,12,45,567.5,306.5,5.45,26.5,828.0,831.56,623.56
2017,4,8,13,0,890.0,142.0,5.4,27.0,958.0,923.71,688.85
2017,4,8,13,15,887.0,141.5,5.35,27.0,946.0,887.82,663.68
2017,4,8,13,30,884.0,141.0,5.3,27.0,934.0,849.07,637.2
2017,4,8,13,45,880.5,139.0,5.25,27.0,913.5,805.94,607.56
2017,4,8,14,0,877.0,137.0,5.2,27.0,893.0,760.35,575.39
2017,4,8,14,15,869.0,135.0,5.1,27.0,864.5,709.46,537.51
2017,4,8,14,30,861.0,133.0,5.0,27.0,836.0,658.15,498.51
2017,4,8,14,45,850.0,131.0,4.95,27.0,799.5,601.47,454.88
2017,4,8,15,0,839.0,129.0,4.9,27.0,763.0,544.02,409.52
2017,4,8,15,15,824.5,126.5,4.85,26.5,720.0,484.05,361.75
2017,4,8,15,30,810.0,124.0,4.8,26.0,677.0,424.28,312.59
2017,4,8,15,45,790.0,120.5,4.75,26.0,628.0,362.32,260.02
2017,4,8,16,0,770.0,117.0,4.7,26.0,579.0,301.83,207.96
2017,4,8,16,15,744.5,112.5,4.6,25.5,526.0,236.12,152.95
2017,4,8,16,30,719.0,108.0,4.5,25.0,473.0,177.54,106.32
2017,4,8,16,45,684.5,102.0,4.45,25.0,417.0,120.12,68.07
2017,4,8,17,0,650.0,96.0,4.4,25.0,361.0,67.1,51.74
2017,4,8,17,15,600.5,88.5,4.15,24.0,304.5,63.23,48.83
2017,4,8,17,30,551.0,81.0,3.9,23.0,248.0,59.89,46.25
2017,4,8,17,45,479.0,70.5,3.7,22.5,193.5,53.75,40.97
2017,4,8,18,0,407.0,60.0,3.5,22.0,139.0,47.35,35.21
2017,4,8,18,15,293.0,45.0,3.6,21.5,92.0,34.73,23.82
2017,4,8,18,30,179.0,30.0,3.7,21.0,45.0,23.5,12.13
2017,4,8,18,45,89.5,15.0,3.85,20.5,22.5,13.64,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,36.0,11.0,3.7,16.0,13.0,22.29,0.0
2017,4,9,6,30,72.0,22.0,3.9,16.0,26.0,63.02,11.3
2017,4,9,6,45,185.5,42.0,4.15,16.5,68.5,158.96,121.58
2017,4,9,7,0,299.0,62.0,4.4,17.0,111.0,250.18,202.06
2017,4,9,7,15,381.5,76.0,4.8,17.5,164.5,328.9,270.73
2017,4,9,7,30,464.0,90.0,5.2,18.0,218.0,416.03,344.43
2017,4,9,7,45,232.0,86.0,5.65,19.0,150.0,261.96,217.06
2017,4,9,8,0,0.0,82.0,6.1,20.0,82.0,73.36,55.62
2017,4,9,8,15,0.0,98.5,6.15,20.5,98.5,88.86,68.18
2017,4,9,8,30,0.0,115.0,6.2,21.0,115.0,104.35,80.45
2017,4,9,8,45,0.0,122.0,6.3,21.5,122.0,110.49,84.97
2017,4,9,9,0,0.0,129.0,6.4,22.0,129.0,116.73,89.52
2017,4,9,9,15,0.0,126.0,6.4,22.5,126.0,113.46,86.4
2017,4,9,9,30,0.0,123.0,6.4,23.0,123.0,110.39,83.52
2017,4,9,9,45,1.0,140.5,6.4,23.5,141.0,127.69,96.92
2017,4,9,10,0,2.0,158.0,6.4,24.0,159.0,145.04,110.23
2017,4,9,10,15,7.5,203.5,6.35,24.5,209.0,193.67,148.05
2017,4,9,10,30,13.0,249.0,6.3,25.0,259.0,242.73,185.56
2017,4,9,10,45,25.0,306.0,6.3,25.5,327.0,325.86,248.62
2017,4,9,11,0,37.0,363.0,6.3,26.0,395.0,395.56,300.28
2017,4,9,11,15,28.5,342.0,6.2,26.0,367.0,362.52,274.76
2017,4,9,11,30,20.0,321.0,6.1,26.0,339.0,315.92,239.23
2017,4,9,11,45,39.5,375.5,6.05,26.5,412.0,402.24,303.64
2017,4,9,12,0,59.0,430.0,6.0,27.0,485.0,472.78,354.94
2017,4,9,12,15,39.5,380.5,5.9,27.0,417.5,400.32,300.81
2017,4,9,12,30,20.0,331.0,5.8,27.0,350.0,319.76,240.4
2017,4,9,12,45,91.0,404.0,5.75,27.5,488.0,461.74,347.05
2017,4,9,13,0,162.0,477.0,5.7,28.0,626.0,595.55,443.78
2017,4,9,13,15,521.5,309.5,5.6,28.0,780.0,745.44,559.32
2017,4,9,13,30,881.0,142.0,5.5,28.0,934.0,846.36,634.43
2017,4,9,13,45,553.0,289.5,5.4,28.5,783.0,697.71,522.73
2017,4,9,14,0,225.0,437.0,5.3,29.0,632.0,554.29,412.4
2017,4,9,14,15,190.5,423.5,5.2,29.0,585.5,502.77,374.99
2017,4,9,14,30,156.0,410.0,5.1,29.0,539.0,454.38,339.32
2017,4,9,14,45,220.5,383.5,5.1,29.0,556.0,454.79,340.26
2017,4,9,15,0,285.0,357.0,5.1,29.0,573.0,447.28,334.4
2017,4,9,15,15,159.0,316.5,5.0,28.5,436.0,337.68,253.27
2017,4,9,15,30,33.0,276.0,4.9,28.0,299.0,244.91,184.67
2017,4,9,15,45,159.5,270.0,4.85,28.0,367.5,272.98,203.77
2017,4,9,16,0,286.0,264.0,4.8,28.0,436.0,283.03,206.6
2017,4,9,16,15,471.5,195.5,4.7,27.5,449.0,243.24,167.68
2017,4,9,16,30,657.0,127.0,4.6,27.0,462.0,182.86,112.26
2017,4,9,16,45,604.5,124.0,4.55,26.5,405.0,130.51,78.83
2017,4,9,17,0,552.0,121.0,4.5,26.0,348.0,84.16,65.92
2017,4,9,17,15,500.0,110.5,4.3,25.5,292.5,78.42,61.42
2017,4,9,17,30,448.0,100.0,4.1,25.0,237.0,72.49,56.6
2017,4,9,17,45,368.5,87.0,3.95,24.5,183.5,64.3,49.64
2017,4,9,18,0,289.0,74.0,3.8,24.0,130.0,55.79,42.11
2017,4,9,18,15,193.5,53.5,3.9,23.5,85.5,42.08,29.8
2017,4,9,18,30,98.0,33.0,4.0,23.0,41.0,26.4,14.45
2017,4,9,18,45,49.0,16.5,4.15,22.5,20.5,15.01,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,10.5,2.9,19.0,11.5,15.02,0.0
2017,4,10,6,30,32.0,21.0,3.0,19.0,23.0,39.84,10.51
2017,4,10,6,45,125.5,44.5,3.2,19.5,64.5,125.44,94.47
2017,4,10,7,0,219.0,68.0,3.4,20.0,106.0,207.33,165.09
2017,4,10,7,15,109.5,48.0,3.5,20.5,67.0,124.24,99.08
2017,4,10,7,30,0.0,28.0,3.6,21.0,28.0,24.65,15.01
2017,4,10,7,45,0.0,41.5,3.75,21.5,41.5,36.59,24.96
2017,4,10,8,0,0.0,55.0,3.9,22.0,55.0,48.56,34.75
2017,4,10,8,15,0.0,75.5,4.0,22.5,75.5,66.78,49.51
2017,4,10,8,30,0.0,96.0,4.1,23.0,96.0,85.77,64.65
2017,4,10,8,45,1.5,133.0,4.25,23.5,134.0,122.5,93.88
2017,4,10,9,0,3.0,170.0,4.4,24.0,172.0,159.77,123.0
2017,4,10,9,15,10.0,203.5,4.35,24.5,210.5,198.77,153.17
2017,4,10,9,30,17.0,237.0,4.3,25.0,249.0,238.14,183.09
2017,4,10,9,45,19.0,252.0,4.25,25.5,266.0,254.1,194.46
2017,4,10,10,0,21.0,267.0,4.2,26.0,283.0,270.07,205.78
2017,4,10,10,15,19.5,274.0,4.1,26.0,289.0,274.55,208.59
2017,4,10,10,30,18.0,281.0,4.0,26.0,295.0,279.0,211.44
2017,4,10,10,45,12.5,232.0,3.9,26.0,242.0,225.11,170.11
2017,4,10,11,0,7.0,183.0,3.8,26.0,189.0,172.83,129.8
2017,4,10,11,15,12.5,246.5,3.7,26.0,258.0,237.88,179.48
2017,4,10,11,30,18.0,310.0,3.6,26.0,327.0,303.19,228.29
2017,4,10,11,45,15.5,282.5,3.55,26.0,297.5,273.5,205.69
2017,4,10,12,0,13.0,255.0,3.5,26.0,268.0,244.36,183.67
2017,4,10,12,15,27.0,331.5,3.4,26.0,357.5,339.9,255.27
2017,4,10,12,30,41.0,408.0,3.3,26.0,447.0,424.29,316.72
2017,4,10,12,45,44.5,412.5,3.25,26.0,454.5,427.28,318.55
2017,4,10,13,0,48.0,417.0,3.2,26.0,462.0,429.65,320.29
2017,4,10,13,15,44.0,405.0,3.1,26.0,446.0,409.7,305.66
2017,4,10,13,30,40.0,393.0,3.0,26.0,430.0,390.16,291.42
2017,4,10,13,45,168.0,408.0,2.9,26.0,555.0,500.47,374.24
2017,4,10,14,0,296.0,423.0,2.8,26.0,680.0,595.09,442.51
2017,4,10,14,15,242.0,417.0,2.75,26.0,622.5,530.96,395.43
2017,4,10,14,30,188.0,411.0,2.7,26.0,565.0,474.33,354.17
2017,4,10,14,45,240.0,383.5,2.65,26.0,571.5,465.14,347.97
2017,4,10,15,0,292.0,356.0,2.6,26.0,578.0,449.25,335.93
2017,4,10,15,15,258.5,339.5,2.6,25.5,528.0,397.9,298.03
2017,4,10,15,30,225.0,323.0,2.6,25.0,478.0,352.93,264.55
2017,4,10,15,45,237.5,296.5,2.65,25.0,449.5,317.72,236.81
2017,4,10,16,0,250.0,270.0,2.7,25.0,421.0,277.22,204.37
2017,4,10,16,15,157.5,243.0,2.7,24.5,335.0,221.77,164.45
2017,4,10,16,30,65.0,216.0,2.7,24.0,249.0,179.67,135.97
2017,4,10,16,45,58.5,191.5,2.7,24.0,219.0,153.31,116.47
2017,4,10,17,0,52.0,167.0,2.7,24.0,189.0,128.25,103.53
2017,4,10,17,15,43.5,142.5,2.6,23.5,158.5,110.99,89.52
2017,4,10,17,30,35.0,118.0,2.5,23.0,128.0,93.3,74.81
2017,4,10,17,45,21.5,93.5,2.4,23.0,99.0,75.16,59.24
2017,4,10,18,0,8.0,69.0,2.3,23.0,70.0,57.91,44.1
2017,4,10,18,15,4.0,45.5,2.5,22.5,46.0,38.88,27.28
2017,4,10,18,30,0.0,22.0,2.7,22.0,22.0,19.39,9.38
2017,4,10,18,45,0.0,11.0,2.9,22.0,11.0,10.01,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,11,6,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,6,45,0.0,1.0,1.7,19.0,1.0,0.88,0.0
2017,4,11,7,0,0.0,2.0,1.9,19.0,2.0,1.75,0.0
2017,4,11,7,15,0.0,3.5,1.95,19.0,3.5,3.07,0.0
2017,4,11,7,30,0.0,5.0,2.0,19.0,5.0,4.39,0.0
2017,4,11,7,45,0.0,6.5,2.05,19.5,6.5,5.71,0.0
2017,4,11,8,0,0.0,8.0,2.1,20.0,8.0,7.03,0.27
2017,4,11,8,15,0.0,31.0,2.2,20.0,31.0,27.33,17.24
2017,4,11,8,30,0.0,54.0,2.3,20.0,54.0,47.71,34.07
2017,4,11,8,45,0.0,61.5,2.4,20.5,61.5,54.38,39.33
2017,4,11,9,0,0.0,69.0,2.5,21.0,69.0,61.07,44.55
2017,4,11,9,15,0.0,43.5,2.55,21.0,43.5,38.47,25.94
2017,4,11,9,30,0.0,18.0,2.6,21.0,18.0,15.91,7.41
2017,4,11,9,45,0.0,27.5,2.7,21.5,27.5,24.33,14.23
2017,4,11,10,0,0.0,37.0,2.8,22.0,37.0,32.77,20.99
2017,4,11,10,15,0.0,74.5,2.8,22.0,74.5,66.14,47.8
2017,4,11,10,30,0.0,112.0,2.8,22.0,112.0,100.07,74.72
2017,4,11,10,45,0.0,113.5,2.8,22.5,113.5,101.49,75.53
2017,4,11,11,0,0.0,115.0,2.8,23.0,115.0,102.89,76.37
2017,4,11,11,15,0.0,82.0,2.65,23.0,82.0,73.0,52.67
2017,4,11,11,30,0.0,49.0,2.5,23.0,49.0,43.58,29.27
2017,4,11,11,45,0.0,57.0,2.45,23.0,57.0,50.73,34.95
2017,4,11,12,0,0.0,65.0,2.4,23.0,65.0,57.88,40.62
2017,4,11,12,15,0.0,92.0,2.15,23.0,92.0,82.13,59.77
2017,4,11,12,30,0.0,119.0,1.9,23.0,119.0,106.43,78.81
2017,4,11,12,45,2.5,142.0,1.7,23.5,144.5,129.35,96.54
2017,4,11,13,0,5.0,165.0,1.5,24.0,170.0,152.01,113.85
2017,4,11,13,15,2.5,113.5,1.55,24.0,116.0,103.32,76.07
2017,4,11,13,30,0.0,62.0,1.6,24.0,62.0,55.18,38.29
2017,4,11,13,45,0.0,62.5,1.65,24.0,62.5,55.6,38.7
2017,4,11,14,0,0.0,63.0,1.7,24.0,63.0,56.02,39.08
2017,4,11,14,15,0.0,101.0,1.9,23.5,101.0,89.78,65.95
2017,4,11,14,30,0.0,139.0,2.1,23.0,139.0,123.18,92.46
2017,4,11,14,45,119.0,253.0,2.35,23.0,343.5,288.63,221.51
2017,4,11,15,0,238.0,367.0,2.6,23.0,548.0,431.06,327.11
2017,4,11,15,15,247.5,343.0,2.7,22.5,522.0,397.01,301.06
2017,4,11,15,30,257.0,319.0,2.8,22.0,496.0,359.1,272.1
2017,4,11,15,45,218.0,298.5,2.9,22.0,441.5,312.31,236.03
2017,4,11,16,0,179.0,278.0,3.0,22.0,387.0,267.55,201.67
2017,4,11,16,15,106.5,239.5,2.95,21.5,303.0,213.42,161.96
2017,4,11,16,30,34.0,201.0,2.9,21.0,219.0,165.25,127.48
2017,4,11,16,45,28.0,179.0,2.9,21.0,192.5,143.07,110.72
2017,4,11,17,0,22.0,157.0,2.9,21.0,166.0,128.15,104.72
2017,4,11,17,15,16.0,133.5,2.75,20.5,140.0,109.81,89.59
2017,4,11,17,30,10.0,110.0,2.6,20.0,114.0,91.26,73.98
2017,4,11,17,45,5.0,87.0,2.5,20.0,89.0,72.89,58.02
2017,4,11,18,0,0.0,64.0,2.4,20.0,64.0,54.32,41.59
2017,4,11,18,15,0.0,42.0,2.25,19.5,42.0,36.29,25.48
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,17.62,8.31
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,9.1,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,3.5,2.45,15.0,3.5,3.18,0.0
2017,4,12,6,30,0.0,7.0,2.5,15.0,7.0,6.14,0.0
2017,4,12,6,45,0.0,17.5,2.65,15.5,17.5,15.39,7.02
2017,4,12,7,0,0.0,28.0,2.8,16.0,28.0,24.65,15.16
2017,4,12,7,15,0.0,40.5,2.85,16.0,40.5,35.71,24.78
2017,4,12,7,30,0.0,53.0,2.9,16.0,53.0,46.79,34.28
2017,4,12,7,45,0.0,66.5,2.95,16.5,66.5,58.78,44.31
2017,4,12,8,0,0.0,80.0,3.0,17.0,80.0,71.23,54.53
2017,4,12,8,15,0.0,93.5,3.0,17.5,93.5,83.77,64.64
2017,4,12,8,30,0.0,107.0,3.0,18.0,107.0,96.31,74.6
2017,4,12,8,45,9.0,159.5,3.0,18.5,165.0,155.15,122.43
2017,4,12,9,0,18.0,212.0,3.0,19.0,223.0,215.61,170.32
2017,4,12,9,15,38.0,253.0,3.0,19.5,278.5,290.98,229.12
2017,4,12,9,30,58.0,294.0,3.0,20.0,334.0,353.65,276.63
2017,4,12,9,45,58.0,314.0,3.05,20.5,356.0,373.96,290.56
2017,4,12,10,0,58.0,334.0,3.1,21.0,378.0,393.92,304.25
2017,4,12,10,15,47.0,336.5,3.15,21.0,373.0,383.48,295.35
2017,4,12,10,30,36.0,339.0,3.2,21.0,368.0,372.86,286.49
2017,4,12,10,45,37.0,351.0,3.25,21.5,382.0,384.24,294.1
2017,4,12,11,0,38.0,363.0,3.3,22.0,396.0,395.34,301.4
2017,4,12,11,15,158.0,405.0,3.35,22.0,547.0,573.5,435.42
2017,4,12,11,30,278.0,447.0,3.4,22.0,698.0,747.1,559.65
2017,4,12,11,45,294.5,450.0,3.45,22.5,719.0,757.93,565.09
2017,4,12,12,0,311.0,453.0,3.5,23.0,740.0,766.69,570.19
2017,4,12,12,15,562.5,325.0,3.5,23.0,847.5,880.36,655.31
2017,4,12,12,30,814.0,197.0,3.5,23.0,955.0,967.44,716.98
2017,4,12,12,45,818.5,192.5,3.5,23.5,952.5,941.28,697.45
2017,4,12,13,0,823.0,188.0,3.5,24.0,950.0,911.82,676.7
2017,4,12,13,15,819.0,187.0,3.5,24.0,937.5,875.21,652.45
2017,4,12,13,30,815.0,186.0,3.5,24.0,925.0,836.07,626.38
2017,4,12,13,45,596.5,290.5,3.55,24.0,824.5,727.82,546.79
2017,4,12,14,0,378.0,395.0,3.6,24.0,724.0,627.45,471.57
2017,4,12,14,15,467.5,348.5,3.6,24.0,742.5,624.46,471.07
2017,4,12,14,30,557.0,302.0,3.6,24.0,761.0,610.53,461.37
2017,4,12,14,45,482.5,311.5,3.6,24.0,696.5,540.7,408.89
2017,4,12,15,0,408.0,321.0,3.6,24.0,632.0,478.35,361.58
2017,4,12,15,15,580.0,236.5,3.6,24.0,651.5,457.71,344.12
2017,4,12,15,30,752.0,152.0,3.6,24.0,671.0,417.17,308.3
2017,4,12,15,45,669.0,164.5,3.6,24.0,602.0,350.36,253.89
2017,4,12,16,0,586.0,177.0,3.6,24.0,533.0,292.84,207.17
2017,4,12,16,15,427.5,197.0,3.5,23.5,444.5,233.37,163.73
2017,4,12,16,30,269.0,217.0,3.4,23.0,356.0,197.42,141.92
2017,4,12,16,45,152.0,188.5,3.3,23.0,265.5,152.45,113.14
2017,4,12,17,0,35.0,160.0,3.2,23.0,175.0,124.08,100.46
2017,4,12,17,15,27.5,137.0,2.95,22.5,148.0,107.66,87.07
2017,4,12,17,30,20.0,114.0,2.7,22.0,121.0,94.19,75.9
2017,4,12,17,45,10.5,91.0,2.45,21.5,94.5,75.84,60.21
2017,4,12,18,0,1.0,68.0,2.2,21.0,68.0,57.31,44.01
2017,4,12,18,15,0.5,45.5,2.25,20.5,45.5,38.99,27.7
2017,4,12,18,30,0.0,23.0,2.3,20.0,23.0,20.28,10.5
2017,4,12,18,45,0.0,11.5,2.35,20.0,11.5,10.46,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,19.0,12.0,2.3,17.5,13.5,17.45,0.0
2017,4,13,6,30,38.0,24.0,2.6,18.0,27.0,46.51,23.94
2017,4,13,6,45,90.5,45.5,2.9,18.5,60.0,99.95,75.59
2017,4,13,7,0,143.0,67.0,3.2,19.0,93.0,164.69,131.36
2017,4,13,7,15,177.5,88.5,3.3,19.5,132.0,215.96,175.35
2017,4,13,7,30,212.0,110.0,3.4,20.0,171.0,270.35,220.69
2017,4,13,7,45,190.0,137.0,3.55,20.5,201.0,284.19,231.33
2017,4,13,8,0,168.0,164.0,3.7,21.0,231.0,306.15,247.6
2017,4,13,8,15,222.5,185.0,3.8,21.0,287.5,390.62,314.5
2017,4,13,8,30,277.0,206.0,3.9,21.0,344.0,465.89,372.71
2017,4,13,8,45,348.5,216.0,4.0,21.5,409.5,545.86,433.03
2017,4,13,9,0,420.0,226.0,4.1,22.0,475.0,645.85,506.18
2017,4,13,9,15,345.5,267.5,4.1,22.5,483.5,619.89,482.22
2017,4,13,9,30,271.0,309.0,4.1,23.0,492.0,603.56,465.7
2017,4,13,9,45,549.0,219.5,4.2,23.5,621.5,792.03,607.27
2017,4,13,10,0,827.0,130.0,4.3,24.0,751.0,975.03,731.97
2017,4,13,10,15,443.0,251.0,4.3,24.0,585.5,735.46,559.34
2017,4,13,10,30,59.0,372.0,4.3,24.0,420.0,430.96,326.93
2017,4,13,10,45,220.5,380.0,4.35,24.5,569.5,616.78,467.52
2017,4,13,11,0,382.0,388.0,4.4,25.0,719.0,801.78,599.14
2017,4,13,11,15,385.0,397.0,4.4,25.0,737.5,809.02,602.27
2017,4,13,11,30,388.0,406.0,4.4,25.0,756.0,814.12,605.07
2017,4,13,11,45,355.5,428.5,4.4,25.5,753.0,795.58,589.44
2017,4,13,12,0,323.0,451.0,4.4,26.0,750.0,775.42,572.97
