Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,15,325.5,455.0,4.4,26.0,757.5,769.29,568.56
2017,4,13,12,30,328.0,459.0,4.4,26.0,765.0,761.3,562.84
2017,4,13,12,45,269.0,469.0,4.4,26.0,719.5,701.57,519.76
2017,4,13,13,0,210.0,479.0,4.4,26.0,674.0,636.25,472.71
2017,4,13,13,15,227.0,469.5,4.4,26.0,678.0,628.24,467.81
2017,4,13,13,30,244.0,460.0,4.4,26.0,682.0,618.36,461.25
2017,4,13,13,45,315.5,425.0,4.4,26.0,705.5,628.96,470.43
2017,4,13,14,0,387.0,390.0,4.4,26.0,729.0,628.54,471.33
2017,4,13,14,15,274.0,402.0,4.35,25.5,638.0,538.69,405.46
2017,4,13,14,30,161.0,414.0,4.3,25.0,547.0,458.25,345.96
2017,4,13,14,45,301.5,360.0,4.25,25.0,595.5,477.93,361.81
2017,4,13,15,0,442.0,306.0,4.2,25.0,644.0,481.76,363.88
2017,4,13,15,15,273.0,315.5,4.15,24.5,520.5,383.56,290.15
2017,4,13,15,30,104.0,325.0,4.1,24.0,397.0,309.18,235.25
2017,4,13,15,45,66.5,280.5,4.1,24.0,325.5,252.5,192.52
2017,4,13,16,0,29.0,236.0,4.1,24.0,254.0,201.4,154.07
2017,4,13,16,15,163.0,224.5,3.95,23.5,310.5,209.27,155.58
2017,4,13,16,30,297.0,213.0,3.8,23.0,367.0,198.07,141.36
2017,4,13,16,45,270.0,195.5,3.7,23.0,323.5,159.14,114.58
2017,4,13,17,0,243.0,178.0,3.6,23.0,280.0,124.69,100.99
2017,4,13,17,15,319.0,146.0,3.4,22.5,259.0,105.79,85.49
2017,4,13,17,30,395.0,114.0,3.2,22.0,238.0,82.01,65.47
2017,4,13,17,45,331.0,97.0,3.05,21.5,186.0,71.28,56.31
2017,4,13,18,0,267.0,80.0,2.9,21.0,134.0,61.53,47.66
2017,4,13,18,15,186.0,57.5,2.95,20.5,89.5,45.0,32.84
2017,4,13,18,30,105.0,35.0,3.0,20.0,45.0,27.98,16.8
2017,4,13,18,45,52.5,17.5,3.05,20.0,22.5,15.92,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,56.0,14.0,1.95,16.0,18.5,32.04,0.0
2017,4,14,6,30,112.0,28.0,2.2,16.0,37.0,89.79,55.07
2017,4,14,6,45,216.0,47.0,2.5,16.5,81.0,177.44,138.79
2017,4,14,7,0,320.0,66.0,2.8,17.0,125.0,264.99,214.7
2017,4,14,7,15,396.5,79.0,2.9,17.5,178.5,340.6,279.33
2017,4,14,7,30,473.0,92.0,3.0,18.0,232.0,423.78,347.82
2017,4,14,7,45,243.5,117.5,3.2,18.5,190.5,307.74,252.51
2017,4,14,8,0,14.0,143.0,3.4,19.0,149.0,146.36,116.15
2017,4,14,8,15,45.0,178.0,3.4,19.5,200.5,218.18,174.85
2017,4,14,8,30,76.0,213.0,3.4,20.0,252.0,282.21,225.55
2017,4,14,8,45,204.0,231.0,3.45,20.5,349.5,425.13,338.98
2017,4,14,9,0,332.0,249.0,3.5,21.0,447.0,578.42,455.1
2017,4,14,9,15,325.5,274.5,3.5,21.5,482.5,609.11,474.21
2017,4,14,9,30,319.0,300.0,3.5,22.0,518.0,637.76,492.2
2017,4,14,9,45,336.5,317.5,3.55,22.5,560.0,678.46,519.51
2017,4,14,10,0,354.0,335.0,3.6,23.0,602.0,718.18,545.68
2017,4,14,10,15,589.5,243.5,3.6,23.0,714.5,877.28,661.86
2017,4,14,10,30,825.0,152.0,3.6,23.0,827.0,1013.04,752.55
2017,4,14,10,45,835.5,152.5,3.6,23.5,857.5,1026.82,757.93
2017,4,14,11,0,846.0,153.0,3.6,24.0,888.0,1036.89,761.99
2017,4,14,11,15,554.5,303.5,3.55,24.0,790.0,897.15,664.51
2017,4,14,11,30,263.0,454.0,3.5,24.0,692.0,737.47,546.34
2017,4,14,11,45,552.0,314.0,3.5,24.5,823.0,886.74,656.77
2017,4,14,12,0,841.0,174.0,3.5,25.0,954.0,1011.26,740.36
2017,4,14,12,15,622.0,296.0,3.45,25.0,875.0,907.54,667.8
2017,4,14,12,30,403.0,418.0,3.4,25.0,796.0,790.45,582.6
2017,4,14,12,45,621.0,296.5,3.4,25.5,876.0,863.92,638.01
2017,4,14,13,0,839.0,175.0,3.4,26.0,956.0,911.16,670.83
2017,4,14,13,15,835.5,174.5,3.35,26.0,943.5,875.02,646.24
2017,4,14,13,30,832.0,174.0,3.3,26.0,931.0,836.25,620.44
2017,4,14,13,45,827.0,171.5,3.3,26.0,910.0,792.11,590.56
2017,4,14,14,0,822.0,169.0,3.3,26.0,889.0,745.88,557.92
2017,4,14,14,15,814.0,167.0,3.25,26.0,860.5,696.2,521.92
2017,4,14,14,30,806.0,165.0,3.2,26.0,832.0,645.13,484.1
2017,4,14,14,45,795.5,161.5,3.15,26.0,796.0,590.22,442.57
2017,4,14,15,0,785.0,158.0,3.1,26.0,760.0,534.69,399.43
2017,4,14,15,15,769.5,154.5,3.05,26.0,717.0,473.46,350.92
2017,4,14,15,30,754.0,151.0,3.0,26.0,674.0,415.02,303.13
2017,4,14,15,45,732.5,147.0,3.0,26.0,625.5,354.98,253.19
2017,4,14,16,0,711.0,143.0,3.0,26.0,577.0,296.72,204.04
2017,4,14,16,15,684.0,137.0,2.9,25.5,525.0,237.84,155.51
2017,4,14,16,30,657.0,131.0,2.8,25.0,473.0,182.02,112.13
2017,4,14,16,45,617.0,125.0,2.7,25.0,417.5,128.61,77.82
2017,4,14,17,0,577.0,119.0,2.6,25.0,362.0,82.86,64.98
2017,4,14,17,15,528.0,109.0,2.35,24.0,306.0,77.21,60.7
2017,4,14,17,30,479.0,99.0,2.1,23.0,250.0,71.61,56.29
2017,4,14,17,45,410.0,86.0,1.85,22.5,196.5,63.45,49.35
2017,4,14,18,0,341.0,73.0,1.6,22.0,143.0,54.94,41.83
2017,4,14,18,15,244.5,54.5,1.7,21.5,96.5,41.74,29.98
2017,4,14,18,30,148.0,36.0,1.8,21.0,50.0,28.81,17.55
2017,4,14,18,45,74.0,18.0,1.95,21.0,25.0,16.37,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,6,15,55.0,15.0,2.85,17.5,19.5,32.65,0.0
2017,4,15,6,30,110.0,30.0,3.1,18.0,39.0,92.57,59.28
2017,4,15,6,45,222.0,48.0,3.35,18.5,84.0,181.14,141.23
2017,4,15,7,0,334.0,66.0,3.6,19.0,129.0,272.05,219.42
2017,4,15,7,15,408.5,78.0,3.75,19.5,182.0,346.11,282.57
2017,4,15,7,30,483.0,90.0,3.9,20.0,235.0,427.49,349.48
2017,4,15,7,45,545.5,96.5,4.1,20.5,292.0,506.6,412.28
2017,4,15,8,0,608.0,103.0,4.3,21.0,349.0,585.59,473.0
2017,4,15,8,15,506.5,144.0,4.35,21.5,369.5,574.73,460.87
2017,4,15,8,30,405.0,185.0,4.4,22.0,390.0,559.11,444.83
2017,4,15,8,45,362.0,219.5,4.45,22.5,417.0,560.46,442.84
2017,4,15,9,0,319.0,254.0,4.5,23.0,444.0,572.2,448.11
2017,4,15,9,15,213.0,286.5,4.5,23.0,418.0,503.21,392.54
2017,4,15,9,30,107.0,319.0,4.5,23.0,392.0,426.37,330.64
2017,4,15,9,45,109.0,339.0,4.55,23.5,418.0,449.36,346.68
2017,4,15,10,0,111.0,359.0,4.6,24.0,444.0,471.91,361.91
2017,4,15,10,15,127.5,384.0,4.55,24.5,485.5,531.03,403.88
2017,4,15,10,30,144.0,409.0,4.5,25.0,527.0,572.34,432.21
2017,4,15,10,45,261.5,400.5,4.5,25.5,625.0,695.36,521.56
2017,4,15,11,0,379.0,392.0,4.5,26.0,723.0,801.27,595.99
2017,4,15,11,15,285.5,429.0,4.5,26.0,682.0,740.38,549.66
2017,4,15,11,30,192.0,466.0,4.5,26.0,641.0,663.39,492.78
2017,4,15,11,45,107.0,403.5,4.5,26.5,501.0,509.14,380.42
2017,4,15,12,0,22.0,341.0,4.5,27.0,361.0,333.33,249.22
2017,4,15,12,15,252.0,375.0,4.45,27.0,611.0,618.52,463.1
2017,4,15,12,30,482.0,409.0,4.4,27.0,861.0,862.12,634.13
2017,4,15,12,45,276.0,429.5,4.4,27.0,688.0,668.48,494.9
2017,4,15,13,0,70.0,450.0,4.4,27.0,515.0,477.73,354.72
2017,4,15,13,15,267.5,419.0,4.4,27.0,663.5,620.22,462.51
2017,4,15,13,30,465.0,388.0,4.4,27.0,812.0,736.9,547.38
2017,4,15,13,45,359.0,413.0,4.4,27.0,736.0,649.33,483.17
2017,4,15,14,0,253.0,438.0,4.4,27.0,660.0,572.68,426.88
2017,4,15,14,15,534.5,295.5,4.35,26.5,745.0,620.98,467.4
2017,4,15,14,30,816.0,153.0,4.3,26.0,830.0,639.65,483.91
2017,4,15,14,45,491.0,265.0,4.25,26.0,667.5,504.32,380.76
2017,4,15,15,0,166.0,377.0,4.2,26.0,505.0,400.22,301.45
2017,4,15,15,15,168.5,354.5,4.15,25.5,478.5,368.33,278.09
2017,4,15,15,30,171.0,332.0,4.1,25.0,452.0,336.26,253.87
2017,4,15,15,45,290.5,286.0,4.05,25.0,471.5,320.96,238.9
2017,4,15,16,0,410.0,240.0,4.0,25.0,491.0,291.08,210.4
2017,4,15,16,15,437.0,209.5,3.95,24.5,456.0,242.49,169.75
2017,4,15,16,30,464.0,179.0,3.9,24.0,421.0,190.79,127.91
2017,4,15,16,45,438.0,161.5,3.85,24.0,369.5,141.6,94.68
2017,4,15,17,0,412.0,144.0,3.8,24.0,318.0,98.16,78.23
2017,4,15,17,15,373.0,129.5,3.75,23.5,269.5,90.42,72.11
2017,4,15,17,30,334.0,115.0,3.7,23.0,221.0,82.22,65.4
2017,4,15,17,45,350.0,92.0,3.65,23.0,183.0,67.53,52.76
2017,4,15,18,0,366.0,69.0,3.6,23.0,145.0,51.96,39.11
2017,4,15,18,15,266.5,52.5,3.65,22.5,99.0,40.2,28.57
2017,4,15,18,30,167.0,36.0,3.7,22.0,53.0,28.03,16.96
2017,4,15,18,45,83.5,18.0,3.75,21.5,26.5,14.21,0.0
2017,4,15,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,8.0,2.85,19.0,8.0,7.28,0.0
2017,4,16,6,30,0.0,16.0,3.0,19.0,16.0,14.08,4.66
2017,4,16,6,45,0.0,33.0,3.2,19.5,33.0,29.11,18.22
2017,4,16,7,0,0.0,50.0,3.4,20.0,50.0,45.42,32.2
2017,4,16,7,15,0.0,70.0,3.4,20.5,70.0,64.75,48.5
2017,4,16,7,30,0.0,90.0,3.4,21.0,90.0,83.85,64.31
2017,4,16,7,45,14.0,121.5,3.45,21.5,127.5,124.8,98.04
2017,4,16,8,0,28.0,153.0,3.5,22.0,165.0,177.56,140.63
2017,4,16,8,15,41.5,181.5,3.45,22.0,201.5,218.73,173.34
2017,4,16,8,30,55.0,210.0,3.4,22.0,238.0,260.66,206.11
2017,4,16,8,45,48.0,227.5,3.35,22.5,254.0,273.12,214.33
2017,4,16,9,0,41.0,245.0,3.3,23.0,270.0,285.01,222.06
2017,4,16,9,15,30.0,246.5,3.3,23.0,266.0,274.88,213.15
2017,4,16,9,30,19.0,248.0,3.3,23.0,262.0,250.0,192.99
2017,4,16,9,45,19.5,262.0,3.3,23.5,277.0,263.5,202.54
2017,4,16,10,0,20.0,276.0,3.3,24.0,292.0,276.97,211.91
2017,4,16,10,15,38.0,324.5,3.3,24.0,355.5,359.94,274.5
2017,4,16,10,30,56.0,373.0,3.3,24.0,419.0,427.58,324.25
2017,4,16,10,45,62.5,393.0,3.35,24.5,446.0,452.73,341.44
2017,4,16,11,0,69.0,413.0,3.4,25.0,473.0,477.35,358.27
2017,4,16,11,15,46.0,376.0,3.4,25.0,416.5,412.59,310.08
2017,4,16,11,30,23.0,339.0,3.4,25.0,360.0,335.08,252.24
2017,4,16,11,45,74.0,408.5,3.4,25.0,477.5,466.86,350.46
2017,4,16,12,0,125.0,478.0,3.4,25.0,595.0,594.56,441.85
2017,4,16,12,15,134.5,482.5,3.4,25.0,609.0,600.19,445.2
2017,4,16,12,30,144.0,487.0,3.4,25.0,623.0,604.48,448.29
2017,4,16,12,45,190.5,482.5,3.45,25.0,661.5,632.18,469.12
2017,4,16,13,0,237.0,478.0,3.5,25.0,700.0,656.38,487.17
2017,4,16,13,15,245.0,469.5,3.55,25.0,696.5,640.83,476.49
2017,4,16,13,30,253.0,461.0,3.6,25.0,693.0,628.37,468.07
2017,4,16,13,45,296.5,438.0,3.65,25.0,703.5,623.09,465.51
2017,4,16,14,0,340.0,415.0,3.7,25.0,714.0,613.78,459.77
2017,4,16,14,15,361.5,391.5,3.7,25.0,700.5,585.13,439.46
2017,4,16,14,30,383.0,368.0,3.7,25.0,687.0,554.02,416.97
2017,4,16,14,45,212.5,347.5,3.75,25.0,523.5,416.88,315.23
2017,4,16,15,0,42.0,327.0,3.8,25.0,360.0,299.59,227.08
2017,4,16,15,15,199.0,314.0,3.8,24.5,455.0,350.36,265.69
2017,4,16,15,30,356.0,301.0,3.8,24.0,550.0,380.36,285.51
2017,4,16,15,45,410.0,262.0,3.8,24.0,529.0,338.05,249.84
2017,4,16,16,0,464.0,223.0,3.8,24.0,508.0,291.78,209.85
2017,4,16,16,15,427.0,210.0,3.7,24.0,454.5,240.24,168.58
2017,4,16,16,30,390.0,197.0,3.6,24.0,401.0,198.3,136.91
2017,4,16,16,45,292.0,186.5,3.55,24.0,330.0,153.79,109.24
2017,4,16,17,0,194.0,176.0,3.5,24.0,259.0,129.2,104.33
2017,4,16,17,15,176.0,152.5,3.3,23.5,219.5,113.77,91.87
2017,4,16,17,30,158.0,129.0,3.1,23.0,180.0,97.81,78.67
2017,4,16,17,45,266.5,98.5,2.95,22.5,163.5,74.51,58.85
2017,4,16,18,0,375.0,68.0,2.8,22.0,147.0,51.19,38.64
2017,4,16,18,15,275.5,52.0,2.7,21.5,100.5,39.8,28.39
2017,4,16,18,30,176.0,36.0,2.6,21.0,54.0,28.01,17.16
2017,4,16,18,45,88.0,18.0,2.55,21.0,27.0,14.2,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,12.0,1.75,18.0,12.0,10.91,0.0
2017,4,17,6,30,0.0,24.0,1.9,18.0,24.0,21.59,10.62
2017,4,17,6,45,10.5,48.0,2.1,18.5,50.0,51.91,37.11
2017,4,17,7,0,21.0,72.0,2.3,19.0,76.0,88.22,68.07
2017,4,17,7,15,41.0,95.0,2.3,19.0,106.5,124.45,98.99
2017,4,17,7,30,61.0,118.0,2.3,19.0,137.0,162.39,130.84
2017,4,17,7,45,99.5,145.0,2.35,19.5,183.0,230.97,186.91
2017,4,17,8,0,138.0,172.0,2.4,20.0,229.0,292.23,235.68
2017,4,17,8,15,109.0,195.5,2.4,20.0,244.5,300.17,240.23
2017,4,17,8,30,80.0,219.0,2.4,20.0,260.0,291.03,231.41
2017,4,17,8,45,122.0,248.5,2.45,20.5,318.5,374.65,295.97
2017,4,17,9,0,164.0,278.0,2.5,21.0,377.0,446.33,349.46
2017,4,17,9,15,269.0,284.5,2.55,21.0,463.0,567.26,440.48
2017,4,17,9,30,374.0,291.0,2.6,21.0,549.0,677.28,520.67
2017,4,17,9,45,270.5,332.0,2.7,21.5,525.0,629.26,480.64
2017,4,17,10,0,167.0,373.0,2.8,22.0,501.0,558.07,424.92
2017,4,17,10,15,152.5,392.0,2.85,22.5,513.0,563.26,426.91
2017,4,17,10,30,138.0,411.0,2.9,23.0,525.0,567.13,427.57
2017,4,17,10,45,84.5,383.5,2.95,23.5,454.5,464.31,350.79
2017,4,17,11,0,31.0,356.0,3.0,24.0,384.0,379.1,285.96
2017,4,17,11,15,39.5,383.0,3.0,24.0,419.0,412.86,310.98
2017,4,17,11,30,48.0,410.0,3.0,24.0,454.0,445.86,334.78
2017,4,17,11,45,31.0,341.5,3.05,24.0,370.5,357.07,269.16
2017,4,17,12,0,14.0,273.0,3.1,24.0,287.0,261.55,197.58
2017,4,17,12,15,18.5,314.5,3.1,24.0,333.0,303.42,229.29
2017,4,17,12,30,23.0,356.0,3.1,24.0,379.0,344.63,259.83
2017,4,17,12,45,17.5,299.5,3.1,24.0,317.0,285.85,215.83
2017,4,17,13,0,12.0,243.0,3.1,24.0,255.0,228.36,172.51
2017,4,17,13,15,25.5,319.0,3.0,24.0,343.0,312.51,236.36
2017,4,17,13,30,39.0,395.0,2.9,24.0,431.0,388.6,292.54
2017,4,17,13,45,26.5,329.0,2.85,24.0,353.5,315.22,237.93
2017,4,17,14,0,14.0,263.0,2.8,24.0,276.0,242.75,183.61
2017,4,17,14,15,7.0,169.0,2.7,23.5,175.5,154.33,116.32
2017,4,17,14,30,0.0,75.0,2.6,23.0,75.0,66.66,47.74
2017,4,17,14,45,0.0,96.0,2.55,23.0,96.0,85.27,62.7
2017,4,17,15,0,0.0,117.0,2.5,23.0,117.0,103.6,77.34
2017,4,17,15,15,0.0,121.5,2.45,22.5,121.5,107.37,80.65
2017,4,17,15,30,0.0,126.0,2.4,22.0,126.0,111.06,83.95
2017,4,17,15,45,0.0,84.0,2.35,22.0,84.0,74.47,54.86
2017,4,17,16,0,0.0,42.0,2.3,22.0,42.0,37.13,24.76
2017,4,17,16,15,14.5,121.5,2.25,21.5,129.5,109.07,82.83
2017,4,17,16,30,29.0,201.0,2.2,21.0,217.0,164.24,126.83
2017,4,17,16,45,213.5,174.5,2.2,21.0,267.0,140.31,102.17
2017,4,17,17,0,398.0,148.0,2.2,21.0,317.0,100.58,81.13
2017,4,17,17,15,344.5,137.0,2.0,20.5,268.5,100.14,81.24
2017,4,17,17,30,291.0,126.0,1.8,20.0,220.0,92.91,75.35
2017,4,17,17,45,250.5,104.5,1.65,20.0,174.0,78.46,62.86
2017,4,17,18,0,210.0,83.0,1.5,20.0,128.0,63.44,49.58
2017,4,17,18,15,146.5,60.0,1.45,19.5,87.0,46.75,34.64
2017,4,17,18,30,83.0,37.0,1.4,19.0,46.0,29.5,18.69
2017,4,17,18,45,41.5,18.5,1.35,18.5,23.0,15.59,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,18,6,15,3.5,15.0,1.95,15.5,15.0,14.86,0.0
2017,4,18,6,30,7.0,30.0,2.1,16.0,30.0,32.16,19.14
2017,4,18,6,45,37.5,53.5,2.25,16.5,60.5,76.36,57.72
2017,4,18,7,0,68.0,77.0,2.4,17.0,91.0,127.45,101.62
2017,4,18,7,15,97.0,99.5,2.4,17.5,126.0,171.51,139.24
2017,4,18,7,30,126.0,122.0,2.4,18.0,161.0,218.24,178.17
2017,4,18,7,45,152.0,147.5,2.45,18.5,204.0,269.18,219.41
2017,4,18,8,0,178.0,173.0,2.5,19.0,247.0,321.94,260.97
2017,4,18,8,15,264.5,187.0,2.5,19.5,314.5,422.95,340.14
2017,4,18,8,30,351.0,201.0,2.5,20.0,382.0,517.57,411.73
2017,4,18,8,45,364.0,223.0,2.5,20.5,428.0,564.76,444.34
2017,4,18,9,0,377.0,245.0,2.5,21.0,474.0,611.31,475.99
2017,4,18,9,15,311.5,283.5,2.5,21.5,483.0,604.21,466.2
2017,4,18,9,30,246.0,322.0,2.5,22.0,492.0,574.79,440.97
2017,4,18,9,45,261.5,341.5,2.5,22.5,532.5,630.47,479.02
2017,4,18,10,0,277.0,361.0,2.5,23.0,573.0,668.62,503.73
2017,4,18,10,15,287.5,378.0,2.45,23.0,607.5,698.03,522.8
2017,4,18,10,30,298.0,395.0,2.4,23.0,642.0,726.03,540.79
2017,4,18,10,45,243.5,420.5,2.4,23.5,627.0,679.69,505.24
2017,4,18,11,0,189.0,446.0,2.4,24.0,612.0,648.09,480.16
2017,4,18,11,15,342.0,415.5,2.4,24.0,725.0,780.52,574.9
2017,4,18,11,30,495.0,385.0,2.4,24.0,838.0,906.96,661.05
2017,4,18,11,45,685.0,266.5,2.4,24.5,903.5,969.04,704.59
2017,4,18,12,0,875.0,148.0,2.4,25.0,969.0,1002.33,724.13
2017,4,18,12,15,876.0,148.5,2.4,25.0,973.0,984.11,711.89
2017,4,18,12,30,877.0,149.0,2.4,25.0,977.0,962.42,698.0
2017,4,18,12,45,648.0,281.0,2.45,25.5,891.5,869.17,634.32
2017,4,18,13,0,419.0,413.0,2.5,26.0,806.0,764.44,557.79
2017,4,18,13,15,647.5,277.0,2.5,26.0,875.5,810.65,595.66
2017,4,18,13,30,876.0,141.0,2.5,26.0,945.0,830.42,611.83
2017,4,18,13,45,873.0,138.0,2.5,26.0,924.5,787.23,583.05
2017,4,18,14,0,870.0,135.0,2.5,26.0,904.0,741.64,551.82
2017,4,18,14,15,591.5,265.0,2.45,26.0,780.0,629.07,468.0
2017,4,18,14,30,313.0,395.0,2.4,26.0,656.0,531.86,394.87
2017,4,18,14,45,325.0,373.0,2.4,26.0,634.0,497.52,370.38
2017,4,18,15,0,337.0,351.0,2.4,26.0,612.0,461.68,343.78
2017,4,18,15,15,562.5,241.0,2.4,25.5,647.5,447.81,332.19
2017,4,18,15,30,788.0,131.0,2.4,25.0,683.0,411.36,299.77
2017,4,18,15,45,560.5,196.0,2.45,25.0,575.0,334.73,241.61
2017,4,18,16,0,333.0,261.0,2.5,25.0,467.0,288.19,209.38
2017,4,18,16,15,166.5,178.0,2.45,24.5,281.0,175.58,127.78
2017,4,18,16,30,0.0,95.0,2.4,24.0,95.0,83.8,62.43
2017,4,18,16,45,315.0,98.5,2.4,24.0,233.0,88.25,56.03
2017,4,18,17,0,630.0,102.0,2.4,24.0,371.0,69.63,54.02
2017,4,18,17,15,583.0,94.5,2.15,23.0,315.5,66.68,51.94
2017,4,18,17,30,536.0,87.0,1.9,22.0,260.0,63.58,49.6
2017,4,18,17,45,465.0,77.0,1.7,21.5,205.5,58.08,44.95
2017,4,18,18,0,394.0,67.0,1.5,21.0,151.0,50.42,38.19
2017,4,18,18,15,296.0,52.0,1.45,20.5,104.0,39.78,28.58
2017,4,18,18,30,198.0,37.0,1.4,20.0,57.0,28.78,18.11
2017,4,18,18,45,99.0,18.5,1.35,19.5,28.5,14.57,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,96.5,16.5,1.45,17.5,25.5,48.61,0.0
2017,4,19,6,30,193.0,33.0,1.7,18.0,51.0,138.95,99.92
2017,4,19,6,45,295.0,48.0,1.95,18.5,97.5,213.63,167.9
2017,4,19,7,0,397.0,63.0,2.2,19.0,144.0,300.28,242.01
2017,4,19,7,15,198.5,76.0,2.25,19.0,116.5,209.32,170.3
2017,4,19,7,30,0.0,89.0,2.3,19.0,89.0,82.2,63.26
2017,4,19,7,45,0.0,103.5,2.35,19.5,103.5,95.41,74.08
2017,4,19,8,0,0.0,118.0,2.4,20.0,118.0,108.67,84.55
2017,4,19,8,15,161.5,163.0,2.4,20.5,247.0,301.17,242.97
2017,4,19,8,30,323.0,208.0,2.4,21.0,376.0,502.61,398.57
2017,4,19,8,45,317.0,234.5,2.4,22.0,414.0,537.74,420.29
2017,4,19,9,0,311.0,261.0,2.4,23.0,452.0,570.93,440.99
2017,4,19,9,15,561.0,189.5,2.4,23.5,567.0,742.44,567.26
2017,4,19,9,30,811.0,118.0,2.4,24.0,682.0,912.44,680.01
2017,4,19,9,45,515.0,245.5,2.45,24.5,611.5,784.28,586.66
2017,4,19,10,0,219.0,373.0,2.5,25.0,541.0,607.49,454.42
2017,4,19,10,15,278.5,379.0,2.55,25.0,603.5,689.42,513.42
2017,4,19,10,30,338.0,385.0,2.6,25.0,666.0,754.49,558.32
2017,4,19,10,45,608.5,256.5,2.65,25.5,784.0,910.08,668.63
2017,4,19,11,0,879.0,128.0,2.7,26.0,902.0,1027.51,743.02
2017,4,19,11,15,884.0,129.5,2.75,26.0,924.0,1029.23,742.7
2017,4,19,11,30,889.0,131.0,2.8,26.0,946.0,1027.07,741.15
2017,4,19,11,45,874.5,143.5,2.9,26.5,954.5,1012.47,730.78
2017,4,19,12,0,860.0,156.0,3.0,27.0,963.0,994.07,718.14
2017,4,19,12,15,861.0,156.0,3.05,27.0,968.0,975.53,706.51
2017,4,19,12,30,862.0,156.0,3.1,27.0,973.0,953.6,692.7
2017,4,19,12,45,864.0,154.0,3.15,27.5,969.5,927.52,674.85
2017,4,19,13,0,866.0,152.0,3.2,28.0,966.0,898.25,654.95
2017,4,19,13,15,863.0,151.0,3.2,28.0,953.5,862.57,631.77
2017,4,19,13,30,860.0,150.0,3.2,28.0,941.0,824.22,606.71
2017,4,19,13,45,597.0,285.0,3.25,28.0,828.5,714.89,527.85
2017,4,19,14,0,334.0,420.0,3.3,28.0,716.0,610.96,450.47
2017,4,19,14,15,240.5,419.5,3.3,28.0,629.5,525.61,389.23
2017,4,19,14,30,147.0,419.0,3.3,28.0,543.0,450.16,334.21
2017,4,19,14,45,154.0,400.0,3.3,28.0,524.5,424.82,316.16
2017,4,19,15,0,161.0,381.0,3.3,28.0,506.0,398.73,297.04
2017,4,19,15,15,480.5,253.0,3.3,27.5,597.0,420.21,311.72
2017,4,19,15,30,800.0,125.0,3.3,27.0,688.0,410.0,297.62
2017,4,19,15,45,508.0,204.0,3.3,27.0,552.5,323.25,233.04
2017,4,19,16,0,216.0,283.0,3.3,27.0,417.0,277.79,204.08
2017,4,19,16,15,469.0,195.0,3.2,26.5,452.5,235.65,161.42
2017,4,19,16,30,722.0,107.0,3.1,26.0,488.0,168.73,98.57
2017,4,19,16,45,692.5,100.5,3.05,26.0,433.5,112.02,62.45
2017,4,19,17,0,663.0,94.0,3.0,26.0,379.0,63.87,48.69
2017,4,19,17,15,618.5,87.0,2.75,25.0,323.0,61.03,46.69
2017,4,19,17,30,574.0,80.0,2.5,24.0,267.0,58.02,44.43
2017,4,19,17,45,513.5,70.0,2.25,23.5,212.5,52.29,39.6
2017,4,19,18,0,453.0,60.0,2.0,23.0,158.0,46.27,34.31
2017,4,19,18,15,353.0,47.5,2.0,22.5,110.0,37.59,26.48
2017,4,19,18,30,253.0,35.0,2.0,22.0,62.0,27.28,16.79
2017,4,19,18,45,126.5,17.5,2.0,21.5,31.0,13.78,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,107.5,17.0,2.7,19.0,27.5,67.32,0.0
2017,4,20,6,30,215.0,34.0,2.9,19.0,55.0,148.8,108.18
2017,4,20,6,45,320.0,48.0,3.15,19.5,102.5,224.98,177.01
2017,4,20,7,0,425.0,62.0,3.4,20.0,150.0,316.73,255.36
2017,4,20,7,15,212.5,48.5,3.5,20.5,92.5,193.7,157.56
2017,4,20,7,30,0.0,35.0,3.6,21.0,35.0,30.84,20.17
2017,4,20,7,45,9.5,94.0,3.7,21.5,98.0,91.96,71.01
2017,4,20,8,0,19.0,153.0,3.8,22.0,161.0,159.19,125.51
2017,4,20,8,15,45.5,187.0,3.8,22.5,210.0,226.52,179.26
2017,4,20,8,30,72.0,221.0,3.8,23.0,259.0,285.42,225.13
2017,4,20,8,45,40.0,207.0,3.85,23.5,228.5,241.56,188.72
2017,4,20,9,0,8.0,193.0,3.9,24.0,198.0,185.94,143.22
2017,4,20,9,15,33.0,249.5,3.85,24.5,272.5,279.52,215.92
2017,4,20,9,30,58.0,306.0,3.8,25.0,347.0,363.3,278.82
2017,4,20,9,45,86.0,339.0,3.8,25.5,403.5,424.63,323.79
2017,4,20,10,0,114.0,372.0,3.8,26.0,460.0,486.4,368.19
2017,4,20,10,15,122.5,393.0,3.75,26.0,492.0,532.66,400.55
2017,4,20,10,30,131.0,414.0,3.7,26.0,524.0,561.34,420.18
2017,4,20,10,45,75.5,364.5,3.7,26.5,428.5,433.93,325.68
2017,4,20,11,0,20.0,315.0,3.7,27.0,333.0,310.66,232.7
2017,4,20,11,15,121.5,392.0,3.65,27.0,503.5,518.5,387.43
2017,4,20,11,30,223.0,469.0,3.6,27.0,674.0,693.48,510.92
2017,4,20,11,45,552.0,306.0,3.6,27.5,823.0,872.45,640.14
2017,4,20,12,0,881.0,143.0,3.6,28.0,972.0,1001.02,725.32
2017,4,20,12,15,659.5,280.0,3.55,28.0,902.5,921.04,670.03
2017,4,20,12,30,438.0,417.0,3.5,28.0,833.0,822.82,598.03
2017,4,20,12,45,234.5,401.5,3.5,28.5,624.0,600.19,441.48
2017,4,20,13,0,31.0,386.0,3.5,29.0,415.0,381.98,281.29
2017,4,20,13,15,450.5,265.0,3.5,29.0,680.5,633.31,472.24
2017,4,20,13,30,870.0,144.0,3.5,29.0,946.0,825.75,608.41
2017,4,20,13,45,863.0,144.0,3.5,29.0,924.5,782.38,578.16
2017,4,20,14,0,856.0,144.0,3.5,29.0,903.0,736.94,546.43
2017,4,20,14,15,848.5,142.0,3.5,29.0,874.0,689.67,512.32
2017,4,20,14,30,841.0,140.0,3.5,29.0,845.0,637.66,474.09
2017,4,20,14,45,558.5,254.0,3.5,29.0,714.0,527.95,391.75
2017,4,20,15,0,276.0,368.0,3.5,29.0,583.0,443.12,328.03
2017,4,20,15,15,533.0,249.5,3.5,28.5,635.0,439.74,324.36
2017,4,20,15,30,790.0,131.0,3.5,28.0,687.0,410.24,296.76
2017,4,20,15,45,772.5,126.5,3.5,28.0,639.5,350.2,246.47
2017,4,20,16,0,755.0,122.0,3.5,28.0,592.0,291.37,196.67
2017,4,20,16,15,731.0,117.5,3.45,27.5,539.5,227.3,144.11
2017,4,20,16,30,707.0,113.0,3.4,27.0,487.0,170.63,100.34
2017,4,20,16,45,673.5,107.0,3.35,27.0,432.0,115.0,65.3
2017,4,20,17,0,640.0,101.0,3.3,27.0,377.0,68.74,52.57
2017,4,20,17,15,594.5,93.5,3.05,26.5,321.5,65.76,50.39
2017,4,20,17,30,549.0,86.0,2.8,26.0,266.0,62.6,47.94
2017,4,20,17,45,484.0,76.0,2.55,25.5,211.5,57.08,43.34
2017,4,20,18,0,419.0,66.0,2.3,25.0,157.0,49.69,36.92
2017,4,20,18,15,321.0,51.5,2.25,24.0,109.0,39.4,27.84
2017,4,20,18,30,223.0,37.0,2.2,23.0,61.0,28.76,17.99
2017,4,20,18,45,111.5,18.5,2.15,22.5,30.5,14.55,0.0
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,92.5,18.5,4.0,19.5,27.5,64.66,0.0
2017,4,21,6,30,185.0,37.0,4.2,20.0,55.0,140.25,102.49
2017,4,21,6,45,291.5,52.0,4.45,20.5,103.0,216.65,170.37
2017,4,21,7,0,398.0,67.0,4.7,21.0,151.0,305.45,246.34
2017,4,21,7,15,465.5,77.5,4.8,21.5,205.0,381.57,310.33
2017,4,21,7,30,533.0,88.0,4.9,22.0,259.0,461.14,374.97
2017,4,21,7,45,281.5,124.5,5.0,22.5,216.5,339.76,275.75
2017,4,21,8,0,30.0,161.0,5.1,23.0,174.0,186.42,147.1
2017,4,21,8,15,365.5,137.5,5.1,23.0,328.0,456.94,368.63
2017,4,21,8,30,701.0,114.0,5.1,23.0,482.0,723.43,572.58
2017,4,21,8,45,526.0,185.0,5.15,23.5,477.0,673.49,529.52
2017,4,21,9,0,351.0,256.0,5.2,24.0,472.0,599.26,468.03
2017,4,21,9,15,568.5,193.5,5.2,24.5,577.0,752.63,583.92
2017,4,21,9,30,786.0,131.0,5.2,25.0,682.0,902.37,687.52
2017,4,21,9,45,525.5,249.5,5.2,25.5,628.0,797.26,607.12
2017,4,21,10,0,265.0,368.0,5.2,26.0,574.0,662.3,501.19
2017,4,21,10,15,202.5,392.5,5.2,26.0,554.5,610.57,461.82
2017,4,21,10,30,140.0,417.0,5.2,26.0,535.0,572.87,431.8
2017,4,21,10,45,243.5,417.0,5.25,26.5,629.5,689.85,517.18
2017,4,21,11,0,347.0,417.0,5.3,27.0,724.0,789.88,587.96
2017,4,21,11,15,608.5,280.0,5.3,27.0,834.0,923.32,686.87
2017,4,21,11,30,870.0,143.0,5.3,27.0,944.0,1017.71,751.12
2017,4,21,11,45,509.5,316.0,5.35,27.5,786.5,839.58,623.65
2017,4,21,12,0,149.0,489.0,5.4,28.0,629.0,625.1,462.06
2017,4,21,12,15,510.0,319.5,5.35,28.0,803.5,815.16,606.74
2017,4,21,12,30,871.0,150.0,5.3,28.0,978.0,953.97,704.9
2017,4,21,12,45,873.5,147.5,5.3,28.5,975.0,927.69,684.98
2017,4,21,13,0,876.0,145.0,5.3,29.0,972.0,898.18,663.91
2017,4,21,13,15,620.5,286.5,5.2,29.0,868.5,792.73,587.91
2017,4,21,13,30,365.0,428.0,5.1,29.0,765.0,683.04,504.86
2017,4,21,13,45,616.0,282.5,5.1,29.0,836.0,724.57,540.07
2017,4,21,14,0,867.0,137.0,5.1,29.0,907.0,737.63,553.4
2017,4,21,14,15,860.0,135.0,5.05,29.0,878.0,688.25,516.63
2017,4,21,14,30,853.0,133.0,5.0,29.0,849.0,637.21,478.13
2017,4,21,14,45,841.5,131.5,4.95,29.0,812.5,582.09,435.71
2017,4,21,15,0,830.0,130.0,4.9,29.0,776.0,525.85,391.35
2017,4,21,15,15,816.5,127.0,4.8,29.0,733.5,467.08,343.84
2017,4,21,15,30,803.0,124.0,4.7,29.0,691.0,408.46,295.23
2017,4,21,15,45,785.5,120.5,4.65,29.0,643.5,348.57,244.78
2017,4,21,16,0,768.0,117.0,4.6,29.0,596.0,289.86,194.79
2017,4,21,16,15,744.5,112.5,4.4,28.5,543.5,225.41,141.74
2017,4,21,16,30,721.0,108.0,4.2,28.0,491.0,168.08,97.47
2017,4,21,16,45,688.5,102.5,4.05,28.0,436.0,112.12,62.42
2017,4,21,17,0,656.0,97.0,3.9,28.0,381.0,65.81,49.9
2017,4,21,17,15,611.5,90.0,3.45,27.0,325.0,63.07,48.01
2017,4,21,17,30,567.0,83.0,3.0,26.0,269.0,60.17,45.88
2017,4,21,17,45,502.0,73.5,2.6,25.5,214.5,54.95,41.53
2017,4,21,18,0,437.0,64.0,2.2,25.0,160.0,49.49,36.77
2017,4,21,18,15,339.5,50.5,2.1,24.5,112.0,38.65,27.17
2017,4,21,18,30,242.0,37.0,2.0,24.0,64.0,28.77,17.99
2017,4,21,18,45,121.0,18.5,1.9,23.5,32.0,14.54,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,6,15,55.5,20.5,4.35,14.5,26.5,49.48,0.0
2017,4,22,6,30,111.0,41.0,4.7,14.0,53.0,106.72,79.56
2017,4,22,6,45,195.5,62.5,5.05,14.0,99.0,176.21,141.82
2017,4,22,7,0,280.0,84.0,5.4,14.0,145.0,254.75,211.06
2017,4,22,7,15,140.0,50.0,5.5,14.0,80.5,142.09,117.8
2017,4,22,7,30,0.0,16.0,5.6,14.0,16.0,14.07,6.45
2017,4,22,7,45,0.0,33.5,5.7,14.0,33.5,29.52,19.69
2017,4,22,8,0,0.0,51.0,5.8,14.0,51.0,45.02,32.82
2017,4,22,8,15,0.0,76.0,5.75,14.0,76.0,67.24,51.48
2017,4,22,8,30,0.0,101.0,5.7,14.0,101.0,90.19,70.54
2017,4,22,8,45,0.0,108.5,5.7,14.5,108.5,97.03,75.82
2017,4,22,9,0,0.0,116.0,5.7,15.0,116.0,103.89,81.08
2017,4,22,9,15,7.0,175.0,5.6,15.5,180.0,166.33,132.09
2017,4,22,9,30,14.0,234.0,5.5,16.0,244.0,230.22,183.15
2017,4,22,9,45,20.5,267.5,5.45,16.5,283.0,268.87,213.22
2017,4,22,10,0,27.0,301.0,5.4,17.0,322.0,323.83,255.63
2017,4,22,10,15,64.5,355.5,5.35,17.0,408.5,416.89,328.44
2017,4,22,10,30,102.0,410.0,5.3,17.0,495.0,510.21,399.74
2017,4,22,10,45,76.5,405.5,5.25,17.5,471.0,477.09,372.09
2017,4,22,11,0,51.0,401.0,5.2,18.0,447.0,443.85,344.83
2017,4,22,11,15,35.0,361.0,5.2,18.0,393.0,384.09,298.69
2017,4,22,11,30,19.0,321.0,5.2,18.0,339.0,313.03,243.47
2017,4,22,11,45,30.5,369.0,5.2,18.5,398.5,382.31,296.39
2017,4,22,12,0,42.0,417.0,5.2,19.0,458.0,437.55,337.52
2017,4,22,12,15,145.5,451.5,5.15,19.0,590.5,576.21,443.8
2017,4,22,12,30,249.0,486.0,5.1,19.0,723.0,695.98,532.94
2017,4,22,12,45,137.0,425.0,5.1,19.5,555.5,525.73,404.37
2017,4,22,13,0,25.0,364.0,5.1,20.0,388.0,355.77,273.45
2017,4,22,13,15,21.0,335.5,5.05,20.0,355.5,317.49,244.65
2017,4,22,13,30,17.0,307.0,5.0,20.0,323.0,286.83,221.2
2017,4,22,13,45,14.0,266.5,5.0,20.0,279.5,246.98,190.57
2017,4,22,14,0,11.0,226.0,5.0,20.0,236.0,207.83,160.25
2017,4,22,14,15,13.5,253.5,4.95,20.0,265.5,232.22,179.52
2017,4,22,14,30,16.0,281.0,4.9,20.0,295.0,255.71,197.94
2017,4,22,14,45,19.0,285.0,4.9,20.0,301.0,258.56,200.37
2017,4,22,15,0,22.0,289.0,4.9,20.0,307.0,260.72,202.31
2017,4,22,15,15,18.5,265.5,4.9,20.0,280.0,236.8,183.91
2017,4,22,15,30,15.0,242.0,4.9,20.0,253.0,213.5,165.96
2017,4,22,15,45,28.0,249.0,4.95,20.0,267.5,215.13,167.29
2017,4,22,16,0,41.0,256.0,5.0,20.0,282.0,218.01,169.38
2017,4,22,16,15,24.0,214.5,4.95,19.5,229.5,184.47,143.87
2017,4,22,16,30,7.0,173.0,4.9,19.0,177.0,146.89,115.0
2017,4,22,16,45,3.5,148.5,4.9,19.0,150.5,125.59,98.28
2017,4,22,17,0,0.0,124.0,4.9,19.0,124.0,105.13,85.81
2017,4,22,17,15,0.0,105.5,4.75,18.5,105.5,90.1,73.27
2017,4,22,17,30,0.0,87.0,4.6,18.0,87.0,74.91,60.35
2017,4,22,17,45,201.0,79.5,4.45,17.5,124.0,61.1,48.36
2017,4,22,18,0,402.0,72.0,4.3,17.0,161.0,54.02,42.04
2017,4,22,18,15,307.0,56.0,4.15,16.5,112.5,42.73,31.73
2017,4,22,18,30,212.0,40.0,4.0,16.0,64.0,31.03,20.67
2017,4,22,18,45,106.0,20.0,3.9,15.5,32.0,15.7,0.94
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,157.0,18.0,3.7,8.5,35.0,89.56,17.78
2017,4,23,6,30,314.0,36.0,3.9,9.0,70.0,191.87,149.15
2017,4,23,6,45,421.0,47.5,4.1,10.0,122.0,274.04,224.92
2017,4,23,7,0,528.0,59.0,4.3,11.0,174.0,367.71,307.49
2017,4,23,7,15,594.5,67.0,4.45,11.5,232.5,444.59,374.35
2017,4,23,7,30,661.0,75.0,4.6,12.0,291.0,526.88,443.11
2017,4,23,7,45,706.0,80.5,4.75,13.0,350.5,596.37,498.24
2017,4,23,8,0,751.0,86.0,4.9,14.0,410.0,664.56,549.67
2017,4,23,8,15,782.0,90.5,4.95,14.5,468.5,726.02,593.91
2017,4,23,8,30,813.0,95.0,5.0,15.0,527.0,787.29,636.95
2017,4,23,8,45,836.5,98.5,5.05,16.0,582.0,840.45,671.75
2017,4,23,9,0,860.0,102.0,5.1,17.0,637.0,892.08,704.69
2017,4,23,9,15,876.5,105.0,5.0,17.5,687.5,934.86,731.02
2017,4,23,9,30,893.0,108.0,4.9,18.0,738.0,965.81,748.54
2017,4,23,9,45,906.5,110.0,4.85,18.5,783.0,998.74,767.71
2017,4,23,10,0,920.0,112.0,4.8,19.0,828.0,1028.45,784.43
2017,4,23,10,15,929.0,113.5,4.7,19.5,866.0,1049.71,794.8
2017,4,23,10,30,938.0,115.0,4.6,20.0,904.0,1067.22,802.64
2017,4,23,10,45,946.0,116.0,4.55,20.5,934.5,1079.29,807.36
2017,4,23,11,0,954.0,117.0,4.5,21.0,965.0,1087.34,809.53
2017,4,23,11,15,958.5,118.0,4.4,21.0,987.0,1087.77,808.16
