Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,10,0,252.0,384.0,4.3,28.0,586.0,657.71,490.16
2017,5,3,10,15,217.5,408.0,4.2,28.5,587.5,633.64,470.21
2017,5,3,10,30,183.0,432.0,4.1,29.0,589.0,623.35,459.93
2017,5,3,10,45,130.0,435.0,4.0,29.5,548.5,571.11,420.05
2017,5,3,11,0,77.0,438.0,3.9,30.0,508.0,503.12,369.26
2017,5,3,11,15,115.0,461.5,3.8,30.0,569.0,575.22,420.55
2017,5,3,11,30,153.0,485.0,3.7,30.0,630.0,630.81,459.05
2017,5,3,11,45,287.0,456.0,3.6,30.5,731.5,737.08,533.46
2017,5,3,12,0,421.0,427.0,3.5,31.0,833.0,834.05,598.9
2017,5,3,12,15,578.5,331.0,3.45,31.0,890.5,877.04,630.77
2017,5,3,12,30,736.0,235.0,3.4,31.0,948.0,911.33,656.38
2017,5,3,12,45,734.5,234.5,3.35,31.0,943.5,884.18,638.12
2017,5,3,13,0,733.0,234.0,3.3,31.0,939.0,854.41,618.08
2017,5,3,13,15,729.5,233.0,3.2,31.0,926.5,820.13,594.59
2017,5,3,13,30,726.0,232.0,3.1,31.0,914.0,783.71,569.46
2017,5,3,13,45,723.5,227.0,3.05,31.0,894.5,742.6,541.17
2017,5,3,14,0,721.0,222.0,3.0,31.0,875.0,699.68,511.18
2017,5,3,14,15,712.5,219.0,3.05,31.0,847.5,652.94,478.23
2017,5,3,14,30,704.0,216.0,3.1,31.0,820.0,605.26,443.81
2017,5,3,14,45,697.5,209.0,3.15,31.0,786.0,554.65,406.45
2017,5,3,15,0,691.0,202.0,3.2,31.0,752.0,503.4,367.52
2017,5,3,15,15,606.0,226.5,3.5,30.5,690.0,443.13,322.41
2017,5,3,15,30,521.0,251.0,3.8,30.0,628.0,390.47,282.41
2017,5,3,15,45,378.0,271.5,4.15,30.0,535.5,329.11,237.05
2017,5,3,16,0,235.0,292.0,4.5,30.0,443.0,284.79,206.24
2017,5,3,16,15,149.5,262.5,4.9,29.5,355.5,228.15,166.4
2017,5,3,16,30,64.0,233.0,5.3,29.0,268.0,189.34,140.96
2017,5,3,16,45,297.5,186.0,5.75,28.5,324.0,149.97,104.81
2017,5,3,17,0,531.0,139.0,6.2,28.0,380.0,94.12,73.51
2017,5,3,17,15,488.0,128.0,6.4,27.0,327.0,88.68,69.55
2017,5,3,17,30,445.0,117.0,6.6,26.0,274.0,82.92,65.17
2017,5,3,17,45,411.0,99.5,6.85,25.5,224.0,72.15,56.23
2017,5,3,18,0,377.0,82.0,7.1,25.0,174.0,60.8,46.54
2017,5,3,18,15,295.5,66.0,6.85,24.0,126.5,49.85,36.99
2017,5,3,18,30,214.0,50.0,6.6,23.0,79.0,38.45,26.73
2017,5,3,18,45,124.5,30.5,6.4,22.5,45.5,24.57,12.79
2017,5,3,19,0,35.0,11.0,6.2,22.0,12.0,10.01,0.0
2017,5,3,19,15,17.5,5.5,5.95,21.5,6.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,42.5,7.0,4.55,12.0,8.5,0.0,0.0
2017,5,4,6,0,85.0,14.0,4.7,12.0,17.0,37.93,0.0
2017,5,4,6,15,225.5,29.5,4.95,12.5,57.0,132.05,93.02
2017,5,4,6,30,366.0,45.0,5.2,13.0,97.0,222.16,176.18
2017,5,4,6,45,455.0,55.5,5.45,13.5,149.5,297.89,244.39
2017,5,4,7,0,544.0,66.0,5.7,14.0,202.0,382.57,318.64
2017,5,4,7,15,602.5,73.5,5.7,14.5,259.5,454.53,380.15
2017,5,4,7,30,661.0,81.0,5.7,15.0,317.0,530.91,443.0
2017,5,4,7,45,700.0,87.0,5.7,16.0,375.0,596.2,493.84
2017,5,4,8,0,739.0,93.0,5.7,17.0,433.0,662.98,543.75
2017,5,4,8,15,767.5,97.5,5.65,17.5,489.5,717.81,582.43
2017,5,4,8,30,796.0,102.0,5.6,18.0,546.0,775.58,622.43
2017,5,4,8,45,815.5,107.0,5.55,18.5,599.0,825.58,655.75
2017,5,4,9,0,835.0,112.0,5.5,19.0,652.0,873.81,687.18
2017,5,4,9,15,850.5,115.0,5.45,19.5,701.0,914.1,712.36
2017,5,4,9,30,866.0,118.0,5.4,20.0,750.0,951.81,735.39
2017,5,4,9,45,640.5,224.5,5.4,20.5,706.5,874.92,677.06
2017,5,4,10,0,415.0,331.0,5.4,21.0,663.0,771.85,594.38
2017,5,4,10,15,660.5,229.5,5.35,21.0,785.5,915.45,702.97
2017,5,4,10,30,906.0,128.0,5.3,21.0,908.0,1037.14,785.24
2017,5,4,10,45,914.0,128.5,5.3,21.5,937.5,1047.79,789.11
2017,5,4,11,0,922.0,129.0,5.3,22.0,967.0,1054.6,791.19
2017,5,4,11,15,678.0,268.5,5.3,22.5,892.0,966.49,728.13
2017,5,4,11,30,434.0,408.0,5.3,23.0,817.0,851.56,639.38
2017,5,4,11,45,686.5,268.5,5.35,23.5,926.0,952.68,716.34
2017,5,4,12,0,939.0,129.0,5.4,24.0,1035.0,1025.69,764.66
2017,5,4,12,15,939.5,129.5,5.45,24.0,1038.5,1005.74,750.86
2017,5,4,12,30,940.0,130.0,5.5,24.0,1042.0,982.22,735.25
2017,5,4,12,45,941.5,128.0,5.6,24.5,1038.0,953.94,715.26
2017,5,4,13,0,943.0,126.0,5.7,25.0,1034.0,922.33,692.99
2017,5,4,13,15,940.0,125.5,5.75,25.0,1020.5,885.1,667.86
2017,5,4,13,30,937.0,125.0,5.8,25.0,1007.0,845.01,640.58
2017,5,4,13,45,933.5,123.0,5.85,25.0,985.5,800.55,610.0
2017,5,4,14,0,930.0,121.0,5.9,25.0,964.0,753.6,576.07
2017,5,4,14,15,923.5,119.5,5.9,25.0,934.5,702.81,537.64
2017,5,4,14,30,917.0,118.0,5.9,25.0,905.0,650.19,496.92
2017,5,4,14,45,900.5,120.0,5.95,25.0,866.0,593.4,452.1
2017,5,4,15,0,884.0,122.0,6.0,25.0,827.0,536.23,405.77
2017,5,4,15,15,872.0,119.5,5.95,24.5,784.0,477.38,357.46
2017,5,4,15,30,860.0,117.0,5.9,24.0,741.0,414.14,304.39
2017,5,4,15,45,846.0,113.0,5.9,24.0,692.5,352.6,250.91
2017,5,4,16,0,832.0,109.0,5.9,24.0,644.0,291.74,197.58
2017,5,4,16,15,811.0,105.0,5.8,23.5,591.0,230.51,145.66
2017,5,4,16,30,790.0,101.0,5.7,23.0,538.0,171.36,99.38
2017,5,4,16,45,763.5,95.5,5.6,23.0,482.0,113.05,63.12
2017,5,4,17,0,737.0,90.0,5.5,23.0,426.0,60.32,46.2
2017,5,4,17,15,697.5,84.5,5.15,22.5,368.5,58.41,44.86
2017,5,4,17,30,658.0,79.0,4.8,22.0,311.0,56.38,43.35
2017,5,4,17,45,600.5,71.5,4.45,21.5,254.5,52.57,40.2
2017,5,4,18,0,543.0,64.0,4.1,21.0,198.0,48.6,36.76
2017,5,4,18,15,452.0,53.5,3.7,20.0,145.5,41.75,30.66
2017,5,4,18,30,361.0,43.0,3.3,19.0,93.0,34.65,24.04
2017,5,4,18,45,218.0,28.0,2.9,18.0,54.0,21.95,11.38
2017,5,4,19,0,75.0,13.0,2.5,17.0,15.0,11.82,0.0
2017,5,4,19,15,37.5,6.5,2.45,16.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,39.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,78.0,15.0,1.5,12.0,18.0,36.77,0.0
2017,5,5,6,15,217.0,31.0,1.8,13.0,58.5,130.67,92.83
2017,5,5,6,30,356.0,47.0,2.1,14.0,99.0,219.84,172.92
2017,5,5,6,45,447.5,58.0,2.45,15.0,152.5,296.8,240.26
2017,5,5,7,0,539.0,69.0,2.8,16.0,206.0,382.96,313.32
2017,5,5,7,15,597.5,77.0,2.85,17.0,263.5,455.27,372.4
2017,5,5,7,30,656.0,85.0,2.9,18.0,321.0,531.97,432.36
2017,5,5,7,45,696.0,91.5,3.0,19.0,379.5,598.27,481.98
2017,5,5,8,0,736.0,98.0,3.1,20.0,438.0,666.15,530.9
2017,5,5,8,15,765.0,102.5,3.2,20.5,495.0,724.36,570.72
2017,5,5,8,30,794.0,107.0,3.3,21.0,552.0,778.86,607.0
2017,5,5,8,45,814.0,111.5,3.4,21.5,605.0,828.59,639.21
2017,5,5,9,0,834.0,116.0,3.5,22.0,658.0,876.57,669.73
2017,5,5,9,15,850.0,119.5,3.5,22.5,707.0,917.78,694.57
2017,5,5,9,30,866.0,123.0,3.5,23.0,756.0,956.41,717.36
2017,5,5,9,45,877.5,126.0,3.5,23.5,799.0,987.38,734.79
2017,5,5,10,0,889.0,129.0,3.5,24.0,842.0,1004.81,743.19
2017,5,5,10,15,898.0,131.0,3.45,24.0,878.5,1025.26,754.82
2017,5,5,10,30,907.0,133.0,3.4,24.0,915.0,1042.08,764.1
2017,5,5,10,45,912.5,135.0,3.4,24.5,944.0,1051.66,767.66
2017,5,5,11,0,918.0,137.0,3.4,25.0,973.0,1057.34,768.87
2017,5,5,11,15,922.5,138.5,3.35,25.0,994.0,1057.58,767.84
2017,5,5,11,30,927.0,140.0,3.3,25.0,1015.0,1053.84,764.43
2017,5,5,11,45,930.5,139.5,3.3,25.5,1028.0,1043.29,755.72
2017,5,5,12,0,934.0,139.0,3.3,26.0,1041.0,1028.91,744.76
2017,5,5,12,15,935.0,139.0,3.25,26.0,1045.0,1008.91,731.37
2017,5,5,12,30,936.0,139.0,3.2,26.0,1049.0,985.38,715.83
2017,5,5,12,45,935.0,139.0,3.15,26.5,1044.0,956.68,695.61
2017,5,5,13,0,934.0,139.0,3.1,27.0,1039.0,924.81,673.43
2017,5,5,13,15,931.0,138.0,3.05,27.0,1025.5,887.37,648.93
2017,5,5,13,30,928.0,137.0,3.0,27.0,1012.0,847.12,622.48
2017,5,5,13,45,924.0,135.5,2.95,27.5,990.0,803.04,592.12
2017,5,5,14,0,920.0,134.0,2.9,28.0,968.0,756.53,558.38
2017,5,5,14,15,913.0,132.5,2.9,28.0,938.5,705.84,522.09
2017,5,5,14,30,906.0,131.0,2.9,28.0,909.0,653.4,483.61
2017,5,5,14,45,894.0,130.0,2.9,28.0,871.0,597.11,441.25
2017,5,5,15,0,882.0,129.0,2.9,28.0,833.0,540.06,397.05
2017,5,5,15,15,869.5,126.0,2.85,27.5,789.5,477.6,348.18
2017,5,5,15,30,857.0,123.0,2.8,27.0,746.0,417.31,299.25
2017,5,5,15,45,845.0,118.0,2.8,27.0,698.0,355.79,247.6
2017,5,5,16,0,833.0,113.0,2.8,27.0,650.0,294.75,195.71
2017,5,5,16,15,811.5,109.0,2.7,26.5,596.5,233.42,145.13
2017,5,5,16,30,790.0,105.0,2.6,26.0,543.0,174.25,99.96
2017,5,5,16,45,767.0,98.0,2.55,26.0,487.5,115.05,63.67
2017,5,5,17,0,744.0,91.0,2.5,26.0,432.0,61.0,46.15
2017,5,5,17,15,703.5,85.5,2.15,25.0,373.5,59.1,44.96
2017,5,5,17,30,663.0,80.0,1.8,24.0,315.0,57.1,43.59
2017,5,5,17,45,610.5,71.5,1.45,23.5,258.5,52.54,39.84
2017,5,5,18,0,558.0,63.0,1.1,23.0,202.0,47.74,35.72
2017,5,5,18,15,466.5,53.0,1.15,21.5,149.0,41.27,30.09
2017,5,5,18,30,375.0,43.0,1.2,20.0,96.0,34.58,23.93
2017,5,5,18,45,232.0,28.0,1.25,19.0,56.0,22.81,12.23
2017,5,5,19,0,89.0,13.0,1.3,18.0,16.0,11.82,0.0
2017,5,5,19,15,44.5,6.5,1.3,17.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,52.5,7.5,1.25,12.5,10.0,6.82,0.0
2017,5,6,6,0,105.0,15.0,1.3,13.0,20.0,55.63,0.0
2017,5,6,6,15,239.0,30.0,1.55,13.5,60.0,138.55,99.26
2017,5,6,6,30,373.0,45.0,1.8,14.0,100.0,224.91,176.9
2017,5,6,6,45,458.5,55.5,2.05,15.0,152.5,299.18,241.89
2017,5,6,7,0,544.0,66.0,2.3,16.0,205.0,382.04,311.92
2017,5,6,7,15,600.0,73.5,2.5,17.0,261.5,452.39,369.49
2017,5,6,7,30,656.0,81.0,2.7,18.0,318.0,526.9,427.98
2017,5,6,7,45,695.5,86.5,2.9,19.5,375.5,591.53,475.76
2017,5,6,8,0,735.0,92.0,3.1,21.0,433.0,657.71,522.61
2017,5,6,8,15,762.5,96.5,3.15,21.5,489.0,711.63,559.02
2017,5,6,8,30,790.0,101.0,3.2,22.0,545.0,768.23,596.58
2017,5,6,8,45,811.0,104.5,3.3,23.0,597.5,817.41,627.14
2017,5,6,9,0,832.0,108.0,3.4,24.0,650.0,864.97,655.98
2017,5,6,9,15,847.5,111.0,3.3,24.5,698.0,905.04,679.29
2017,5,6,9,30,863.0,114.0,3.2,25.0,746.0,933.51,694.43
2017,5,6,9,45,874.5,116.5,3.15,25.5,788.5,963.51,710.85
2017,5,6,10,0,886.0,119.0,3.1,26.0,831.0,990.34,725.01
2017,5,6,10,15,895.0,120.5,2.95,26.5,867.0,1010.31,733.8
2017,5,6,10,30,904.0,122.0,2.8,27.0,903.0,1026.7,740.21
2017,5,6,10,45,910.0,123.5,2.65,27.5,931.5,1036.39,742.33
2017,5,6,11,0,916.0,125.0,2.5,28.0,960.0,1042.23,742.06
2017,5,6,11,15,920.0,126.5,2.35,28.5,980.5,1042.16,738.17
2017,5,6,11,30,924.0,128.0,2.2,29.0,1001.0,1038.14,731.94
2017,5,6,11,45,933.0,124.0,2.1,29.5,1015.5,1029.78,723.75
2017,5,6,12,0,942.0,120.0,2.0,30.0,1030.0,1017.53,713.33
2017,5,6,12,15,942.5,120.0,1.95,30.0,1034.0,997.21,700.13
2017,5,6,12,30,943.0,120.0,1.9,30.0,1038.0,973.34,684.87
2017,5,6,12,45,942.0,120.0,1.85,30.5,1033.0,944.74,665.41
2017,5,6,13,0,941.0,120.0,1.8,31.0,1028.0,912.93,644.04
2017,5,6,13,15,938.0,119.5,1.75,31.0,1015.0,875.93,620.72
2017,5,6,13,30,935.0,119.0,1.7,31.0,1002.0,836.07,595.51
2017,5,6,13,45,930.5,118.0,1.65,31.0,980.5,791.98,567.42
2017,5,6,14,0,926.0,117.0,1.6,31.0,959.0,745.48,536.34
2017,5,6,14,15,920.0,115.5,1.6,31.0,929.5,695.38,501.78
2017,5,6,14,30,914.0,114.0,1.6,31.0,900.0,643.41,464.94
2017,5,6,14,45,898.0,116.0,1.65,31.0,862.0,587.25,424.27
2017,5,6,15,0,882.0,118.0,1.7,31.0,824.0,530.68,381.9
2017,5,6,15,15,870.0,116.0,1.75,30.5,781.5,472.54,337.62
2017,5,6,15,30,858.0,114.0,1.8,30.0,739.0,409.81,288.34
2017,5,6,15,45,843.0,110.5,1.9,30.0,691.0,348.68,238.28
2017,5,6,16,0,828.0,107.0,2.0,30.0,643.0,288.34,188.06
2017,5,6,16,15,807.5,103.5,2.0,29.5,590.0,228.04,139.09
2017,5,6,16,30,787.0,100.0,2.0,29.0,537.0,169.74,95.22
2017,5,6,16,45,759.5,95.0,2.05,29.0,481.5,112.11,60.74
2017,5,6,17,0,732.0,90.0,2.1,29.0,426.0,60.12,44.81
2017,5,6,17,15,693.5,84.5,1.85,28.0,369.0,58.22,43.63
2017,5,6,17,30,655.0,79.0,1.6,27.0,312.0,56.2,42.26
2017,5,6,17,45,600.0,71.0,1.4,26.5,256.0,52.0,38.86
2017,5,6,18,0,545.0,63.0,1.2,26.0,200.0,47.59,35.13
2017,5,6,18,15,458.0,53.0,1.2,24.5,148.0,41.15,29.59
2017,5,6,18,30,371.0,43.0,1.2,23.0,96.0,34.47,23.54
2017,5,6,18,45,235.0,28.5,1.25,22.0,56.5,23.2,12.51
2017,5,6,19,0,99.0,14.0,1.3,21.0,17.0,12.73,0.0
2017,5,6,19,15,49.5,7.0,1.35,20.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,8.5,1.7,13.5,11.0,7.73,0.0
2017,5,7,6,0,119.0,17.0,1.8,14.0,22.0,62.72,0.0
2017,5,7,6,15,252.5,31.5,1.9,14.5,63.0,144.66,104.25
2017,5,7,6,30,386.0,46.0,2.0,15.0,104.0,231.16,181.44
2017,5,7,6,45,474.0,55.5,2.1,16.0,157.5,306.26,246.74
2017,5,7,7,0,562.0,65.0,2.2,17.0,211.0,390.09,316.98
2017,5,7,7,15,617.0,72.0,2.5,18.0,267.5,460.11,374.16
2017,5,7,7,30,672.0,79.0,2.8,19.0,324.0,534.15,432.24
2017,5,7,7,45,712.0,84.0,3.15,20.5,382.0,599.17,480.56
2017,5,7,8,0,752.0,89.0,3.5,22.0,440.0,662.96,525.78
2017,5,7,8,15,778.5,93.5,3.6,22.5,496.0,719.83,564.53
2017,5,7,8,30,805.0,98.0,3.7,23.0,552.0,776.14,602.06
2017,5,7,8,45,825.0,101.5,3.8,24.0,604.5,824.94,632.31
2017,5,7,9,0,845.0,105.0,3.9,25.0,657.0,871.99,660.77
2017,5,7,9,15,859.5,108.0,3.9,25.5,705.0,911.48,684.37
2017,5,7,9,30,874.0,111.0,3.9,26.0,753.0,939.45,699.94
2017,5,7,9,45,885.0,113.5,3.9,26.5,795.5,969.19,716.69
2017,5,7,10,0,896.0,116.0,3.9,27.0,838.0,995.71,731.18
2017,5,7,10,15,904.0,118.0,3.9,27.0,873.5,1015.36,742.6
2017,5,7,10,30,912.0,120.0,3.9,27.0,909.0,1031.36,751.76
2017,5,7,10,45,917.0,122.0,3.9,27.5,937.0,1040.61,755.15
2017,5,7,11,0,922.0,124.0,3.9,28.0,965.0,1045.95,756.18
2017,5,7,11,15,926.0,124.5,3.9,28.5,985.0,1044.87,753.22
2017,5,7,11,30,930.0,125.0,3.9,29.0,1005.0,1039.86,747.93
2017,5,7,11,45,920.0,133.5,3.9,29.5,1013.5,1024.97,736.47
2017,5,7,12,0,910.0,142.0,3.9,30.0,1022.0,1006.3,722.79
2017,5,7,12,15,910.0,142.0,3.9,30.0,1025.5,985.8,709.5
2017,5,7,12,30,910.0,142.0,3.9,30.0,1029.0,961.94,694.09
2017,5,7,12,45,907.5,142.5,3.95,30.0,1023.5,933.09,675.73
2017,5,7,13,0,905.0,143.0,4.0,30.0,1018.0,901.26,655.37
2017,5,7,13,15,901.5,142.5,4.0,30.0,1004.5,864.91,631.67
2017,5,7,13,30,898.0,142.0,4.0,30.0,991.0,825.88,606.06
2017,5,7,13,45,892.0,141.0,4.05,30.0,969.0,782.06,577.17
2017,5,7,14,0,886.0,140.0,4.1,30.0,947.0,736.09,544.64
2017,5,7,14,15,879.0,138.5,4.1,30.0,917.5,687.09,509.09
2017,5,7,14,30,872.0,137.0,4.1,30.0,888.0,636.43,471.45
2017,5,7,14,45,859.5,136.0,4.15,30.0,850.5,581.74,430.01
2017,5,7,15,0,847.0,135.0,4.2,30.0,813.0,524.42,385.48
2017,5,7,15,15,834.0,132.0,4.2,30.0,770.5,466.05,338.8
2017,5,7,15,30,821.0,129.0,4.2,30.0,728.0,407.76,290.89
2017,5,7,15,45,625.0,188.5,4.25,30.0,627.0,337.13,237.1
2017,5,7,16,0,429.0,248.0,4.3,30.0,526.0,290.13,203.7
2017,5,7,16,15,594.0,173.5,4.3,29.5,524.0,235.81,154.27
2017,5,7,16,30,759.0,99.0,4.3,29.0,522.0,165.29,93.3
2017,5,7,16,45,718.0,101.5,4.35,28.5,469.5,108.19,59.14
2017,5,7,17,0,677.0,104.0,4.4,28.0,417.0,69.49,52.87
2017,5,7,17,15,636.5,97.5,4.2,27.5,360.5,67.34,51.41
2017,5,7,17,30,596.0,91.0,4.0,27.0,304.0,65.06,49.76
2017,5,7,17,45,537.5,82.0,3.85,26.5,249.0,60.5,46.08
2017,5,7,18,0,479.0,73.0,3.7,26.0,194.0,55.71,42.03
2017,5,7,18,15,395.0,60.5,3.6,25.0,143.5,45.86,33.52
2017,5,7,18,30,311.0,48.0,3.5,24.0,93.0,36.99,25.55
2017,5,7,18,45,155.5,32.5,3.4,23.0,55.0,25.33,14.26
2017,5,7,19,0,0.0,17.0,3.3,22.0,17.0,15.46,0.0
2017,5,7,19,15,0.0,8.5,3.4,21.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,5,45,18.5,7.5,2.8,16.5,8.5,11.27,0.0
2017,5,8,6,0,37.0,15.0,2.9,17.0,17.0,31.12,0.0
2017,5,8,6,15,120.0,37.5,2.95,17.5,54.0,96.15,68.22
2017,5,8,6,30,203.0,60.0,3.0,18.0,91.0,162.5,126.32
2017,5,8,6,45,278.5,77.5,3.15,18.5,139.5,236.15,189.38
2017,5,8,7,0,354.0,95.0,3.3,19.0,188.0,310.52,252.07
2017,5,8,7,15,258.0,121.0,3.5,19.5,197.5,292.48,238.04
2017,5,8,7,30,162.0,147.0,3.7,20.0,207.0,262.56,212.83
2017,5,8,7,45,180.5,172.0,3.95,20.5,249.0,308.75,249.57
2017,5,8,8,0,199.0,197.0,4.2,21.0,291.0,355.97,286.11
2017,5,8,8,15,215.5,222.0,4.3,21.5,334.5,402.5,321.2
2017,5,8,8,30,232.0,247.0,4.4,22.0,378.0,449.49,355.96
2017,5,8,8,45,258.0,268.0,4.5,22.5,427.0,514.72,403.88
2017,5,8,9,0,284.0,289.0,4.6,23.0,476.0,566.65,441.09
2017,5,8,9,15,242.5,320.0,4.6,23.0,487.5,553.78,429.05
2017,5,8,9,30,201.0,351.0,4.6,23.0,499.0,552.37,425.53
2017,5,8,9,45,126.5,353.5,4.65,23.5,449.0,486.02,372.8
2017,5,8,10,0,52.0,356.0,4.7,24.0,399.0,400.84,305.89
2017,5,8,10,15,60.0,380.5,4.7,24.0,431.5,432.42,329.25
2017,5,8,10,30,68.0,405.0,4.7,24.0,464.0,463.62,351.82
2017,5,8,10,45,49.0,386.0,4.7,24.5,429.5,422.95,320.04
2017,5,8,11,0,30.0,367.0,4.7,25.0,395.0,382.68,288.77
2017,5,8,11,15,134.5,424.0,4.7,25.0,551.0,553.87,417.05
2017,5,8,11,30,239.0,481.0,4.7,25.0,707.0,707.58,527.57
2017,5,8,11,45,183.5,489.0,4.75,25.5,664.5,654.33,486.56
2017,5,8,12,0,128.0,497.0,4.8,26.0,622.0,601.37,446.56
2017,5,8,12,15,102.5,487.5,4.8,26.0,587.5,551.51,410.47
2017,5,8,12,30,77.0,478.0,4.8,26.0,553.0,512.76,382.02
2017,5,8,12,45,104.5,488.0,4.8,26.5,589.5,539.69,401.41
2017,5,8,13,0,132.0,498.0,4.8,27.0,626.0,568.8,421.85
2017,5,8,13,15,122.0,488.0,4.8,27.0,605.0,540.9,401.66
2017,5,8,13,30,112.0,478.0,4.8,27.0,584.0,511.54,380.59
2017,5,8,13,45,147.5,470.5,4.8,27.0,607.5,522.3,389.27
2017,5,8,14,0,183.0,463.0,4.8,27.0,631.0,527.68,393.72
2017,5,8,14,15,178.0,448.0,4.8,27.0,606.5,497.36,371.7
2017,5,8,14,30,173.0,433.0,4.8,27.0,582.0,467.36,349.81
2017,5,8,14,45,120.5,400.5,4.8,27.0,502.5,398.64,299.06
2017,5,8,15,0,68.0,368.0,4.8,27.0,423.0,339.84,255.48
2017,5,8,15,15,114.0,359.0,4.75,27.0,445.0,339.44,255.01
2017,5,8,15,30,160.0,350.0,4.7,27.0,467.0,337.18,252.22
2017,5,8,15,45,92.0,296.0,4.7,27.0,362.5,268.03,200.94
2017,5,8,16,0,24.0,242.0,4.7,27.0,258.0,209.36,158.2
2017,5,8,16,15,12.0,160.0,4.65,26.5,168.0,139.87,105.25
2017,5,8,16,30,0.0,78.0,4.6,26.0,78.0,69.06,50.07
2017,5,8,16,45,200.5,120.0,4.55,26.0,213.0,99.72,68.77
2017,5,8,17,0,401.0,162.0,4.5,26.0,348.0,107.95,85.61
2017,5,8,17,15,340.0,156.0,4.35,25.5,299.5,111.86,89.38
2017,5,8,17,30,279.0,150.0,4.2,25.0,251.0,108.09,86.65
2017,5,8,17,45,239.0,128.5,4.05,24.5,204.5,94.23,75.22
2017,5,8,18,0,199.0,107.0,3.9,24.0,158.0,79.81,62.99
2017,5,8,18,15,148.5,82.5,3.75,23.5,115.0,64.39,49.56
2017,5,8,18,30,98.0,58.0,3.6,23.0,72.0,46.23,33.48
2017,5,8,18,45,49.0,34.5,3.45,23.0,41.5,28.3,16.77
2017,5,8,19,0,0.0,11.0,3.3,23.0,11.0,10.01,0.0
2017,5,8,19,15,0.0,5.5,3.3,22.5,5.5,5.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,45,10.0,5.5,3.1,17.5,6.0,7.41,0.0
2017,5,9,6,0,20.0,11.0,3.2,18.0,12.0,17.68,0.0
2017,5,9,6,15,71.0,35.5,3.35,18.5,45.5,68.72,47.6
2017,5,9,6,30,122.0,60.0,3.5,19.0,79.0,128.48,99.08
2017,5,9,6,45,170.5,85.0,3.7,19.5,123.5,185.9,148.24
2017,5,9,7,0,219.0,110.0,3.9,20.0,168.0,247.93,200.47
2017,5,9,7,15,109.5,68.5,4.05,20.5,97.5,143.54,115.33
2017,5,9,7,30,0.0,27.0,4.2,21.0,27.0,23.78,14.24
2017,5,9,7,45,0.0,58.5,4.35,21.5,58.5,51.67,37.31
2017,5,9,8,0,0.0,90.0,4.5,22.0,90.0,80.05,60.35
2017,5,9,8,15,0.0,67.5,4.6,22.5,67.5,59.7,43.38
2017,5,9,8,30,0.0,45.0,4.7,23.0,45.0,39.76,26.89
2017,5,9,8,45,0.0,29.5,4.8,23.5,29.5,26.06,15.59
2017,5,9,9,0,0.0,14.0,4.9,24.0,14.0,12.37,4.39
2017,5,9,9,15,0.0,15.0,4.9,24.5,15.0,13.26,5.06
2017,5,9,9,30,0.0,16.0,4.9,25.0,16.0,14.16,5.73
2017,5,9,9,45,0.0,65.5,4.95,25.5,65.5,58.12,40.76
2017,5,9,10,0,0.0,115.0,5.0,26.0,115.0,102.74,75.69
2017,5,9,10,15,0.0,120.5,5.0,26.0,120.5,107.8,79.47
2017,5,9,10,30,0.0,126.0,5.0,26.0,126.0,112.86,83.28
2017,5,9,10,45,4.0,154.5,5.0,26.5,158.5,142.89,106.44
2017,5,9,11,0,8.0,183.0,5.0,27.0,191.0,172.97,129.34
2017,5,9,11,15,21.5,291.5,5.0,27.0,312.5,297.55,223.86
2017,5,9,11,30,35.0,400.0,5.0,27.0,434.0,415.09,310.46
2017,5,9,11,45,23.5,311.5,5.05,27.0,334.5,315.4,236.4
2017,5,9,12,0,12.0,223.0,5.1,27.0,235.0,212.3,158.81
2017,5,9,12,15,50.0,354.5,5.15,27.0,403.5,376.04,282.5
2017,5,9,12,30,88.0,486.0,5.2,27.0,572.0,529.84,394.43
2017,5,9,12,45,50.5,362.5,5.3,27.5,412.0,376.16,281.27
2017,5,9,13,0,13.0,239.0,5.4,28.0,252.0,224.48,167.32
2017,5,9,13,15,75.0,362.0,5.45,28.0,433.5,386.55,289.97
2017,5,9,13,30,137.0,485.0,5.5,28.0,615.0,538.4,400.72
2017,5,9,13,45,68.5,307.0,5.6,28.0,372.0,322.1,241.81
2017,5,9,14,0,0.0,129.0,5.7,28.0,129.0,114.53,83.58
2017,5,9,14,15,5.5,181.5,5.75,27.5,187.0,163.84,122.13
2017,5,9,14,30,11.0,234.0,5.8,27.0,245.0,211.62,159.19
2017,5,9,14,45,13.5,252.0,5.85,27.0,264.0,226.79,170.93
2017,5,9,15,0,16.0,270.0,5.9,27.0,283.0,241.07,182.03
2017,5,9,15,15,9.5,216.5,5.95,27.0,224.0,191.84,144.59
2017,5,9,15,30,3.0,163.0,6.0,27.0,165.0,143.48,107.51
2017,5,9,15,45,1.5,153.0,6.05,27.0,154.0,133.94,100.39
2017,5,9,16,0,0.0,143.0,6.1,27.0,143.0,124.62,93.42
2017,5,9,16,15,5.0,164.0,6.05,26.5,167.0,141.75,107.23
2017,5,9,16,30,10.0,185.0,6.0,26.0,191.0,156.62,119.34
2017,5,9,16,45,5.0,161.5,5.95,26.0,164.5,135.88,103.58
2017,5,9,17,0,0.0,138.0,5.9,26.0,138.0,116.18,92.54
2017,5,9,17,15,0.0,118.5,5.75,25.5,118.5,100.53,79.91
2017,5,9,17,30,0.0,99.0,5.6,25.0,99.0,84.71,66.91
2017,5,9,17,45,91.0,105.5,5.45,24.5,129.0,82.28,65.1
2017,5,9,18,0,182.0,112.0,5.3,24.0,159.0,85.16,67.61
2017,5,9,18,15,134.0,84.5,5.1,23.5,114.5,65.68,50.69
2017,5,9,18,30,86.0,57.0,4.9,23.0,70.0,45.61,32.99
2017,5,9,18,45,43.0,32.0,4.75,23.0,38.5,26.57,15.54
2017,5,9,19,0,0.0,7.0,4.6,23.0,7.0,6.14,0.0
2017,5,9,19,15,0.0,3.5,4.6,22.5,3.5,3.18,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.35,19.5,2.0,1.82,0.0
2017,5,10,6,0,0.0,4.0,3.4,20.0,4.0,3.5,0.0
2017,5,10,6,15,0.0,15.0,3.55,20.0,15.0,13.18,4.79
2017,5,10,6,30,0.0,26.0,3.7,20.0,26.0,22.89,13.26
2017,5,10,6,45,0.0,40.0,3.9,20.5,40.0,35.28,23.82
2017,5,10,7,0,0.0,54.0,4.1,21.0,54.0,47.69,34.27
2017,5,10,7,15,0.0,69.5,4.35,21.5,69.5,61.89,46.01
2017,5,10,7,30,0.0,85.0,4.6,22.0,85.0,76.26,57.66
2017,5,10,7,45,0.0,101.0,4.9,22.5,101.0,91.11,69.5
2017,5,10,8,0,0.0,117.0,5.2,23.0,117.0,105.96,81.14
2017,5,10,8,15,0.0,135.0,5.35,23.5,135.0,122.75,94.18
2017,5,10,8,30,0.0,153.0,5.5,24.0,153.0,139.53,107.04
2017,5,10,8,45,0.0,135.5,5.7,24.5,135.5,122.17,92.65
2017,5,10,9,0,0.0,118.0,5.9,25.0,118.0,105.53,78.98
2017,5,10,9,15,1.0,136.5,5.9,25.5,137.5,123.55,92.87
2017,5,10,9,30,2.0,155.0,5.9,26.0,157.0,141.64,106.65
2017,5,10,9,45,8.0,205.5,5.95,26.5,212.0,194.74,147.61
2017,5,10,10,0,14.0,256.0,6.0,27.0,267.0,248.4,188.26
2017,5,10,10,15,15.5,266.5,5.95,27.0,279.5,259.42,196.26
2017,5,10,10,30,17.0,277.0,5.9,27.0,292.0,270.39,204.27
2017,5,10,10,45,17.5,280.0,5.9,27.5,295.5,273.18,205.69
2017,5,10,11,0,18.0,283.0,5.9,28.0,299.0,275.91,207.11
2017,5,10,11,15,17.0,290.0,5.85,28.0,306.0,280.84,210.52
2017,5,10,11,30,16.0,297.0,5.8,28.0,313.0,285.65,213.86
2017,5,10,11,45,24.5,351.0,5.8,28.5,375.0,354.22,264.37
2017,5,10,12,0,33.0,405.0,5.8,29.0,437.0,411.41,305.58
2017,5,10,12,15,129.5,453.5,5.8,29.0,580.5,552.49,410.1
2017,5,10,12,30,226.0,502.0,5.8,29.0,724.0,676.42,499.37
2017,5,10,12,45,253.0,493.5,5.8,29.5,740.5,685.02,504.47
2017,5,10,13,0,280.0,485.0,5.8,30.0,757.0,684.81,503.85
2017,5,10,13,15,151.5,419.5,5.8,30.0,566.5,503.55,373.21
2017,5,10,13,30,23.0,354.0,5.8,30.0,376.0,331.3,245.38
2017,5,10,13,45,18.0,304.0,5.8,30.0,321.5,281.59,209.03
2017,5,10,14,0,13.0,254.0,5.8,30.0,267.0,232.86,172.8
2017,5,10,14,15,22.5,302.0,5.75,30.0,322.5,277.33,206.39
2017,5,10,14,30,32.0,350.0,5.7,30.0,378.0,318.93,237.42
2017,5,10,14,45,166.5,362.5,5.7,30.0,497.5,393.23,293.3
2017,5,10,15,0,301.0,375.0,5.7,30.0,617.0,449.17,333.42
2017,5,10,15,15,192.0,356.5,5.65,29.5,508.0,370.43,275.35
2017,5,10,15,30,83.0,338.0,5.6,29.0,399.0,305.21,228.07
2017,5,10,15,45,51.5,286.5,5.6,28.5,324.0,248.49,186.35
2017,5,10,16,0,20.0,235.0,5.6,28.0,249.0,203.0,153.06
2017,5,10,16,15,212.0,223.0,5.6,27.5,343.5,205.44,147.88
2017,5,10,16,30,404.0,211.0,5.6,27.0,438.0,196.47,133.45
2017,5,10,16,45,289.0,204.0,5.6,27.0,358.0,160.46,113.88
2017,5,10,17,0,174.0,197.0,5.6,27.0,278.0,142.13,113.67
2017,5,10,17,15,145.5,178.0,5.45,26.5,239.5,129.74,103.99
2017,5,10,17,30,117.0,159.0,5.3,26.0,201.0,116.91,93.76
2017,5,10,17,45,95.0,133.0,5.2,25.5,163.5,99.58,79.48
2017,5,10,18,0,73.0,107.0,5.1,25.0,126.0,84.15,66.46
2017,5,10,18,15,48.5,81.0,4.85,24.5,92.0,64.93,49.86
2017,5,10,18,30,24.0,55.0,4.6,24.0,58.0,45.28,32.61
2017,5,10,18,45,12.0,31.5,4.45,23.5,33.0,26.87,15.88
2017,5,10,19,0,0.0,8.0,4.3,23.0,8.0,7.03,0.0
2017,5,10,19,15,0.0,4.0,4.2,22.5,4.0,3.64,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,7.5,0.85,20.5,8.5,9.94,0.0
2017,5,11,6,0,26.0,15.0,0.9,21.0,17.0,24.39,0.07
2017,5,11,6,15,88.5,40.0,1.0,21.0,53.0,87.03,61.6
2017,5,11,6,30,151.0,65.0,1.1,21.0,89.0,146.3,112.17
2017,5,11,6,45,77.0,78.0,1.2,21.5,90.5,124.12,96.56
2017,5,11,7,0,3.0,91.0,1.3,22.0,92.0,87.46,66.84
2017,5,11,7,15,12.5,113.0,1.25,22.0,118.0,113.93,88.71
2017,5,11,7,30,22.0,135.0,1.2,22.0,144.0,141.22,110.77
2017,5,11,7,45,11.0,113.0,1.2,22.5,117.5,110.32,85.08
2017,5,11,8,0,0.0,91.0,1.2,23.0,91.0,80.97,60.67
2017,5,11,8,15,0.0,107.5,1.25,23.0,107.5,96.26,72.8
2017,5,11,8,30,0.0,124.0,1.3,23.0,124.0,111.57,84.73
2017,5,11,8,45,4.5,163.5,1.4,23.5,166.5,152.73,116.9
2017,5,11,9,0,9.0,203.0,1.5,24.0,209.0,194.47,148.79
2017,5,11,9,15,6.0,182.5,1.65,24.5,187.0,171.5,130.22
2017,5,11,9,30,3.0,162.0,1.8,25.0,165.0,149.11,112.31
2017,5,11,9,45,1.5,144.0,2.0,25.5,145.5,130.83,97.69
2017,5,11,10,0,0.0,126.0,2.2,26.0,126.0,112.8,83.3
2017,5,11,10,15,0.0,111.0,2.35,26.0,111.0,99.14,72.55
2017,5,11,10,30,0.0,96.0,2.5,26.0,96.0,85.6,61.9
2017,5,11,10,45,0.0,92.0,2.65,26.5,92.0,82.06,58.94
2017,5,11,11,0,0.0,88.0,2.8,27.0,88.0,78.52,56.0
2017,5,11,11,15,5.0,145.5,2.85,27.5,150.5,135.56,100.02
2017,5,11,11,30,10.0,203.0,2.9,28.0,213.0,192.85,143.31
2017,5,11,11,45,12.5,245.5,2.95,28.5,258.0,233.87,173.57
2017,5,11,12,0,15.0,288.0,3.0,29.0,303.0,274.58,203.2
2017,5,11,12,15,10.0,222.5,3.0,29.0,232.5,209.32,154.57
2017,5,11,12,30,5.0,157.0,3.0,29.0,162.0,145.09,106.22
2017,5,11,12,45,2.5,126.5,3.0,29.5,129.0,115.22,83.34
2017,5,11,13,0,0.0,96.0,3.0,30.0,96.0,85.66,60.57
2017,5,11,13,15,18.5,251.0,2.95,30.0,268.5,241.03,178.16
2017,5,11,13,30,37.0,406.0,2.9,30.0,441.0,389.64,286.06
2017,5,11,13,45,54.5,421.0,2.85,30.0,471.5,410.14,300.54
2017,5,11,14,0,72.0,436.0,2.8,30.0,502.0,428.29,313.7
2017,5,11,14,15,46.0,372.5,2.7,30.0,414.5,351.29,258.26
2017,5,11,14,30,20.0,309.0,2.6,30.0,327.0,280.56,206.89
2017,5,11,14,45,255.0,307.0,2.55,30.0,513.5,392.96,290.65
2017,5,11,15,0,490.0,305.0,2.5,30.0,700.0,483.05,352.92
2017,5,11,15,15,508.5,279.0,2.4,29.5,670.0,437.98,318.17
2017,5,11,15,30,527.0,253.0,2.3,29.0,640.0,390.5,281.05
2017,5,11,15,45,420.5,267.5,2.2,29.0,563.5,331.86,236.93
2017,5,11,16,0,314.0,282.0,2.1,29.0,487.0,289.8,206.42
2017,5,11,16,15,157.0,146.0,1.95,28.5,248.5,140.57,98.48
2017,5,11,16,30,0.0,10.0,1.8,28.0,10.0,8.82,1.44
2017,5,11,16,45,213.0,84.5,1.65,28.0,184.0,68.81,43.18
2017,5,11,17,0,426.0,159.0,1.5,28.0,358.0,105.87,83.0
2017,5,11,17,15,362.0,155.0,1.3,27.5,309.0,111.33,87.91
2017,5,11,17,30,298.0,151.0,1.1,27.0,260.0,108.82,86.24
2017,5,11,17,45,271.0,130.0,0.95,26.5,216.0,95.39,75.34
2017,5,11,18,0,244.0,109.0,0.8,26.0,172.0,81.37,63.67
2017,5,11,18,15,181.0,86.0,0.7,25.5,126.5,65.31,49.92
2017,5,11,18,30,118.0,63.0,0.6,25.0,81.0,49.8,36.28
2017,5,11,18,45,66.0,38.0,0.5,25.0,47.0,30.97,19.19
2017,5,11,19,0,14.0,13.0,0.4,25.0,13.0,11.33,0.0
2017,5,11,19,15,7.0,6.5,0.35,24.5,6.5,5.91,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,10.0,3.4,15.5,14.0,25.88,0.0
2017,5,12,6,0,140.0,20.0,3.6,16.0,28.0,73.91,17.74
2017,5,12,6,15,263.5,34.0,3.95,16.5,69.5,150.29,110.56
2017,5,12,6,30,387.0,48.0,4.3,17.0,111.0,232.72,182.99
2017,5,12,6,45,467.5,58.0,4.7,17.5,163.0,304.56,246.33
2017,5,12,7,0,548.0,68.0,5.1,18.0,215.0,384.32,314.81
2017,5,12,7,15,601.5,75.0,5.2,18.5,271.0,452.42,371.74
2017,5,12,7,30,655.0,82.0,5.3,19.0,327.0,524.39,429.79
2017,5,12,7,45,694.0,87.0,5.4,19.5,384.0,587.59,479.14
2017,5,12,8,0,733.0,92.0,5.5,20.0,441.0,652.28,528.11
2017,5,12,8,15,760.0,96.5,5.45,20.5,496.0,705.57,565.16
2017,5,12,8,30,787.0,101.0,5.4,21.0,551.0,761.21,603.12
2017,5,12,8,45,808.0,104.0,5.4,22.0,603.5,809.3,633.71
2017,5,12,9,0,829.0,107.0,5.4,23.0,656.0,855.79,662.5
2017,5,12,9,15,844.0,110.0,5.35,23.5,703.0,894.97,686.63
2017,5,12,9,30,859.0,113.0,5.3,24.0,750.0,922.82,702.54
2017,5,12,9,45,870.5,115.5,5.25,24.5,792.0,952.47,719.62
2017,5,12,10,0,882.0,118.0,5.2,25.0,834.0,978.98,734.39
2017,5,12,10,15,890.0,120.0,5.15,25.5,869.0,998.25,744.18
2017,5,12,10,30,898.0,122.0,5.1,26.0,904.0,1013.94,751.59
2017,5,12,10,45,903.5,123.5,5.05,26.5,932.0,1022.96,754.61
2017,5,12,11,0,909.0,125.0,5.0,27.0,960.0,1028.17,755.23
2017,5,12,11,15,913.0,126.0,4.95,27.0,980.0,1027.54,753.68
2017,5,12,11,30,917.0,127.0,4.9,27.0,1000.0,1023.04,749.73
2017,5,12,11,45,923.5,124.5,4.9,27.5,1013.0,1013.78,741.69
2017,5,12,12,0,930.0,122.0,4.9,28.0,1026.0,1000.72,731.32
2017,5,12,12,15,930.5,122.0,4.9,28.0,1030.0,980.67,717.95
2017,5,12,12,30,931.0,122.0,4.9,28.0,1034.0,957.19,702.39
2017,5,12,12,45,929.5,122.5,4.9,28.5,1029.0,929.1,682.39
2017,5,12,13,0,928.0,123.0,4.9,29.0,1024.0,897.91,660.4
2017,5,12,13,15,925.5,122.0,4.9,29.0,1011.0,861.62,636.3
2017,5,12,13,30,923.0,121.0,4.9,29.0,998.0,822.52,610.18
2017,5,12,13,45,918.0,120.5,4.9,29.5,977.0,779.35,579.89
2017,5,12,14,0,913.0,120.0,4.9,30.0,956.0,733.85,546.3
2017,5,12,14,15,907.0,119.0,4.9,30.0,927.5,685.17,510.49
2017,5,12,14,30,901.0,118.0,4.9,30.0,899.0,634.66,472.48
2017,5,12,14,45,894.0,115.0,4.9,30.0,863.5,580.4,430.74
2017,5,12,15,0,887.0,112.0,4.9,30.0,828.0,524.89,386.87
2017,5,12,15,15,876.5,110.0,4.85,29.5,786.5,467.67,341.03
2017,5,12,15,30,866.0,108.0,4.8,29.0,745.0,410.06,293.46
2017,5,12,15,45,850.5,105.5,4.8,29.0,697.0,350.37,242.81
2017,5,12,16,0,835.0,103.0,4.8,29.0,649.0,285.31,187.78
2017,5,12,16,15,815.5,99.5,4.7,28.5,597.5,225.29,138.05
2017,5,12,16,30,796.0,96.0,4.6,28.0,546.0,167.13,93.58
2017,5,12,16,45,768.5,92.0,4.5,28.0,491.0,110.18,59.2
2017,5,12,17,0,741.0,88.0,4.4,28.0,436.0,64.4,48.58
2017,5,12,17,15,704.0,83.0,4.0,27.0,379.5,56.78,42.58
2017,5,12,17,30,667.0,78.0,3.6,26.0,323.0,55.06,41.46
2017,5,12,17,45,612.0,71.0,3.2,25.5,266.5,51.59,38.67
2017,5,12,18,0,557.0,64.0,2.8,25.0,210.0,47.97,35.63
2017,5,12,18,15,474.0,55.0,2.5,24.0,158.0,42.41,30.8
2017,5,12,18,30,391.0,46.0,2.2,23.0,106.0,36.67,25.55
2017,5,12,18,45,258.5,32.0,1.95,22.0,65.0,25.95,15.5
2017,5,12,19,0,126.0,18.0,1.7,21.0,24.0,14.2,0.0
2017,5,12,19,15,63.0,9.0,1.7,20.5,12.0,8.19,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,10.5,1.45,14.5,14.5,26.67,0.0
2017,5,13,6,0,143.0,21.0,1.6,15.0,29.0,76.31,23.71
2017,5,13,6,15,268.0,35.5,1.7,15.5,71.5,151.47,111.9
2017,5,13,6,30,393.0,50.0,1.8,16.0,114.0,236.98,186.1
2017,5,13,6,45,473.0,60.0,1.9,17.0,167.0,308.97,248.09
2017,5,13,7,0,553.0,70.0,2.0,18.0,220.0,388.75,314.28
2017,5,13,7,15,606.0,77.0,2.0,19.0,276.0,456.81,368.52
2017,5,13,7,30,659.0,84.0,2.0,20.0,332.0,528.65,423.22
2017,5,13,7,45,697.0,89.5,2.05,21.0,389.0,591.91,469.33
2017,5,13,8,0,735.0,95.0,2.1,22.0,446.0,656.56,514.66
2017,5,13,8,15,762.0,99.5,2.05,22.5,501.0,709.69,549.17
2017,5,13,8,30,789.0,104.0,2.0,23.0,556.0,765.35,584.48
2017,5,13,8,45,809.5,107.5,2.0,23.5,608.5,813.62,614.15
2017,5,13,9,0,830.0,111.0,2.0,24.0,661.0,860.22,642.16
2017,5,13,9,15,845.0,114.0,2.05,24.5,708.5,899.38,665.22
2017,5,13,9,30,860.0,117.0,2.1,25.0,756.0,927.02,680.55
2017,5,13,9,45,872.0,119.0,2.15,25.5,798.0,956.55,697.15
2017,5,13,10,0,884.0,121.0,2.2,26.0,840.0,982.96,711.64
2017,5,13,10,15,892.5,123.0,2.2,26.5,875.5,1002.66,721.3
2017,5,13,10,30,901.0,125.0,2.2,27.0,911.0,1018.8,728.78
2017,5,13,10,45,908.0,126.0,2.2,27.5,939.5,1028.74,732.46
