Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,11,0,915.0,127.0,2.2,28.0,968.0,1034.88,733.93
2017,5,13,11,15,919.5,128.0,2.15,28.5,988.5,1034.68,731.02
2017,5,13,11,30,924.0,129.0,2.1,29.0,1009.0,1030.58,725.89
2017,5,13,11,45,929.5,127.5,2.1,29.5,1022.5,1021.19,718.26
2017,5,13,12,0,935.0,126.0,2.1,30.0,1036.0,1007.99,708.46
2017,5,13,12,15,936.0,126.0,2.05,30.0,1040.0,988.26,695.6
2017,5,13,12,30,937.0,126.0,2.0,30.0,1044.0,965.06,680.72
2017,5,13,12,45,937.0,125.0,2.0,30.5,1039.5,936.78,661.92
2017,5,13,13,0,937.0,124.0,2.0,31.0,1035.0,905.34,641.2
2017,5,13,13,15,934.5,123.5,2.0,31.0,1022.0,869.22,618.76
2017,5,13,13,30,932.0,123.0,2.0,31.0,1009.0,830.25,594.37
2017,5,13,13,45,928.5,121.0,2.05,31.0,988.0,786.58,567.09
2017,5,13,14,0,925.0,119.0,2.1,31.0,967.0,740.46,536.31
2017,5,13,14,15,919.0,118.0,2.1,31.0,938.0,691.3,501.85
2017,5,13,14,30,913.0,117.0,2.1,31.0,909.0,640.29,465.14
2017,5,13,14,45,895.5,120.0,2.15,31.0,870.5,584.68,424.28
2017,5,13,15,0,878.0,123.0,2.2,31.0,832.0,528.8,381.91
2017,5,13,15,15,866.5,120.0,2.25,31.0,790.0,470.85,336.68
2017,5,13,15,30,855.0,117.0,2.3,31.0,748.0,408.15,286.61
2017,5,13,15,45,841.0,113.5,2.4,31.0,700.5,348.07,237.22
2017,5,13,16,0,827.0,110.0,2.5,31.0,653.0,288.66,187.72
2017,5,13,16,15,807.0,106.0,2.55,30.5,600.5,228.68,139.14
2017,5,13,16,30,787.0,102.0,2.6,30.0,548.0,170.64,95.57
2017,5,13,16,45,761.0,97.5,2.7,29.5,493.0,114.03,61.91
2017,5,13,17,0,735.0,93.0,2.8,29.0,438.0,61.7,46.09
2017,5,13,17,15,697.5,87.0,2.6,28.0,381.5,59.53,44.69
2017,5,13,17,30,660.0,81.0,2.4,27.0,325.0,57.19,43.07
2017,5,13,17,45,607.5,73.5,2.25,26.5,269.0,53.45,40.08
2017,5,13,18,0,555.0,66.0,2.1,26.0,213.0,49.53,36.8
2017,5,13,18,15,473.5,56.5,2.05,25.0,160.5,43.61,31.7
2017,5,13,18,30,392.0,47.0,2.0,24.0,108.0,37.48,26.14
2017,5,13,18,45,264.5,32.5,2.0,23.0,66.5,26.34,15.83
2017,5,13,19,0,137.0,18.0,2.0,22.0,25.0,14.19,0.0
2017,5,13,19,15,68.5,9.0,2.05,21.5,12.5,8.19,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,62.5,10.5,1.2,15.5,14.5,24.5,0.0
2017,5,14,6,0,125.0,21.0,1.3,16.0,29.0,71.1,25.57
2017,5,14,6,15,239.0,37.0,1.4,16.5,70.5,142.75,105.29
2017,5,14,6,30,353.0,53.0,1.5,17.0,112.0,221.32,173.14
2017,5,14,6,45,432.5,64.0,1.6,18.0,163.5,293.81,234.89
2017,5,14,7,0,512.0,75.0,1.7,19.0,215.0,372.26,299.49
2017,5,14,7,15,565.5,83.0,2.15,20.0,270.0,439.7,354.07
2017,5,14,7,30,619.0,91.0,2.6,21.0,325.0,511.0,409.78
2017,5,14,7,45,659.5,96.5,3.1,22.5,381.5,574.11,456.75
2017,5,14,8,0,700.0,102.0,3.6,24.0,438.0,638.88,503.36
2017,5,14,8,15,727.5,107.0,3.65,24.5,492.0,694.4,541.55
2017,5,14,8,30,755.0,112.0,3.7,25.0,546.0,746.2,575.7
2017,5,14,8,45,776.5,115.5,3.75,25.5,597.5,794.1,606.46
2017,5,14,9,0,798.0,119.0,3.8,26.0,649.0,840.48,635.66
2017,5,14,9,15,813.5,122.5,3.75,26.5,696.0,879.68,659.0
2017,5,14,9,30,829.0,126.0,3.7,27.0,743.0,916.44,680.39
2017,5,14,9,45,841.5,128.5,3.65,28.0,784.5,946.58,695.72
2017,5,14,10,0,854.0,131.0,3.6,29.0,826.0,963.61,702.24
2017,5,14,10,15,863.0,133.0,3.55,29.5,861.0,983.26,711.98
2017,5,14,10,30,872.0,135.0,3.5,30.0,896.0,999.46,719.45
2017,5,14,10,45,878.5,136.5,3.5,30.5,924.0,1009.11,723.14
2017,5,14,11,0,885.0,138.0,3.5,31.0,952.0,1015.06,724.6
2017,5,14,11,15,889.0,139.0,3.45,31.0,972.0,1014.3,723.04
2017,5,14,11,30,893.0,140.0,3.4,31.0,992.0,1009.76,719.26
2017,5,14,11,45,894.0,141.5,3.35,31.5,1003.5,999.04,710.26
2017,5,14,12,0,895.0,143.0,3.3,32.0,1015.0,984.68,699.13
2017,5,14,12,15,895.5,143.0,3.25,32.0,1018.5,965.02,686.2
2017,5,14,12,30,896.0,143.0,3.2,32.0,1022.0,942.09,671.29
2017,5,14,12,45,894.5,143.0,3.15,32.5,1017.0,914.32,651.99
2017,5,14,13,0,893.0,143.0,3.1,33.0,1012.0,883.64,630.93
2017,5,14,13,15,890.5,142.5,3.05,33.0,999.0,848.9,608.53
2017,5,14,13,30,888.0,142.0,3.0,33.0,986.0,811.48,584.32
2017,5,14,13,45,883.0,140.5,3.0,33.0,965.0,768.86,556.48
2017,5,14,14,0,878.0,139.0,3.0,33.0,944.0,724.04,525.37
2017,5,14,14,15,871.0,137.5,3.0,33.0,915.5,675.93,491.26
2017,5,14,14,30,864.0,136.0,3.0,33.0,887.0,626.19,455.14
2017,5,14,14,45,858.5,131.5,3.0,33.0,852.5,573.48,415.95
2017,5,14,15,0,853.0,127.0,3.0,33.0,818.0,519.46,374.61
2017,5,14,15,15,841.0,124.5,3.0,32.5,776.0,459.61,328.55
2017,5,14,15,30,829.0,122.0,3.0,32.0,734.0,402.32,282.77
2017,5,14,15,45,814.0,118.5,3.05,32.0,687.0,343.51,234.26
2017,5,14,16,0,799.0,115.0,3.1,32.0,640.0,285.53,185.93
2017,5,14,16,15,778.5,111.0,3.1,31.5,589.0,227.22,138.79
2017,5,14,16,30,758.0,107.0,3.1,31.0,538.0,170.94,96.67
2017,5,14,16,45,732.0,102.0,3.1,31.0,484.0,109.45,58.75
2017,5,14,17,0,706.0,97.0,3.1,31.0,430.0,64.15,47.72
2017,5,14,17,15,668.5,91.0,2.85,30.0,374.5,62.13,46.47
2017,5,14,17,30,631.0,85.0,2.6,29.0,319.0,59.96,45.01
2017,5,14,17,45,579.5,77.0,2.4,28.5,264.0,55.98,41.86
2017,5,14,18,0,528.0,69.0,2.2,28.0,209.0,51.8,38.4
2017,5,14,18,15,448.5,58.5,2.05,27.0,158.0,45.16,32.73
2017,5,14,18,30,369.0,48.0,1.9,26.0,107.0,38.22,26.55
2017,5,14,18,45,248.5,33.5,1.75,25.0,66.5,26.1,15.55
2017,5,14,19,0,128.0,19.0,1.6,24.0,26.0,14.97,0.0
2017,5,14,19,15,64.0,9.5,1.7,23.5,13.0,8.64,0.0
2017,5,14,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,70.0,11.5,2.05,17.5,16.0,27.18,0.0
2017,5,15,6,0,140.0,23.0,2.3,18.0,32.0,78.37,31.89
2017,5,15,6,15,257.5,38.0,2.6,18.5,74.0,150.24,110.5
2017,5,15,6,30,375.0,53.0,2.9,19.0,116.0,231.99,180.93
2017,5,15,6,45,458.5,62.5,3.2,20.0,168.5,304.14,242.77
2017,5,15,7,0,542.0,72.0,3.5,21.0,221.0,384.32,309.36
2017,5,15,7,15,593.0,79.0,3.55,21.5,276.0,450.57,363.19
2017,5,15,7,30,644.0,86.0,3.6,22.0,331.0,520.38,417.83
2017,5,15,7,45,682.5,91.0,3.7,22.5,386.5,582.57,464.9
2017,5,15,8,0,721.0,96.0,3.8,23.0,442.0,646.21,511.57
2017,5,15,8,15,746.5,100.5,3.85,23.5,496.0,697.49,546.49
2017,5,15,8,30,772.0,105.0,3.9,24.0,550.0,751.23,582.25
2017,5,15,8,45,791.0,108.5,3.95,25.0,600.5,797.53,610.83
2017,5,15,9,0,810.0,112.0,4.0,26.0,651.0,842.14,637.66
2017,5,15,9,15,824.0,115.0,4.0,26.5,697.0,879.75,660.24
2017,5,15,9,30,838.0,118.0,4.0,27.0,743.0,914.81,680.88
2017,5,15,9,45,847.5,121.0,4.05,27.5,783.0,933.59,690.67
2017,5,15,10,0,857.0,124.0,4.1,28.0,823.0,958.16,704.47
2017,5,15,10,15,865.0,126.0,4.1,28.5,857.0,976.95,714.1
2017,5,15,10,30,873.0,128.0,4.1,29.0,891.0,992.28,721.52
2017,5,15,10,45,878.0,129.5,4.1,29.5,918.0,1000.56,724.42
2017,5,15,11,0,883.0,131.0,4.1,30.0,945.0,1005.14,725.09
2017,5,15,11,15,887.0,132.0,4.1,30.5,964.5,1004.51,722.52
2017,5,15,11,30,891.0,133.0,4.1,31.0,984.0,1000.1,717.69
2017,5,15,11,45,901.5,127.5,4.1,31.5,997.5,992.1,710.71
2017,5,15,12,0,912.0,122.0,4.1,32.0,1011.0,980.38,701.48
2017,5,15,12,15,912.0,122.0,4.1,32.0,1014.0,960.28,688.4
2017,5,15,12,30,912.0,122.0,4.1,32.0,1017.0,936.87,673.27
2017,5,15,12,45,911.0,121.5,4.1,32.5,1012.0,908.98,653.91
2017,5,15,13,0,910.0,121.0,4.1,33.0,1007.0,878.08,632.66
2017,5,15,13,15,907.0,120.5,4.1,33.0,994.0,842.64,609.67
2017,5,15,13,30,904.0,120.0,4.1,33.0,981.0,804.49,584.78
2017,5,15,13,45,660.5,256.5,4.15,33.0,878.5,710.47,517.37
2017,5,15,14,0,417.0,393.0,4.2,33.0,776.0,624.39,453.31
2017,5,15,14,15,271.5,412.5,4.25,33.0,659.0,523.27,380.98
2017,5,15,14,30,126.0,432.0,4.3,33.0,542.0,436.51,318.05
2017,5,15,14,45,457.0,292.5,4.35,33.0,667.0,485.82,355.68
2017,5,15,15,0,788.0,153.0,4.4,33.0,792.0,506.46,368.3
2017,5,15,15,15,774.5,150.0,4.45,33.0,751.0,451.68,324.7
2017,5,15,15,30,761.0,147.0,4.5,33.0,710.0,397.17,280.44
2017,5,15,15,45,638.5,182.5,4.6,33.0,634.0,334.04,231.57
2017,5,15,16,0,516.0,218.0,4.7,33.0,558.0,288.22,197.01
2017,5,15,16,15,423.5,224.5,4.75,32.5,488.5,239.14,161.58
2017,5,15,16,30,331.0,231.0,4.8,32.0,419.0,206.88,141.38
2017,5,15,16,45,472.5,175.0,4.85,31.5,414.5,145.67,94.59
2017,5,15,17,0,614.0,119.0,4.9,31.0,410.0,79.07,60.04
2017,5,15,17,15,574.5,111.0,4.85,30.5,356.0,76.33,58.17
2017,5,15,17,30,535.0,103.0,4.8,30.0,302.0,73.37,56.02
2017,5,15,17,45,478.0,93.5,4.75,29.5,249.0,67.53,51.37
2017,5,15,18,0,421.0,84.0,4.7,29.0,196.0,61.85,46.7
2017,5,15,18,15,346.0,70.0,4.65,28.5,147.5,52.49,38.68
2017,5,15,18,30,271.0,56.0,4.6,28.0,99.0,42.76,30.09
2017,5,15,18,45,172.5,37.5,4.55,27.5,61.0,29.07,17.79
2017,5,15,19,0,74.0,19.0,4.5,27.0,23.0,15.59,0.0
2017,5,15,19,15,37.0,9.5,4.6,26.5,11.5,8.64,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,7.0,4.0,20.0,7.0,6.37,0.0
2017,5,16,6,0,0.0,14.0,4.1,20.0,14.0,12.32,1.02
2017,5,16,6,15,13.5,38.5,4.3,20.5,40.5,44.43,29.82
2017,5,16,6,30,27.0,63.0,4.5,21.0,67.0,76.97,57.52
2017,5,16,6,45,47.5,89.0,4.75,21.5,100.5,115.25,89.83
2017,5,16,7,0,68.0,115.0,5.0,22.0,134.0,155.1,123.12
2017,5,16,7,15,100.5,135.0,5.15,22.5,170.0,205.43,164.47
2017,5,16,7,30,133.0,155.0,5.3,23.0,206.0,250.7,201.06
2017,5,16,7,45,66.5,114.0,5.45,23.5,139.5,163.78,129.63
2017,5,16,8,0,0.0,73.0,5.6,24.0,73.0,64.57,47.18
2017,5,16,8,15,0.0,89.5,5.7,24.0,89.5,79.33,58.98
2017,5,16,8,30,0.0,106.0,5.8,24.0,106.0,94.55,71.0
2017,5,16,8,45,0.0,119.0,5.9,24.5,119.0,106.53,80.17
2017,5,16,9,0,0.0,132.0,6.0,25.0,132.0,118.51,89.26
2017,5,16,9,15,0.5,140.0,6.0,25.5,140.5,126.28,94.95
2017,5,16,9,30,1.0,148.0,6.0,26.0,149.0,134.08,100.64
2017,5,16,9,45,1.0,144.5,6.05,26.5,146.0,130.76,97.61
2017,5,16,10,0,1.0,141.0,6.1,27.0,143.0,127.51,94.69
2017,5,16,10,15,1.5,142.5,6.1,27.0,145.0,129.37,95.98
2017,5,16,10,30,2.0,144.0,6.1,27.0,147.0,131.23,97.3
2017,5,16,10,45,4.5,158.5,6.15,27.5,163.5,146.96,109.21
2017,5,16,11,0,7.0,173.0,6.2,28.0,180.0,162.64,121.0
2017,5,16,11,15,8.0,178.5,6.2,28.0,186.5,168.54,125.42
2017,5,16,11,30,9.0,184.0,6.2,28.0,193.0,174.36,129.8
2017,5,16,11,45,11.0,210.0,6.2,28.5,221.0,199.72,148.79
2017,5,16,12,0,13.0,236.0,6.2,29.0,249.0,224.85,167.41
2017,5,16,12,15,15.0,275.5,6.2,29.0,291.0,261.93,195.18
2017,5,16,12,30,17.0,315.0,6.2,29.0,333.0,298.48,222.36
2017,5,16,12,45,13.0,248.5,6.25,29.5,262.0,233.74,173.54
2017,5,16,13,0,9.0,182.0,6.3,30.0,191.0,169.97,125.19
2017,5,16,13,15,42.5,322.0,6.35,30.0,363.0,323.22,240.88
2017,5,16,13,30,76.0,462.0,6.4,30.0,535.0,467.27,346.4
2017,5,16,13,45,83.0,446.0,6.45,30.0,524.0,451.06,334.69
2017,5,16,14,0,90.0,430.0,6.5,30.0,513.0,434.36,322.91
2017,5,16,14,15,61.5,393.5,6.55,30.0,449.5,377.66,281.15
2017,5,16,14,30,33.0,357.0,6.6,30.0,386.0,324.39,241.71
2017,5,16,14,45,32.5,341.5,6.65,30.0,369.0,306.49,228.71
2017,5,16,15,0,32.0,326.0,6.7,30.0,352.0,288.79,215.73
2017,5,16,15,15,16.0,217.5,6.7,29.5,230.5,195.34,145.79
2017,5,16,15,30,0.0,109.0,6.7,29.0,109.0,96.43,70.15
2017,5,16,15,45,0.0,85.0,6.75,29.0,85.0,75.4,53.91
2017,5,16,16,0,0.0,61.0,6.8,29.0,61.0,54.02,37.22
2017,5,16,16,15,0.0,76.5,6.75,28.5,76.5,67.76,48.34
2017,5,16,16,30,0.0,92.0,6.7,28.0,92.0,81.46,59.52
2017,5,16,16,45,0.0,92.0,6.65,28.0,92.0,81.23,59.56
2017,5,16,17,0,0.0,92.0,6.6,28.0,92.0,80.83,62.34
2017,5,16,17,15,0.0,80.0,6.5,27.5,80.0,70.65,54.15
2017,5,16,17,30,0.0,68.0,6.4,27.0,68.0,60.11,45.54
2017,5,16,17,45,153.0,86.0,6.3,26.5,127.0,65.14,50.03
2017,5,16,18,0,306.0,104.0,6.2,26.0,186.0,78.4,61.39
2017,5,16,18,15,238.0,85.0,6.05,25.5,139.5,64.94,49.78
2017,5,16,18,30,170.0,66.0,5.9,25.0,93.0,51.07,37.52
2017,5,16,18,45,100.5,42.5,5.75,24.5,56.5,33.62,21.84
2017,5,16,19,0,31.0,19.0,5.6,24.0,20.0,16.15,0.38
2017,5,16,19,15,15.5,9.5,5.6,23.5,10.0,8.64,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,8.0,9.0,0.6,20.5,9.5,10.09,0.0
2017,5,17,6,0,16.0,18.0,0.6,21.0,19.0,21.57,6.46
2017,5,17,6,15,60.5,45.5,0.55,21.0,55.0,76.1,54.39
2017,5,17,6,30,105.0,73.0,0.5,21.0,91.0,128.56,98.49
2017,5,17,6,45,52.5,57.0,0.5,21.5,66.0,85.59,65.22
2017,5,17,7,0,0.0,41.0,0.5,22.0,41.0,36.15,24.54
2017,5,17,7,15,0.0,50.5,0.6,22.0,50.5,44.56,31.58
2017,5,17,7,30,0.0,60.0,0.7,22.0,60.0,53.0,38.45
2017,5,17,7,45,0.0,55.0,0.8,22.5,55.0,48.57,34.57
2017,5,17,8,0,0.0,50.0,0.9,23.0,50.0,44.16,30.74
2017,5,17,8,15,19.0,140.0,1.0,23.5,151.0,148.9,115.19
2017,5,17,8,30,38.0,230.0,1.1,24.0,252.0,258.8,199.75
2017,5,17,8,45,20.5,201.0,1.25,25.0,213.5,202.3,154.49
2017,5,17,9,0,3.0,172.0,1.4,26.0,175.0,158.92,119.78
2017,5,17,9,15,20.5,239.5,1.45,26.5,255.5,239.26,181.14
2017,5,17,9,30,38.0,307.0,1.5,27.0,336.0,336.46,252.56
2017,5,17,9,45,35.5,319.5,1.6,27.5,347.5,345.88,257.93
2017,5,17,10,0,33.0,332.0,1.7,28.0,359.0,355.02,263.54
2017,5,17,10,15,84.5,385.0,1.7,28.5,458.0,457.69,337.3
2017,5,17,10,30,136.0,438.0,1.7,29.0,557.0,575.23,417.93
2017,5,17,10,45,286.5,415.5,1.75,29.5,676.5,710.42,511.08
2017,5,17,11,0,437.0,393.0,1.8,30.0,796.0,842.13,597.89
2017,5,17,11,15,648.0,274.0,1.75,30.5,886.5,927.79,654.84
2017,5,17,11,30,859.0,155.0,1.7,31.0,977.0,987.47,689.69
2017,5,17,11,45,867.0,152.5,1.65,31.5,991.0,979.99,682.0
2017,5,17,12,0,875.0,150.0,1.6,32.0,1005.0,968.91,673.0
2017,5,17,12,15,876.0,150.5,1.55,32.0,1009.0,950.49,661.01
2017,5,17,12,30,877.0,151.0,1.5,32.0,1013.0,928.88,647.22
2017,5,17,12,45,880.0,148.0,1.5,32.5,1009.5,903.02,630.21
2017,5,17,13,0,883.0,145.0,1.5,33.0,1006.0,874.15,611.41
2017,5,17,13,15,880.0,144.5,1.55,33.0,993.5,839.52,590.74
2017,5,17,13,30,877.0,144.0,1.6,33.0,981.0,802.29,568.24
2017,5,17,13,45,874.5,141.0,1.7,33.0,960.5,760.9,542.79
2017,5,17,14,0,872.0,138.0,1.8,33.0,940.0,717.16,513.97
2017,5,17,14,15,865.0,136.5,1.85,33.0,911.5,669.56,481.27
2017,5,17,14,30,858.0,135.0,1.9,33.0,883.0,620.36,446.49
2017,5,17,14,45,846.5,134.0,2.0,33.0,847.0,567.73,408.43
2017,5,17,15,0,835.0,133.0,2.1,33.0,811.0,511.98,366.87
2017,5,17,15,15,822.0,130.0,2.2,33.0,769.0,455.1,323.06
2017,5,17,15,30,809.0,127.0,2.3,33.0,727.0,398.32,277.89
2017,5,17,15,45,787.5,126.0,2.45,33.0,679.0,340.87,231.31
2017,5,17,16,0,766.0,125.0,2.6,33.0,631.0,285.03,185.49
2017,5,17,16,15,744.0,120.5,2.75,32.5,580.0,222.43,135.8
2017,5,17,16,30,722.0,116.0,2.9,32.0,529.0,167.29,94.82
2017,5,17,16,45,688.0,112.0,3.05,31.5,474.5,114.19,63.41
2017,5,17,17,0,654.0,108.0,3.2,31.0,420.0,71.2,53.52
2017,5,17,17,15,614.5,101.5,3.35,30.5,365.5,69.2,52.22
2017,5,17,17,30,575.0,95.0,3.5,30.0,311.0,67.04,50.72
2017,5,17,17,45,510.5,88.0,3.65,29.5,256.5,64.21,48.58
2017,5,17,18,0,446.0,81.0,3.8,29.0,202.0,59.69,44.88
2017,5,17,18,15,367.5,69.0,3.8,28.0,153.0,51.74,38.16
2017,5,17,18,30,289.0,57.0,3.8,27.0,104.0,43.51,30.9
2017,5,17,18,45,175.5,39.5,3.85,26.5,65.0,30.58,19.25
2017,5,17,19,0,62.0,22.0,3.9,26.0,26.0,17.89,2.09
2017,5,17,19,15,31.0,11.0,3.95,25.5,13.0,10.01,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,33.0,12.5,3.35,22.0,15.0,19.21,0.0
2017,5,18,6,0,66.0,25.0,3.4,22.0,30.0,53.83,25.24
2017,5,18,6,15,153.5,45.5,3.55,22.5,69.0,114.77,83.27
2017,5,18,6,30,241.0,66.0,3.7,23.0,108.0,189.09,145.67
2017,5,18,6,45,127.0,81.5,3.9,23.5,104.5,149.64,116.98
2017,5,18,7,0,13.0,97.0,4.1,24.0,101.0,98.17,75.28
2017,5,18,7,15,6.5,98.5,4.3,24.5,100.5,94.32,71.98
2017,5,18,7,30,0.0,100.0,4.5,25.0,100.0,90.71,68.62
2017,5,18,7,45,0.0,122.5,4.7,25.5,122.5,111.95,85.35
2017,5,18,8,0,0.0,145.0,4.9,26.0,145.0,133.16,101.77
2017,5,18,8,15,0.0,147.5,5.05,26.5,147.5,134.58,102.3
2017,5,18,8,30,0.0,150.0,5.2,27.0,150.0,136.27,103.06
2017,5,18,8,45,2.0,164.5,5.35,27.5,166.0,151.3,114.34
2017,5,18,9,0,4.0,179.0,5.5,28.0,182.0,166.45,125.6
2017,5,18,9,15,8.5,207.5,5.55,28.5,214.0,197.39,148.98
2017,5,18,9,30,13.0,236.0,5.6,29.0,246.0,228.51,172.19
2017,5,18,9,45,79.0,319.0,5.7,29.5,383.5,385.75,291.49
2017,5,18,10,0,145.0,402.0,5.8,30.0,521.0,549.38,410.69
2017,5,18,10,15,199.0,416.0,5.8,30.0,586.5,614.76,457.73
2017,5,18,10,30,253.0,430.0,5.8,30.0,652.0,694.43,514.18
2017,5,18,10,45,331.0,414.5,5.85,30.5,714.5,752.17,554.86
2017,5,18,11,0,409.0,399.0,5.9,31.0,777.0,819.65,601.4
2017,5,18,11,15,256.5,440.0,5.9,31.0,679.0,695.8,510.94
2017,5,18,11,30,104.0,481.0,5.9,31.0,581.0,558.98,410.2
2017,5,18,11,45,114.5,491.0,5.95,31.5,602.5,573.95,420.42
2017,5,18,12,0,125.0,501.0,6.0,32.0,624.0,597.15,435.83
2017,5,18,12,15,430.5,368.0,6.0,32.0,792.0,759.95,558.15
2017,5,18,12,30,736.0,235.0,6.0,32.0,960.0,894.43,656.53
2017,5,18,12,45,725.5,241.0,6.05,32.5,952.5,865.77,634.93
2017,5,18,13,0,715.0,247.0,6.1,33.0,945.0,834.98,612.33
2017,5,18,13,15,401.0,359.0,6.1,33.0,750.0,652.46,479.35
2017,5,18,13,30,87.0,471.0,6.1,33.0,555.0,482.99,352.44
2017,5,18,13,45,383.0,361.5,6.1,33.0,716.0,597.24,440.54
2017,5,18,14,0,679.0,252.0,6.1,33.0,877.0,683.55,505.04
2017,5,18,14,15,670.5,249.0,6.1,33.0,850.5,639.43,472.26
2017,5,18,14,30,662.0,246.0,6.1,33.0,824.0,594.52,438.72
2017,5,18,14,45,362.5,308.0,6.15,33.0,623.0,446.33,329.11
2017,5,18,15,0,63.0,370.0,6.2,33.0,422.0,337.58,248.49
2017,5,18,15,15,102.0,363.0,6.25,32.5,441.5,340.66,251.27
2017,5,18,15,30,141.0,356.0,6.3,32.0,461.0,332.8,245.13
2017,5,18,15,45,279.5,307.0,6.35,32.0,498.0,320.45,232.12
2017,5,18,16,0,418.0,258.0,6.4,32.0,535.0,292.38,204.93
2017,5,18,16,15,363.0,248.0,6.4,31.5,475.0,250.24,173.56
2017,5,18,16,30,308.0,238.0,6.4,31.0,415.0,208.65,144.56
2017,5,18,16,45,373.0,209.0,6.4,31.0,402.0,169.28,116.13
2017,5,18,17,0,438.0,180.0,6.4,31.0,389.0,119.27,93.1
2017,5,18,17,15,396.5,166.0,6.35,30.5,337.5,112.74,88.3
2017,5,18,17,30,355.0,152.0,6.3,30.0,286.0,109.76,86.31
2017,5,18,17,45,302.0,134.0,6.25,29.5,235.0,98.14,77.0
2017,5,18,18,0,249.0,116.0,6.2,29.0,184.0,86.06,67.04
2017,5,18,18,15,187.5,93.5,6.0,28.5,138.0,70.51,53.85
2017,5,18,18,30,126.0,71.0,5.8,28.0,92.0,55.55,40.82
2017,5,18,18,45,70.0,44.0,5.6,27.5,55.0,35.57,23.25
2017,5,18,19,0,14.0,17.0,5.4,27.0,18.0,15.07,1.63
2017,5,18,19,15,7.0,8.5,5.3,26.5,9.0,7.73,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,15.0,11.0,4.55,22.0,12.0,13.56,0.0
2017,5,19,6,0,30.0,22.0,4.6,22.0,24.0,34.35,15.05
2017,5,19,6,15,91.0,48.0,4.75,22.0,62.0,89.68,64.69
2017,5,19,6,30,152.0,74.0,4.9,22.0,100.0,155.04,119.82
2017,5,19,6,45,227.0,93.0,5.1,22.5,149.0,218.12,173.05
2017,5,19,7,0,302.0,112.0,5.3,23.0,198.0,289.21,232.21
2017,5,19,7,15,151.0,76.5,5.4,23.5,119.5,174.57,139.74
2017,5,19,7,30,0.0,41.0,5.5,24.0,41.0,36.16,24.19
2017,5,19,7,45,4.0,100.5,5.65,25.0,102.5,93.01,70.41
2017,5,19,8,0,8.0,160.0,5.8,26.0,164.0,153.87,118.59
2017,5,19,8,15,5.5,163.5,5.85,26.5,166.5,154.45,118.26
2017,5,19,8,30,3.0,167.0,5.9,27.0,169.0,155.12,118.04
2017,5,19,8,45,188.0,221.0,6.0,27.5,346.5,385.26,300.66
2017,5,19,9,0,373.0,275.0,6.1,28.0,524.0,621.14,478.03
2017,5,19,9,15,298.5,315.0,6.15,28.5,523.5,606.64,462.43
2017,5,19,9,30,224.0,355.0,6.2,29.0,523.0,571.54,432.92
2017,5,19,9,45,243.5,373.0,6.3,29.5,565.0,610.71,460.12
2017,5,19,10,0,263.0,391.0,6.4,30.0,607.0,664.21,496.78
2017,5,19,10,15,342.0,379.0,6.45,30.5,672.0,728.04,542.31
2017,5,19,10,30,421.0,367.0,6.5,31.0,737.0,804.63,595.62
2017,5,19,10,45,592.5,284.5,6.55,31.5,822.5,890.91,658.1
2017,5,19,11,0,764.0,202.0,6.6,32.0,908.0,965.92,709.2
2017,5,19,11,15,439.0,343.5,6.6,32.0,751.5,788.89,580.86
2017,5,19,11,30,114.0,485.0,6.6,32.0,595.0,572.22,419.2
2017,5,19,11,45,75.5,451.5,6.6,32.5,524.5,498.03,365.02
2017,5,19,12,0,37.0,418.0,6.6,33.0,454.0,425.47,311.2
2017,5,19,12,15,217.5,430.0,6.6,33.0,644.0,614.4,451.01
2017,5,19,12,30,398.0,442.0,6.6,33.0,834.0,775.67,566.25
2017,5,19,12,45,210.5,401.5,6.6,33.5,609.0,558.98,409.93
2017,5,19,13,0,23.0,361.0,6.6,34.0,384.0,341.34,248.86
2017,5,19,13,15,52.5,414.5,6.55,34.0,466.0,412.91,301.57
2017,5,19,13,30,82.0,468.0,6.5,34.0,548.0,476.32,347.23
2017,5,19,13,45,59.0,427.5,6.5,34.0,484.0,417.23,304.6
2017,5,19,14,0,36.0,387.0,6.5,34.0,420.0,360.93,263.88
2017,5,19,14,15,99.5,412.5,6.45,33.5,500.5,416.91,306.12
2017,5,19,14,30,163.0,438.0,6.4,33.0,581.0,461.82,339.49
2017,5,19,14,45,87.0,333.0,6.4,33.0,409.0,328.5,242.16
2017,5,19,15,0,11.0,228.0,6.4,33.0,237.0,203.48,149.52
2017,5,19,15,15,25.5,268.0,6.35,32.5,287.5,235.64,174.19
2017,5,19,15,30,40.0,308.0,6.3,32.0,338.0,266.72,197.72
2017,5,19,15,45,20.0,217.5,6.3,32.0,232.5,192.35,142.29
2017,5,19,16,0,0.0,127.0,6.3,32.0,127.0,111.35,81.17
2017,5,19,16,15,32.0,185.0,6.2,31.5,203.5,157.95,116.37
2017,5,19,16,30,64.0,243.0,6.1,31.0,280.0,196.19,145.06
2017,5,19,16,45,219.0,209.0,6.0,30.5,317.5,159.57,113.4
2017,5,19,17,0,374.0,175.0,5.9,30.0,355.0,122.87,96.41
2017,5,19,17,15,329.0,164.5,5.75,29.5,308.0,116.86,92.03
2017,5,19,17,30,284.0,154.0,5.6,29.0,261.0,110.52,87.26
2017,5,19,17,45,251.0,132.5,5.45,29.0,216.0,96.87,76.07
2017,5,19,18,0,218.0,111.0,5.3,29.0,171.0,82.64,64.16
2017,5,19,18,15,169.5,89.0,5.1,28.0,129.0,67.43,51.38
2017,5,19,18,30,121.0,67.0,4.9,27.0,87.0,53.05,38.93
2017,5,19,18,45,65.0,44.0,4.7,26.5,54.0,35.63,23.49
2017,5,19,19,0,9.0,21.0,4.5,26.0,21.0,18.18,4.0
2017,5,19,19,15,4.5,10.5,4.35,25.5,10.5,9.55,0.0
2017,5,19,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,3.0,1.8,21.5,3.0,2.73,0.0
2017,5,20,6,0,0.0,6.0,1.9,22.0,6.0,5.26,0.0
2017,5,20,6,15,0.0,15.5,1.95,22.0,15.5,13.62,5.33
2017,5,20,6,30,0.0,25.0,2.0,22.0,25.0,22.0,12.52
2017,5,20,6,45,0.0,36.5,2.15,22.5,36.5,32.17,21.11
2017,5,20,7,0,0.0,48.0,2.3,23.0,48.0,42.35,29.59
2017,5,20,7,15,0.0,27.0,2.4,23.0,27.0,23.77,14.15
2017,5,20,7,30,0.0,6.0,2.5,23.0,6.0,5.27,0.0
2017,5,20,7,45,0.0,7.0,2.65,23.5,7.0,6.16,0.0
2017,5,20,8,0,0.0,8.0,2.8,24.0,8.0,7.04,0.14
2017,5,20,8,15,0.0,10.5,2.95,24.0,10.5,9.25,1.93
2017,5,20,8,30,0.0,13.0,3.1,24.0,13.0,11.47,3.72
2017,5,20,8,45,0.0,27.5,3.3,24.5,27.5,24.3,14.08
2017,5,20,9,0,0.0,42.0,3.5,25.0,42.0,37.16,24.34
2017,5,20,9,15,0.0,78.0,3.7,25.0,78.0,69.18,49.84
2017,5,20,9,30,0.0,114.0,3.9,25.0,114.0,101.74,75.44
2017,5,20,9,45,0.0,119.0,4.15,25.5,119.0,106.34,78.7
2017,5,20,10,0,0.0,124.0,4.4,26.0,124.0,110.94,81.98
2017,5,20,10,15,0.0,126.0,4.0,26.5,126.0,112.79,83.08
2017,5,20,10,30,0.0,128.0,3.6,27.0,128.0,114.65,84.19
2017,5,20,10,45,1.5,136.5,3.25,27.5,138.5,123.88,91.05
2017,5,20,11,0,3.0,145.0,2.9,28.0,149.0,133.09,97.83
2017,5,20,11,15,6.0,168.0,2.8,28.0,174.5,156.93,116.0
2017,5,20,11,30,9.0,191.0,2.7,28.0,200.0,180.66,133.93
2017,5,20,11,45,13.5,259.0,2.6,28.0,273.0,246.83,183.39
2017,5,20,12,0,18.0,327.0,2.5,28.0,346.0,312.66,231.54
2017,5,20,12,15,90.0,418.5,2.6,28.0,508.0,470.55,346.94
2017,5,20,12,30,162.0,510.0,2.7,28.0,670.0,620.86,452.14
2017,5,20,12,45,264.0,479.5,2.8,28.0,738.5,675.28,491.47
2017,5,20,13,0,366.0,449.0,2.9,28.0,807.0,718.3,523.09
2017,5,20,13,15,226.0,460.0,2.85,28.0,680.0,594.76,434.99
2017,5,20,13,30,86.0,471.0,2.8,28.0,553.0,481.75,353.18
2017,5,20,13,45,50.5,372.5,2.75,28.0,420.5,363.85,269.07
2017,5,20,14,0,15.0,274.0,2.7,28.0,288.0,251.19,186.38
2017,5,20,14,15,17.5,290.5,2.4,27.5,306.5,265.2,197.46
2017,5,20,14,30,20.0,307.0,2.1,27.0,325.0,278.48,207.6
2017,5,20,14,45,166.0,341.5,1.8,27.0,478.0,374.29,278.43
2017,5,20,15,0,312.0,376.0,1.5,27.0,631.0,452.01,331.95
2017,5,20,15,15,174.5,339.5,1.35,26.5,481.0,348.73,257.24
2017,5,20,15,30,37.0,303.0,1.2,26.0,331.0,261.88,195.39
2017,5,20,15,45,108.5,305.5,1.05,25.5,379.5,273.1,202.71
2017,5,20,16,0,180.0,308.0,0.9,25.0,428.0,280.11,205.25
2017,5,20,16,15,310.0,258.0,1.55,24.5,445.0,247.07,175.87
2017,5,20,16,30,440.0,208.0,2.2,24.0,462.0,198.66,134.13
2017,5,20,16,45,401.5,205.5,2.85,23.5,419.5,169.22,118.07
2017,5,20,17,0,363.0,203.0,3.5,23.0,377.0,139.66,113.04
2017,5,20,17,15,325.0,185.0,3.85,22.0,327.0,129.4,105.33
2017,5,20,17,30,287.0,167.0,4.2,21.0,277.0,118.63,96.95
2017,5,20,17,45,251.5,144.0,4.6,20.5,229.0,104.21,85.02
2017,5,20,18,0,216.0,121.0,5.0,20.0,181.0,89.17,72.23
2017,5,20,18,15,163.5,96.0,4.9,19.5,135.5,73.87,58.84
2017,5,20,18,30,111.0,71.0,4.8,19.0,90.0,55.68,42.59
2017,5,20,18,45,55.5,45.5,4.75,19.0,55.0,36.7,25.28
2017,5,20,19,0,0.0,20.0,4.7,19.0,20.0,17.52,4.61
2017,5,20,19,15,0.0,10.0,4.5,18.5,10.0,9.1,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,6.5,3.05,17.5,6.5,5.91,0.0
2017,5,21,6,0,0.0,13.0,3.1,18.0,13.0,11.43,1.95
2017,5,21,6,15,14.0,39.5,3.2,18.0,42.0,44.8,30.72
2017,5,21,6,30,28.0,66.0,3.3,18.0,71.0,79.88,60.76
2017,5,21,6,45,80.5,87.0,3.45,18.0,108.5,133.87,106.56
2017,5,21,7,0,133.0,108.0,3.6,18.0,146.0,186.98,151.64
2017,5,21,7,15,121.5,148.0,3.75,18.0,188.0,231.27,188.12
2017,5,21,7,30,110.0,188.0,3.9,18.0,230.0,263.85,214.16
2017,5,21,7,45,55.0,160.0,4.05,18.5,181.0,195.58,157.27
2017,5,21,8,0,0.0,132.0,4.2,19.0,132.0,120.16,93.84
2017,5,21,8,15,3.5,157.5,4.3,19.0,160.0,146.9,115.43
2017,5,21,8,30,7.0,183.0,4.4,19.0,188.0,173.9,136.89
2017,5,21,8,45,5.0,178.0,4.55,19.5,182.0,166.7,130.33
2017,5,21,9,0,3.0,173.0,4.7,20.0,176.0,159.74,124.08
2017,5,21,9,15,5.0,183.0,4.7,20.0,187.0,170.68,132.53
2017,5,21,9,30,7.0,193.0,4.7,20.0,198.0,181.71,141.01
2017,5,21,9,45,7.5,204.0,4.7,20.5,210.0,192.36,148.81
2017,5,21,10,0,8.0,215.0,4.7,21.0,222.0,202.98,156.54
2017,5,21,10,15,25.0,296.5,4.6,21.0,318.5,309.1,238.86
2017,5,21,10,30,42.0,378.0,4.5,21.0,415.0,406.45,312.23
2017,5,21,10,45,40.5,387.0,4.4,21.5,424.0,412.03,314.83
2017,5,21,11,0,39.0,396.0,4.3,22.0,433.0,417.3,317.5
2017,5,21,11,15,45.5,417.0,4.2,22.0,460.5,441.84,335.36
2017,5,21,11,30,52.0,438.0,4.1,22.0,488.0,465.65,352.51
2017,5,21,11,45,56.0,449.0,4.05,22.0,503.0,476.51,360.16
2017,5,21,12,0,60.0,460.0,4.0,22.0,518.0,486.63,367.32
2017,5,21,12,15,132.5,483.5,4.1,22.0,614.0,578.47,435.92
2017,5,21,12,30,205.0,507.0,4.2,22.0,710.0,656.09,492.75
2017,5,21,12,45,130.0,480.0,4.3,22.0,608.5,555.11,418.44
2017,5,21,13,0,55.0,453.0,4.4,22.0,507.0,454.56,343.81
2017,5,21,13,15,68.0,460.0,4.55,21.5,526.0,465.14,353.28
2017,5,21,13,30,81.0,467.0,4.7,21.0,545.0,474.24,361.29
2017,5,21,13,45,95.0,463.0,4.85,21.0,552.5,473.09,361.08
2017,5,21,14,0,109.0,459.0,5.0,21.0,560.0,470.44,359.7
2017,5,21,14,15,78.0,421.0,5.05,21.0,492.5,409.91,314.23
2017,5,21,14,30,47.0,383.0,5.1,21.0,425.0,353.05,271.27
2017,5,21,14,45,31.5,327.5,5.2,21.0,355.5,294.31,226.72
2017,5,21,15,0,16.0,272.0,5.3,21.0,286.0,242.41,186.96
2017,5,21,15,15,14.0,253.0,5.35,20.5,264.5,223.67,173.04
2017,5,21,15,30,12.0,234.0,5.4,20.0,243.0,205.29,159.24
2017,5,21,15,45,6.0,179.0,5.45,20.0,183.5,156.84,121.23
2017,5,21,16,0,0.0,124.0,5.5,20.0,124.0,108.84,83.18
2017,5,21,16,15,0.0,107.5,5.35,19.5,107.5,94.72,72.15
2017,5,21,16,30,0.0,91.0,5.2,19.0,91.0,80.64,61.02
2017,5,21,16,45,0.0,69.5,5.1,19.0,69.5,61.48,45.46
2017,5,21,17,0,0.0,48.0,5.0,19.0,48.0,42.38,31.33
2017,5,21,17,15,0.0,41.5,4.8,18.5,41.5,36.61,26.49
2017,5,21,17,30,0.0,35.0,4.6,18.0,35.0,30.85,21.59
2017,5,21,17,45,0.0,28.0,4.45,18.0,28.0,24.65,16.18
2017,5,21,18,0,0.0,21.0,4.3,18.0,21.0,18.47,10.72
2017,5,21,18,15,0.0,15.0,4.3,17.5,15.0,13.18,6.01
2017,5,21,18,30,0.0,9.0,4.3,17.0,9.0,7.9,1.27
2017,5,21,18,45,0.0,5.0,4.3,17.0,5.0,4.38,0.0
2017,5,21,19,0,0.0,1.0,4.3,17.0,1.0,0.87,0.0
2017,5,21,19,15,0.0,0.5,4.2,16.5,0.5,0.45,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,21.5,12.5,3.45,15.0,14.0,16.44,0.0
2017,5,22,6,0,43.0,25.0,3.4,15.0,28.0,42.1,22.34
2017,5,22,6,15,105.5,49.0,3.4,15.0,66.0,101.09,75.83
2017,5,22,6,30,168.0,73.0,3.4,15.0,104.0,159.11,126.28
2017,5,22,6,45,84.0,52.5,3.4,15.0,68.0,94.4,74.69
2017,5,22,7,0,0.0,32.0,3.4,15.0,32.0,28.18,18.51
2017,5,22,7,15,0.0,46.0,3.4,15.5,46.0,40.58,29.04
2017,5,22,7,30,0.0,60.0,3.4,16.0,60.0,53.0,39.4
2017,5,22,7,45,0.0,71.0,3.4,16.5,71.0,62.78,47.38
2017,5,22,8,0,0.0,82.0,3.4,17.0,82.0,72.58,55.26
2017,5,22,8,15,0.0,110.0,3.45,17.0,110.0,98.46,76.43
2017,5,22,8,30,0.0,138.0,3.5,17.0,138.0,124.65,97.58
2017,5,22,8,45,0.0,142.0,3.6,17.5,142.0,128.07,99.81
2017,5,22,9,0,0.0,146.0,3.7,18.0,146.0,131.56,102.12
2017,5,22,9,15,27.0,236.5,3.85,18.5,257.0,253.07,199.28
2017,5,22,9,30,54.0,327.0,4.0,19.0,368.0,370.96,290.12
2017,5,22,9,45,33.5,287.0,4.15,19.5,313.0,309.39,240.93
2017,5,22,10,0,13.0,247.0,4.3,20.0,258.0,237.98,184.33
2017,5,22,10,15,16.5,278.5,4.45,20.0,293.0,270.9,209.84
2017,5,22,10,30,20.0,310.0,4.6,20.0,328.0,303.73,234.89
2017,5,22,10,45,28.0,349.5,4.85,20.5,375.5,362.09,278.92
2017,5,22,11,0,36.0,389.0,5.1,21.0,423.0,407.2,312.34
2017,5,22,11,15,30.5,377.0,5.15,21.0,406.0,387.7,297.16
2017,5,22,11,30,25.0,365.0,5.2,21.0,389.0,368.39,282.29
2017,5,22,11,45,18.0,287.0,5.3,21.5,305.0,276.75,212.04
2017,5,22,12,0,11.0,209.0,5.4,22.0,221.0,198.23,151.12
2017,5,22,12,15,11.0,212.0,5.05,22.5,223.5,200.43,152.49
2017,5,22,12,30,11.0,215.0,4.7,23.0,226.0,202.51,153.66
2017,5,22,12,45,11.0,212.0,4.35,23.5,223.0,199.09,150.63
2017,5,22,13,0,11.0,209.0,4.0,24.0,220.0,195.62,147.62
2017,5,22,13,15,9.5,192.5,3.7,24.0,202.0,178.95,134.77
2017,5,22,13,30,8.0,176.0,3.4,24.0,184.0,162.48,122.08
2017,5,22,13,45,10.5,214.0,3.15,24.0,224.0,197.01,148.71
2017,5,22,14,0,13.0,252.0,2.9,24.0,264.0,230.74,174.4
2017,5,22,14,15,11.0,225.5,2.85,24.0,235.5,205.26,155.01
2017,5,22,14,30,9.0,199.0,2.8,24.0,207.0,180.16,135.94
2017,5,22,14,45,7.5,189.0,2.8,24.5,196.0,169.83,127.91
2017,5,22,15,0,6.0,179.0,2.8,25.0,185.0,159.71,120.05
2017,5,22,15,15,6.5,187.0,2.8,25.0,193.0,165.81,124.98
2017,5,22,15,30,7.0,195.0,2.8,25.0,201.0,171.57,129.64
2017,5,22,15,45,4.5,179.0,2.85,25.0,183.0,156.38,118.18
2017,5,22,16,0,2.0,163.0,2.9,25.0,165.0,141.6,107.04
2017,5,22,16,15,1.0,137.5,2.9,24.5,138.5,119.77,90.42
2017,5,22,16,30,0.0,112.0,2.9,24.0,112.0,98.15,73.74
2017,5,22,16,45,0.0,128.5,2.9,24.0,129.0,110.75,84.14
2017,5,22,17,0,0.0,145.0,2.9,24.0,146.0,121.81,97.68
2017,5,22,17,15,0.0,127.0,2.8,23.5,127.5,107.35,86.04
2017,5,22,17,30,0.0,109.0,2.7,23.0,109.0,92.74,74.13
2017,5,22,17,45,250.0,92.0,2.6,23.0,162.0,69.8,54.71
2017,5,22,18,0,500.0,75.0,2.5,23.0,215.0,55.93,42.82
2017,5,22,18,15,427.0,64.0,2.25,22.0,165.0,49.08,36.94
2017,5,22,18,30,354.0,53.0,2.0,21.0,115.0,40.46,29.26
2017,5,22,18,45,246.0,38.5,1.75,20.5,74.5,29.8,19.47
2017,5,22,19,0,138.0,24.0,1.5,20.0,34.0,18.82,6.52
2017,5,22,19,15,69.0,12.0,1.6,19.5,17.0,10.91,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,58.0,13.5,0.5,16.5,18.0,25.94,0.0
2017,5,23,6,0,116.0,27.0,0.6,17.0,36.0,77.28,45.28
2017,5,23,6,15,209.5,44.5,0.8,17.5,76.5,138.53,103.2
2017,5,23,6,30,303.0,62.0,1.0,18.0,117.0,208.07,162.4
2017,5,23,6,45,367.5,76.0,1.2,18.5,165.0,270.3,215.46
2017,5,23,7,0,432.0,90.0,1.4,19.0,213.0,339.04,272.4
2017,5,23,7,15,216.0,88.0,1.5,19.5,149.5,223.96,181.0
2017,5,23,7,30,0.0,86.0,1.6,20.0,86.0,76.89,58.33
2017,5,23,7,45,1.0,118.0,1.7,20.5,118.5,107.94,83.64
2017,5,23,8,0,2.0,150.0,1.8,21.0,151.0,139.28,108.45
2017,5,23,8,15,1.0,139.5,1.8,21.5,140.0,127.37,98.19
2017,5,23,8,30,0.0,129.0,1.8,22.0,129.0,116.08,88.6
2017,5,23,8,45,5.0,169.5,1.8,22.5,173.0,158.41,121.84
2017,5,23,9,0,10.0,210.0,1.8,23.0,217.0,201.33,154.73
2017,5,23,9,15,13.0,232.5,1.75,23.5,242.5,225.29,172.35
2017,5,23,9,30,16.0,255.0,1.7,24.0,268.0,249.3,189.81
2017,5,23,9,45,11.5,220.5,1.65,24.5,230.5,211.63,160.24
