Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,10,0,7.0,186.0,1.6,25.0,193.0,174.79,131.46
2017,5,23,10,15,88.0,313.5,1.55,25.0,391.5,400.36,301.97
2017,5,23,10,30,169.0,441.0,1.5,25.0,590.0,607.44,447.12
2017,5,23,10,45,482.5,309.5,1.5,25.5,753.0,803.32,584.71
2017,5,23,11,0,796.0,178.0,1.5,26.0,916.0,969.9,692.31
2017,5,23,11,15,801.0,179.5,1.5,26.0,935.5,970.47,690.05
2017,5,23,11,30,806.0,181.0,1.5,26.0,955.0,967.48,687.67
2017,5,23,11,45,813.5,178.5,1.5,26.5,968.0,959.5,680.98
2017,5,23,12,0,821.0,176.0,1.5,27.0,981.0,948.0,672.27
2017,5,23,12,15,471.0,340.5,1.55,27.0,803.0,768.25,551.98
2017,5,23,12,30,121.0,505.0,1.6,27.0,625.0,578.51,417.0
2017,5,23,12,45,143.0,505.5,1.65,27.0,646.5,588.56,426.03
2017,5,23,13,0,165.0,506.0,1.7,27.0,668.0,596.65,432.21
2017,5,23,13,15,155.0,498.5,1.75,27.0,649.0,570.14,414.08
2017,5,23,13,30,145.0,491.0,1.8,27.0,630.0,544.0,396.33
2017,5,23,13,45,194.5,476.0,1.9,27.0,659.0,555.13,405.65
2017,5,23,14,0,244.0,461.0,2.0,27.0,688.0,561.91,411.41
2017,5,23,14,15,135.0,399.0,2.3,26.5,524.0,425.94,315.83
2017,5,23,14,30,26.0,337.0,2.6,26.0,360.0,303.31,226.75
2017,5,23,14,45,143.5,363.5,2.9,26.0,482.0,379.02,284.25
2017,5,23,15,0,261.0,390.0,3.2,26.0,604.0,437.47,326.45
2017,5,23,15,15,135.0,300.0,3.75,25.0,410.5,302.27,227.77
2017,5,23,15,30,9.0,210.0,4.3,24.0,217.0,184.64,140.36
2017,5,23,15,45,91.5,260.0,4.85,23.5,322.0,235.46,178.72
2017,5,23,16,0,174.0,310.0,5.4,23.0,427.0,280.0,210.64
2017,5,23,16,15,87.0,177.0,5.9,22.0,235.5,156.83,117.51
2017,5,23,16,30,0.0,44.0,6.4,21.0,44.0,38.88,26.36
2017,5,23,16,45,70.5,126.0,6.9,20.0,160.0,103.53,77.48
2017,5,23,17,0,141.0,208.0,7.4,19.0,276.0,148.48,122.76
2017,5,23,17,15,329.0,159.0,7.1,18.5,292.5,113.33,93.14
2017,5,23,17,30,517.0,110.0,6.8,18.0,309.0,77.22,62.21
2017,5,23,17,45,490.5,95.0,6.55,17.5,260.0,68.26,54.64
2017,5,23,18,0,464.0,80.0,6.3,17.0,211.0,59.87,47.39
2017,5,23,18,15,393.5,68.5,5.9,17.0,162.5,51.22,39.61
2017,5,23,18,30,323.0,57.0,5.5,17.0,114.0,43.38,32.32
2017,5,23,18,45,227.5,41.0,5.15,17.0,74.5,31.68,21.41
2017,5,23,19,0,132.0,25.0,4.8,17.0,35.0,19.58,7.62
2017,5,23,19,15,66.0,12.5,4.7,16.5,17.5,11.37,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.0,3.4,12.5,20.5,32.95,0.0
2017,5,24,6,0,172.0,28.0,3.7,13.0,41.0,95.07,58.13
2017,5,24,6,15,286.5,42.0,3.65,13.5,85.0,162.14,123.25
2017,5,24,6,30,401.0,56.0,3.6,14.0,129.0,242.95,193.8
2017,5,24,6,45,474.0,66.0,3.55,15.0,181.0,311.43,253.5
2017,5,24,7,0,547.0,76.0,3.5,16.0,233.0,386.79,316.88
2017,5,24,7,15,598.5,83.5,3.6,17.0,289.0,453.54,371.29
2017,5,24,7,30,650.0,91.0,3.7,18.0,345.0,523.87,426.42
2017,5,24,7,45,689.0,96.0,3.8,19.0,401.5,586.16,473.34
2017,5,24,8,0,728.0,101.0,3.9,20.0,458.0,649.88,519.72
2017,5,24,8,15,754.5,105.5,3.9,21.0,512.5,704.64,556.8
2017,5,24,8,30,781.0,110.0,3.9,22.0,567.0,756.01,589.8
2017,5,24,8,45,803.0,112.5,3.95,23.0,619.0,803.61,619.52
2017,5,24,9,0,825.0,115.0,4.0,24.0,671.0,849.68,647.54
2017,5,24,9,15,840.0,118.0,3.95,24.0,717.5,888.28,672.0
2017,5,24,9,30,855.0,121.0,3.9,24.0,764.0,924.36,694.56
2017,5,24,9,45,868.5,122.5,3.9,24.5,806.0,945.56,705.79
2017,5,24,10,0,882.0,124.0,3.9,25.0,848.0,972.55,721.0
2017,5,24,10,15,890.0,125.5,3.85,25.5,883.0,991.06,730.15
2017,5,24,10,30,898.0,127.0,3.8,26.0,918.0,1006.06,737.05
2017,5,24,10,45,907.5,126.5,3.8,26.5,947.0,1016.88,741.62
2017,5,24,11,0,917.0,126.0,3.8,27.0,976.0,1024.0,743.9
2017,5,24,11,15,921.0,127.0,3.8,27.0,996.0,1023.43,742.8
2017,5,24,11,30,925.0,128.0,3.8,27.0,1016.0,1019.0,739.38
2017,5,24,11,45,935.5,122.5,3.8,27.5,1030.5,1010.83,732.23
2017,5,24,12,0,946.0,117.0,3.8,28.0,1045.0,998.84,722.76
2017,5,24,12,15,946.5,117.0,3.75,28.0,1048.5,978.91,709.39
2017,5,24,12,30,947.0,117.0,3.7,28.0,1052.0,955.57,693.91
2017,5,24,12,45,948.5,115.0,3.7,28.5,1048.0,928.11,674.73
2017,5,24,13,0,950.0,113.0,3.7,29.0,1044.0,897.45,653.52
2017,5,24,13,15,947.5,112.5,3.6,29.0,1031.0,861.72,629.71
2017,5,24,13,30,945.0,112.0,3.5,29.0,1018.0,823.13,603.95
2017,5,24,13,45,942.5,110.0,3.45,29.0,997.5,780.54,575.6
2017,5,24,14,0,940.0,108.0,3.4,29.0,977.0,735.39,543.8
2017,5,24,14,15,934.0,106.5,3.3,29.0,948.5,686.05,507.65
2017,5,24,14,30,928.0,105.0,3.2,29.0,920.0,634.84,469.33
2017,5,24,14,45,919.0,104.0,3.1,29.0,884.0,580.8,427.97
2017,5,24,15,0,910.0,103.0,3.0,29.0,848.0,525.65,384.64
2017,5,24,15,15,899.5,101.0,2.9,29.0,806.5,468.21,338.41
2017,5,24,15,30,889.0,99.0,2.8,29.0,765.0,410.35,290.59
2017,5,24,15,45,877.0,95.5,2.7,29.0,718.5,350.69,240.43
2017,5,24,16,0,865.0,92.0,2.6,29.0,672.0,291.32,190.04
2017,5,24,16,15,847.0,89.5,2.4,28.5,620.5,232.06,141.19
2017,5,24,16,30,829.0,87.0,2.2,28.0,569.0,166.69,91.18
2017,5,24,16,45,806.0,83.0,2.05,28.0,514.5,108.85,55.58
2017,5,24,17,0,783.0,79.0,1.9,28.0,460.0,57.23,42.49
2017,5,24,17,15,750.5,74.5,1.6,27.5,404.0,55.42,41.28
2017,5,24,17,30,718.0,70.0,1.3,27.0,348.0,53.5,39.9
2017,5,24,17,45,670.5,65.0,1.05,26.5,292.0,50.99,37.97
2017,5,24,18,0,623.0,60.0,0.8,26.0,236.0,44.24,32.33
2017,5,24,18,15,551.5,52.5,0.85,25.5,183.5,39.72,28.44
2017,5,24,18,30,480.0,45.0,0.9,25.0,131.0,35.06,24.22
2017,5,24,18,45,360.0,34.5,0.95,24.5,86.0,27.47,17.26
2017,5,24,19,0,240.0,24.0,1.0,24.0,41.0,19.61,7.72
2017,5,24,19,15,120.0,12.0,1.1,23.0,20.5,10.91,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,123.5,13.0,3.95,15.5,22.5,40.78,0.0
2017,5,25,6,0,247.0,26.0,4.1,16.0,45.0,115.83,71.16
2017,5,25,6,15,362.0,36.5,4.25,16.5,90.0,184.28,138.52
2017,5,25,6,30,477.0,47.0,4.4,17.0,135.0,264.2,208.46
2017,5,25,6,45,547.0,54.5,4.6,18.0,187.5,332.15,267.92
2017,5,25,7,0,617.0,62.0,4.8,19.0,240.0,406.65,330.85
2017,5,25,7,15,663.0,67.5,5.2,19.5,295.5,471.14,384.78
2017,5,25,7,30,709.0,73.0,5.6,20.0,351.0,536.78,438.08
2017,5,25,7,45,739.5,78.0,6.1,21.0,406.5,596.01,484.12
2017,5,25,8,0,770.0,83.0,6.6,22.0,462.0,655.8,529.01
2017,5,25,8,15,793.0,86.5,6.7,22.5,515.0,708.42,566.16
2017,5,25,8,30,816.0,90.0,6.8,23.0,568.0,760.23,602.06
2017,5,25,8,45,829.0,94.5,6.95,24.0,617.0,803.81,630.26
2017,5,25,9,0,842.0,99.0,7.1,25.0,666.0,838.0,651.2
2017,5,25,9,15,855.0,101.5,7.1,25.5,712.0,874.42,674.32
2017,5,25,9,30,868.0,104.0,7.1,26.0,758.0,908.27,695.37
2017,5,25,9,45,873.0,109.0,7.15,27.0,797.0,934.54,709.69
2017,5,25,10,0,878.0,114.0,7.2,28.0,836.0,957.41,721.56
2017,5,25,10,15,886.0,115.5,7.1,28.5,870.0,976.0,731.21
2017,5,25,10,30,894.0,117.0,7.0,29.0,904.0,991.12,738.48
2017,5,25,10,45,896.5,120.0,6.9,29.5,930.5,998.78,740.7
2017,5,25,11,0,899.0,123.0,6.8,30.0,957.0,1002.66,740.46
2017,5,25,11,15,903.0,124.0,6.7,30.5,977.0,1002.22,737.44
2017,5,25,11,30,907.0,125.0,6.6,31.0,997.0,998.0,732.01
2017,5,25,11,45,907.5,127.0,6.55,31.5,1008.5,987.61,722.86
2017,5,25,12,0,908.0,129.0,6.5,32.0,1020.0,973.54,711.43
2017,5,25,12,15,908.5,129.0,6.4,32.0,1023.5,954.18,697.79
2017,5,25,12,30,909.0,129.0,6.3,32.0,1027.0,931.58,682.09
2017,5,25,12,45,907.5,129.0,6.25,32.5,1022.5,904.19,662.1
2017,5,25,13,0,906.0,129.0,6.2,33.0,1018.0,873.92,640.27
2017,5,25,13,15,903.0,128.5,6.1,33.0,1005.0,839.2,616.56
2017,5,25,13,30,900.0,128.0,6.0,33.0,992.0,801.81,591.0
2017,5,25,13,45,895.0,127.0,5.9,33.5,971.0,760.01,561.03
2017,5,25,14,0,890.0,126.0,5.8,34.0,950.0,715.99,527.71
2017,5,25,14,15,883.5,124.5,5.7,34.0,922.0,668.57,492.58
2017,5,25,14,30,877.0,123.0,5.6,34.0,894.0,619.46,455.49
2017,5,25,14,45,863.0,124.0,5.55,34.0,857.5,566.83,415.1
2017,5,25,15,0,849.0,125.0,5.5,34.0,821.0,513.68,373.33
2017,5,25,15,15,837.5,122.5,5.4,33.5,780.5,458.64,329.74
2017,5,25,15,30,826.0,120.0,5.3,33.0,740.0,398.74,281.39
2017,5,25,15,45,811.0,117.0,5.2,33.0,693.5,341.33,233.35
2017,5,25,16,0,796.0,114.0,5.1,33.0,647.0,284.73,185.68
2017,5,25,16,15,776.0,110.0,5.0,32.5,597.0,227.45,139.05
2017,5,25,16,30,756.0,106.0,4.9,32.0,547.0,172.1,97.22
2017,5,25,16,45,729.5,101.5,4.85,32.0,494.0,111.85,59.36
2017,5,25,17,0,703.0,97.0,4.8,32.0,441.0,63.28,46.75
2017,5,25,17,15,668.0,91.5,4.5,31.5,386.5,61.62,45.69
2017,5,25,17,30,633.0,86.0,4.2,31.0,332.0,59.83,44.47
2017,5,25,17,45,583.0,79.0,3.95,30.5,278.0,56.66,42.04
2017,5,25,18,0,533.0,72.0,3.7,30.0,224.0,53.34,39.37
2017,5,25,18,15,460.5,62.5,3.55,29.0,173.5,47.65,34.63
2017,5,25,18,30,388.0,53.0,3.4,28.0,123.0,41.72,29.44
2017,5,25,18,45,277.5,39.5,3.3,27.0,81.0,30.57,19.59
2017,5,25,19,0,167.0,26.0,3.2,26.0,39.0,20.38,8.48
2017,5,25,19,15,83.5,13.0,3.45,25.5,19.5,11.82,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,11.5,3.35,21.5,11.5,10.46,0.0
2017,5,26,6,0,0.0,23.0,3.5,22.0,23.0,20.68,8.95
2017,5,26,6,15,23.0,46.0,3.65,22.5,50.5,55.52,38.72
2017,5,26,6,30,46.0,69.0,3.8,23.0,78.0,89.94,67.67
2017,5,26,6,45,80.5,90.0,4.0,23.5,111.0,136.26,106.26
2017,5,26,7,0,115.0,111.0,4.2,24.0,144.0,179.82,142.27
2017,5,26,7,15,118.5,139.0,4.3,24.5,179.5,217.27,172.4
2017,5,26,7,30,122.0,167.0,4.4,25.0,215.0,254.49,201.53
2017,5,26,7,45,74.5,175.0,4.55,25.5,206.0,224.29,176.18
2017,5,26,8,0,27.0,183.0,4.7,26.0,197.0,200.0,155.17
2017,5,26,8,15,35.0,210.0,4.7,26.5,229.5,234.06,181.14
2017,5,26,8,30,43.0,237.0,4.7,27.0,262.0,268.51,206.88
2017,5,26,8,45,32.5,241.5,4.75,27.5,261.5,263.92,201.97
2017,5,26,9,0,22.0,246.0,4.8,28.0,261.0,246.73,187.56
2017,5,26,9,15,26.0,271.0,4.7,28.0,290.0,274.28,208.04
2017,5,26,9,30,30.0,296.0,4.6,28.0,319.0,315.87,238.75
2017,5,26,9,45,19.0,244.0,4.6,28.5,259.0,240.84,181.11
2017,5,26,10,0,8.0,192.0,4.6,29.0,199.0,181.25,135.04
2017,5,26,10,15,9.5,198.5,4.55,29.0,207.0,188.64,140.55
2017,5,26,10,30,11.0,205.0,4.5,29.0,215.0,196.02,145.95
2017,5,26,10,45,11.0,209.5,4.45,29.5,219.5,200.04,148.46
2017,5,26,11,0,11.0,214.0,4.4,30.0,224.0,204.01,150.94
2017,5,26,11,15,12.5,216.5,4.3,30.5,228.5,207.51,153.15
2017,5,26,11,30,14.0,219.0,4.2,31.0,233.0,210.93,155.29
2017,5,26,11,45,14.5,222.5,4.15,31.5,237.5,214.18,157.29
2017,5,26,12,0,15.0,226.0,4.1,32.0,242.0,222.96,163.38
2017,5,26,12,15,58.0,346.5,4.0,32.0,404.5,372.79,273.64
2017,5,26,12,30,101.0,467.0,3.9,32.0,567.0,518.56,376.68
2017,5,26,12,45,91.5,474.5,3.85,32.5,565.0,510.39,369.14
2017,5,26,13,0,82.0,482.0,3.8,33.0,563.0,502.06,362.19
2017,5,26,13,15,143.0,486.5,3.7,33.0,625.0,549.32,396.28
2017,5,26,13,30,204.0,491.0,3.6,33.0,687.0,588.15,423.73
2017,5,26,13,45,258.5,467.5,3.55,33.5,710.5,592.33,426.48
2017,5,26,14,0,313.0,444.0,3.5,34.0,734.0,592.09,426.01
2017,5,26,14,15,248.5,442.0,3.45,34.0,668.5,528.62,381.03
2017,5,26,14,30,184.0,440.0,3.4,34.0,603.0,474.33,342.4
2017,5,26,14,45,484.5,294.0,3.4,34.0,697.5,498.61,361.37
2017,5,26,15,0,785.0,148.0,3.4,34.0,792.0,498.69,359.41
2017,5,26,15,15,772.0,145.0,3.35,33.5,752.0,445.11,317.77
2017,5,26,15,30,759.0,142.0,3.3,33.0,712.0,391.72,275.24
2017,5,26,15,45,511.5,221.5,3.3,33.0,595.5,324.66,226.7
2017,5,26,16,0,264.0,301.0,3.3,33.0,479.0,289.6,205.28
2017,5,26,16,15,255.0,277.0,3.25,32.5,438.0,249.72,175.41
2017,5,26,16,30,246.0,253.0,3.2,32.0,397.0,211.19,147.42
2017,5,26,16,45,340.5,209.5,3.2,32.0,388.0,168.94,115.32
2017,5,26,17,0,435.0,166.0,3.2,32.0,379.0,109.2,84.2
2017,5,26,17,15,409.5,150.0,2.95,31.5,331.5,101.22,78.22
2017,5,26,17,30,384.0,134.0,2.7,31.0,284.0,92.69,71.63
2017,5,26,17,45,338.5,119.0,2.45,30.5,236.0,84.19,64.93
2017,5,26,18,0,293.0,104.0,2.2,30.0,188.0,78.38,60.28
2017,5,26,18,15,242.5,85.0,2.15,29.0,144.5,65.09,49.25
2017,5,26,18,30,192.0,66.0,2.1,28.0,101.0,51.34,37.5
2017,5,26,18,45,122.5,45.5,2.05,27.5,65.0,36.05,24.08
2017,5,26,19,0,53.0,25.0,2.0,27.0,29.0,21.06,9.22
2017,5,26,19,15,26.5,12.5,2.3,26.5,14.5,11.37,0.0
2017,5,26,19,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,37.5,14.0,3.55,23.0,17.0,21.48,0.0
2017,5,27,6,0,75.0,28.0,3.6,23.0,34.0,60.26,35.39
2017,5,27,6,15,149.5,49.0,3.8,23.5,73.0,114.87,83.77
2017,5,27,6,30,224.0,70.0,4.0,24.0,112.0,176.31,135.38
2017,5,27,6,45,112.0,68.0,4.25,24.5,89.0,124.35,96.22
2017,5,27,7,0,0.0,66.0,4.5,25.0,66.0,58.86,42.81
2017,5,27,7,15,0.0,82.5,4.6,25.5,82.5,74.15,55.19
2017,5,27,7,30,0.0,99.0,4.7,26.0,99.0,89.43,67.29
2017,5,27,7,45,0.0,115.5,4.85,26.5,115.5,104.71,79.16
2017,5,27,8,0,0.0,132.0,5.0,27.0,132.0,119.97,90.84
2017,5,27,8,15,86.0,199.5,5.05,27.0,250.0,260.68,203.25
2017,5,27,8,30,172.0,267.0,5.1,27.0,368.0,415.34,322.35
2017,5,27,8,45,180.0,289.0,5.15,27.5,403.0,449.43,346.08
2017,5,27,9,0,188.0,311.0,5.2,28.0,438.0,483.25,369.6
2017,5,27,9,15,188.0,335.5,5.2,28.5,470.0,512.32,388.96
2017,5,27,9,30,188.0,360.0,5.2,29.0,502.0,540.38,407.35
2017,5,27,9,45,138.5,375.0,5.2,30.0,483.0,511.63,382.52
2017,5,27,10,0,89.0,390.0,5.2,31.0,464.0,465.76,345.79
2017,5,27,10,15,96.5,401.0,5.15,31.0,484.0,482.77,357.69
2017,5,27,10,30,104.0,412.0,5.1,31.0,504.0,499.47,369.16
2017,5,27,10,45,66.5,378.5,5.05,31.5,438.0,427.47,315.27
2017,5,27,11,0,29.0,345.0,5.0,32.0,372.0,356.08,261.69
2017,5,27,11,15,26.5,354.5,4.95,32.0,380.0,361.07,265.04
2017,5,27,11,30,24.0,364.0,4.9,32.0,388.0,354.52,259.92
2017,5,27,11,45,146.0,428.0,4.85,32.5,572.0,550.63,402.2
2017,5,27,12,0,268.0,492.0,4.8,33.0,756.0,726.16,523.09
2017,5,27,12,15,301.5,461.0,4.75,33.0,759.0,716.15,516.31
2017,5,27,12,30,335.0,430.0,4.7,33.0,762.0,704.07,508.99
2017,5,27,12,45,193.0,439.5,4.7,33.0,631.0,571.16,414.38
2017,5,27,13,0,51.0,449.0,4.7,33.0,500.0,446.57,323.68
2017,5,27,13,15,94.0,470.0,4.7,33.0,561.5,493.59,358.26
2017,5,27,13,30,137.0,491.0,4.7,33.0,623.0,536.87,389.21
2017,5,27,13,45,210.0,472.0,4.7,33.5,669.5,562.02,407.25
2017,5,27,14,0,283.0,453.0,4.7,34.0,716.0,578.78,418.99
2017,5,27,14,15,223.5,447.0,4.7,34.0,651.0,519.64,376.64
2017,5,27,14,30,164.0,441.0,4.7,34.0,586.0,463.3,336.32
2017,5,27,14,45,451.0,309.0,4.7,34.0,684.5,492.3,358.74
2017,5,27,15,0,738.0,177.0,4.7,34.0,783.0,496.24,359.64
2017,5,27,15,15,724.0,173.0,4.65,33.5,743.0,443.05,318.2
2017,5,27,15,30,710.0,169.0,4.6,33.0,703.0,390.28,276.14
2017,5,27,15,45,689.5,165.5,4.6,33.0,658.0,336.53,232.16
2017,5,27,16,0,669.0,162.0,4.6,33.0,613.0,284.44,189.26
2017,5,27,16,15,646.0,156.5,4.45,32.5,564.0,232.27,147.57
2017,5,27,16,30,623.0,151.0,4.3,32.0,515.0,182.58,110.52
2017,5,27,16,45,579.5,148.0,4.2,32.0,462.0,136.08,82.57
2017,5,27,17,0,536.0,145.0,4.1,32.0,409.0,96.28,73.76
2017,5,27,17,15,497.0,135.5,3.7,31.5,357.5,92.08,70.77
2017,5,27,17,30,458.0,126.0,3.3,31.0,306.0,87.6,67.46
2017,5,27,17,45,365.0,121.5,2.95,30.5,251.0,86.07,66.51
2017,5,27,18,0,272.0,117.0,2.6,30.0,196.0,86.9,67.39
2017,5,27,18,15,216.5,96.0,2.5,29.5,150.5,72.45,55.29
2017,5,27,18,30,161.0,75.0,2.4,29.0,105.0,57.5,42.47
2017,5,27,18,45,80.5,49.0,2.35,28.5,64.0,39.59,26.9
2017,5,27,19,0,0.0,23.0,2.3,28.0,23.0,20.13,8.77
2017,5,27,19,15,0.0,11.5,2.9,27.5,11.5,10.46,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,28.5,13.5,1.3,22.5,16.0,18.91,0.0
2017,5,28,6,0,57.0,27.0,1.4,23.0,32.0,48.42,27.71
2017,5,28,6,15,121.0,50.0,1.4,23.0,70.0,105.95,77.24
2017,5,28,6,30,185.0,73.0,1.4,23.0,108.0,163.91,125.77
2017,5,28,6,45,237.5,94.0,1.4,23.5,153.5,220.65,172.87
2017,5,28,7,0,290.0,115.0,1.4,24.0,199.0,282.6,222.95
2017,5,28,7,15,333.5,131.5,1.3,24.0,248.0,339.1,267.66
2017,5,28,7,30,377.0,148.0,1.2,24.0,297.0,409.99,321.6
2017,5,28,7,45,429.0,152.5,1.2,24.5,345.5,467.11,363.64
2017,5,28,8,0,481.0,157.0,1.2,25.0,394.0,527.54,406.88
2017,5,28,8,15,455.5,185.5,1.2,25.5,430.5,558.87,426.52
2017,5,28,8,30,430.0,214.0,1.2,26.0,467.0,586.2,442.96
2017,5,28,8,45,401.5,245.0,1.2,26.5,497.5,609.83,456.3
2017,5,28,9,0,373.0,276.0,1.2,27.0,528.0,616.65,458.07
2017,5,28,9,15,367.5,300.0,1.2,27.0,562.5,646.1,476.63
2017,5,28,9,30,362.0,324.0,1.2,27.0,597.0,673.5,493.37
2017,5,28,9,45,318.5,356.5,1.25,27.5,606.5,672.63,489.56
2017,5,28,10,0,275.0,389.0,1.3,28.0,616.0,668.21,483.68
2017,5,28,10,15,214.5,415.0,1.3,28.0,596.5,623.75,451.5
2017,5,28,10,30,154.0,441.0,1.3,28.0,577.0,590.92,427.1
2017,5,28,10,45,264.0,428.0,1.35,28.5,669.5,694.65,498.58
2017,5,28,11,0,374.0,415.0,1.4,29.0,762.0,784.32,557.67
2017,5,28,11,15,418.0,383.0,1.45,29.0,779.0,800.25,568.37
2017,5,28,11,30,462.0,351.0,1.5,29.0,796.0,804.19,572.33
2017,5,28,11,45,324.5,428.5,1.6,29.5,743.0,728.82,518.79
2017,5,28,12,0,187.0,506.0,1.7,30.0,690.0,655.77,466.46
2017,5,28,12,15,172.5,508.5,1.7,30.0,679.0,635.77,453.16
2017,5,28,12,30,158.0,511.0,1.7,30.0,668.0,615.29,439.1
2017,5,28,12,45,165.0,509.0,1.75,30.0,672.5,609.08,435.47
2017,5,28,13,0,172.0,507.0,1.8,30.0,677.0,601.81,431.0
2017,5,28,13,15,189.0,499.0,1.85,30.0,683.0,596.3,427.98
2017,5,28,13,30,206.0,491.0,1.9,30.0,689.0,589.18,423.76
2017,5,28,13,45,243.5,472.5,1.95,30.5,702.0,586.39,422.0
2017,5,28,14,0,281.0,454.0,2.0,31.0,715.0,578.0,416.18
2017,5,28,14,15,340.5,415.0,2.0,31.0,722.0,564.91,407.89
2017,5,28,14,30,400.0,376.0,2.0,31.0,729.0,546.31,395.2
2017,5,28,14,45,326.5,385.0,2.05,31.0,665.5,488.02,353.58
2017,5,28,15,0,253.0,394.0,2.1,31.0,602.0,436.06,316.39
2017,5,28,15,15,135.0,326.5,2.1,31.0,437.0,321.9,235.06
2017,5,28,15,30,17.0,259.0,2.1,31.0,272.0,227.27,167.34
2017,5,28,15,45,8.5,204.5,2.15,31.0,211.0,178.43,131.56
2017,5,28,16,0,0.0,150.0,2.2,31.0,150.0,130.49,95.82
2017,5,28,16,15,0.0,150.0,2.15,30.5,150.0,129.8,95.86
2017,5,28,16,30,0.0,150.0,2.1,30.0,150.0,128.87,95.65
2017,5,28,16,45,0.0,127.0,2.1,30.0,127.0,109.68,81.08
2017,5,28,17,0,0.0,104.0,2.1,30.0,104.0,90.63,69.64
2017,5,28,17,15,0.0,91.0,1.9,29.5,91.0,79.72,61.06
2017,5,28,17,30,0.0,78.0,1.7,29.0,78.0,68.72,52.25
2017,5,28,17,45,0.0,65.0,1.5,28.5,65.0,57.44,43.04
2017,5,28,18,0,0.0,52.0,1.3,28.0,52.0,45.9,33.44
2017,5,28,18,15,0.0,39.5,1.3,27.5,39.5,34.82,24.04
2017,5,28,18,30,0.0,27.0,1.3,27.0,27.0,23.77,14.5
2017,5,28,18,45,0.0,17.5,1.3,26.5,17.5,15.38,7.16
2017,5,28,19,0,0.0,8.0,1.3,26.0,8.0,7.02,0.0
2017,5,28,19,15,0.0,4.0,1.4,25.5,4.0,3.64,0.0
2017,5,28,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.0,3.0,19.0,6.0,5.46,0.0
2017,5,29,6,0,0.0,12.0,3.1,19.0,12.0,10.54,2.06
2017,5,29,6,15,0.0,27.0,3.2,19.0,27.0,23.79,13.86
2017,5,29,6,30,0.0,42.0,3.3,19.0,42.0,37.07,25.33
2017,5,29,6,45,0.0,60.0,3.4,19.0,60.0,53.93,39.73
2017,5,29,7,0,0.0,78.0,3.5,19.0,78.0,70.75,53.9
2017,5,29,7,15,0.0,84.0,3.6,19.0,84.0,75.58,57.87
2017,5,29,7,30,0.0,90.0,3.7,19.0,90.0,80.65,61.91
2017,5,29,7,45,9.0,133.0,3.85,19.0,137.5,127.87,100.82
2017,5,29,8,0,18.0,176.0,4.0,19.0,185.0,176.41,140.12
2017,5,29,8,15,37.0,210.5,4.0,19.0,231.5,235.64,187.59
2017,5,29,8,30,56.0,245.0,4.0,19.0,278.0,286.86,227.9
2017,5,29,8,45,37.5,243.0,4.0,19.5,266.0,269.17,212.22
2017,5,29,9,0,19.0,241.0,4.0,20.0,254.0,239.01,186.99
2017,5,29,9,15,41.5,288.5,3.9,20.5,319.5,318.9,248.84
2017,5,29,9,30,64.0,336.0,3.8,21.0,385.0,387.95,300.63
2017,5,29,9,45,74.0,361.5,3.7,21.5,421.0,422.78,325.42
2017,5,29,10,0,84.0,387.0,3.6,22.0,457.0,457.43,349.81
2017,5,29,10,15,99.5,411.0,3.4,22.0,496.5,495.44,377.02
2017,5,29,10,30,115.0,435.0,3.2,22.0,536.0,546.96,413.43
2017,5,29,10,45,99.0,442.5,3.0,22.5,532.0,522.86,393.56
2017,5,29,11,0,83.0,450.0,2.8,23.0,528.0,512.09,383.67
2017,5,29,11,15,135.5,471.0,2.65,23.0,601.0,592.29,441.36
2017,5,29,11,30,188.0,492.0,2.5,23.0,674.0,657.76,486.94
2017,5,29,11,45,162.0,498.0,2.45,23.5,655.5,632.17,466.49
2017,5,29,12,0,136.0,504.0,2.4,24.0,637.0,606.14,446.44
2017,5,29,12,15,280.5,474.0,2.4,24.0,751.0,708.2,520.81
2017,5,29,12,30,425.0,444.0,2.4,24.0,865.0,798.94,584.58
2017,5,29,12,45,472.0,429.0,2.4,24.5,895.0,807.63,589.32
2017,5,29,13,0,519.0,414.0,2.4,25.0,925.0,812.32,591.94
2017,5,29,13,15,479.0,418.0,2.25,25.0,884.5,759.13,554.32
2017,5,29,13,30,439.0,422.0,2.1,25.0,844.0,707.13,517.68
2017,5,29,13,45,350.5,440.0,2.0,25.0,773.0,635.14,466.4
2017,5,29,14,0,262.0,458.0,1.9,25.0,702.0,568.15,418.24
2017,5,29,14,15,291.5,435.0,1.7,25.0,699.0,549.69,405.09
2017,5,29,14,30,321.0,412.0,1.5,25.0,696.0,528.31,389.12
2017,5,29,14,45,514.5,305.0,1.3,25.5,738.5,522.89,384.24
2017,5,29,15,0,708.0,198.0,1.1,26.0,781.0,498.52,363.46
2017,5,29,15,15,693.5,193.5,1.0,26.0,741.5,446.27,322.47
2017,5,29,15,30,679.0,189.0,0.9,26.0,702.0,394.58,281.14
2017,5,29,15,45,667.5,180.5,0.85,26.0,658.5,341.55,238.17
2017,5,29,16,0,656.0,172.0,0.8,26.0,615.0,289.23,195.27
2017,5,29,16,15,632.5,166.0,0.85,26.0,566.5,237.41,153.92
2017,5,29,16,30,609.0,160.0,0.9,26.0,518.0,188.17,116.99
2017,5,29,16,45,582.5,151.5,0.95,26.0,467.5,139.61,86.53
2017,5,29,17,0,556.0,143.0,1.0,26.0,417.0,95.02,74.3
2017,5,29,17,15,516.5,133.5,0.95,25.5,365.0,90.77,71.28
2017,5,29,17,30,477.0,124.0,0.9,25.0,313.0,86.23,67.87
2017,5,29,17,45,423.0,113.0,0.9,24.5,261.5,80.25,63.16
2017,5,29,18,0,369.0,102.0,0.9,24.0,210.0,73.98,58.03
2017,5,29,18,15,300.5,86.5,1.0,23.5,162.5,63.98,49.49
2017,5,29,18,30,232.0,71.0,1.1,23.0,115.0,55.02,41.53
2017,5,29,18,45,146.5,50.5,1.2,22.5,75.0,39.76,27.89
2017,5,29,19,0,61.0,30.0,1.3,22.0,35.0,24.84,13.12
2017,5,29,19,15,30.5,15.0,1.5,22.0,17.5,13.64,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,5,30,5,45,23.5,15.5,0.3,19.5,17.5,19.53,0.0
2017,5,30,6,0,47.0,31.0,0.3,20.0,35.0,51.1,30.74
2017,5,30,6,15,117.5,54.5,0.4,20.5,74.0,110.16,81.33
2017,5,30,6,30,188.0,78.0,0.5,21.0,113.0,170.75,131.62
2017,5,30,6,45,261.0,94.5,0.65,21.5,161.0,231.32,181.68
2017,5,30,7,0,334.0,111.0,0.8,22.0,209.0,308.48,243.66
2017,5,30,7,15,386.5,124.5,1.05,22.5,260.5,370.22,292.52
2017,5,30,7,30,439.0,138.0,1.3,23.0,312.0,436.28,343.45
2017,5,30,7,45,517.5,130.0,1.55,23.5,364.5,499.73,391.88
2017,5,30,8,0,596.0,122.0,1.8,24.0,417.0,575.46,448.09
2017,5,30,8,15,532.0,161.5,1.9,24.5,447.0,588.69,454.67
2017,5,30,8,30,468.0,201.0,2.0,25.0,477.0,601.03,460.46
2017,5,30,8,45,560.0,190.0,2.15,25.5,548.5,680.27,517.04
2017,5,30,9,0,652.0,179.0,2.3,26.0,620.0,770.29,579.0
2017,5,30,9,15,671.0,184.0,2.35,26.0,665.0,809.75,604.2
2017,5,30,9,30,690.0,189.0,2.4,26.0,710.0,847.4,628.16
2017,5,30,9,45,709.5,190.0,2.45,26.5,751.0,879.23,646.82
2017,5,30,10,0,729.0,191.0,2.5,27.0,792.0,908.71,663.85
2017,5,30,10,15,740.0,194.0,2.5,27.0,826.0,929.6,676.11
2017,5,30,10,30,751.0,197.0,2.5,27.0,860.0,947.46,686.52
2017,5,30,10,45,762.0,197.5,2.55,27.5,888.0,952.2,687.62
2017,5,30,11,0,773.0,198.0,2.6,28.0,916.0,961.08,691.62
2017,5,30,11,15,607.5,310.0,2.65,28.0,881.5,911.18,656.35
2017,5,30,11,30,442.0,422.0,2.7,28.0,847.0,850.5,611.66
2017,5,30,11,45,444.0,431.5,2.75,28.0,863.5,850.38,611.85
2017,5,30,12,0,446.0,441.0,2.8,28.0,880.0,847.65,609.89
2017,5,30,12,15,361.0,467.5,2.8,28.0,823.5,775.08,559.59
2017,5,30,12,30,276.0,494.0,2.8,28.0,767.0,708.73,513.17
2017,5,30,12,45,213.0,500.0,2.85,28.0,710.0,641.85,466.75
2017,5,30,13,0,150.0,506.0,2.9,28.0,653.0,582.16,424.54
2017,5,30,13,15,91.0,450.5,2.95,28.0,540.0,473.65,347.98
2017,5,30,13,30,32.0,395.0,3.0,28.0,427.0,373.3,275.51
2017,5,30,13,45,20.5,292.5,3.05,28.0,313.0,272.44,202.23
2017,5,30,14,0,9.0,190.0,3.1,28.0,199.0,174.02,128.81
2017,5,30,14,15,4.5,140.5,3.1,28.0,145.0,127.25,93.36
2017,5,30,14,30,0.0,91.0,3.1,28.0,91.0,80.89,57.68
2017,5,30,14,45,0.0,93.0,3.1,28.0,93.0,82.63,59.16
2017,5,30,15,0,0.0,95.0,3.1,28.0,95.0,84.36,60.62
2017,5,30,15,15,0.0,101.5,3.05,28.0,101.5,90.0,65.14
2017,5,30,15,30,0.0,108.0,3.0,28.0,108.0,95.57,69.63
2017,5,30,15,45,0.0,93.5,3.0,28.0,93.5,83.0,59.97
2017,5,30,16,0,0.0,79.0,3.0,28.0,79.0,70.04,49.96
2017,5,30,16,15,0.0,117.5,2.85,27.5,118.0,103.13,76.34
2017,5,30,16,30,0.0,156.0,2.7,27.0,157.0,133.63,100.68
2017,5,30,16,45,0.0,135.5,2.6,27.0,136.0,116.4,87.43
2017,5,30,17,0,0.0,115.0,2.5,27.0,115.0,99.32,77.76
2017,5,30,17,15,0.0,100.5,2.2,26.5,100.5,87.31,68.18
2017,5,30,17,30,0.0,86.0,1.9,26.0,86.0,75.18,58.36
2017,5,30,17,45,0.0,72.0,1.6,25.5,72.0,63.34,48.62
2017,5,30,18,0,0.0,58.0,1.3,25.0,58.0,51.23,38.45
2017,5,30,18,15,0.0,45.0,1.25,24.5,45.0,39.7,28.58
2017,5,30,18,30,0.0,32.0,1.2,24.0,32.0,28.19,18.54
2017,5,30,18,45,0.0,21.0,1.15,23.5,21.0,18.48,9.94
2017,5,30,19,0,0.0,10.0,1.1,23.0,10.0,8.78,1.05
2017,5,30,19,15,0.0,5.0,1.1,22.5,5.0,4.55,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,1.0,13.5,0.3,20.5,13.5,12.51,0.0
2017,5,31,6,0,2.0,27.0,0.3,21.0,27.0,25.75,13.27
2017,5,31,6,15,34.0,49.5,0.4,21.0,55.5,63.13,45.09
2017,5,31,6,30,66.0,72.0,0.5,21.0,84.0,107.03,81.81
2017,5,31,6,45,105.5,91.5,0.65,21.5,119.0,148.45,116.28
2017,5,31,7,0,145.0,111.0,0.8,22.0,154.0,193.96,153.6
2017,5,31,7,15,86.5,128.5,0.95,22.5,155.5,185.79,146.68
2017,5,31,7,30,28.0,146.0,1.1,23.0,157.0,162.04,126.61
2017,5,31,7,45,59.0,177.0,1.3,23.5,205.0,215.37,168.87
2017,5,31,8,0,90.0,208.0,1.5,24.0,253.0,271.16,211.93
2017,5,31,8,15,72.0,226.0,1.7,24.5,264.5,278.32,215.89
2017,5,31,8,30,54.0,244.0,1.9,25.0,276.0,283.87,218.67
2017,5,31,8,45,105.0,279.0,2.1,25.5,348.0,362.65,278.39
2017,5,31,9,0,156.0,314.0,2.3,26.0,420.0,457.85,348.2
2017,5,31,9,15,142.5,336.5,2.35,26.0,438.5,472.0,356.68
2017,5,31,9,30,129.0,359.0,2.4,26.0,457.0,484.66,364.47
2017,5,31,9,45,77.5,336.5,2.5,26.0,396.5,399.54,300.95
2017,5,31,10,0,26.0,314.0,2.6,26.0,336.0,327.56,246.25
2017,5,31,10,15,38.5,353.0,2.55,26.0,387.0,377.6,283.13
2017,5,31,10,30,51.0,392.0,2.5,26.0,438.0,427.35,318.77
2017,5,31,10,45,38.5,376.0,2.5,26.5,411.5,397.27,295.45
2017,5,31,11,0,26.0,360.0,2.5,27.0,385.0,367.43,272.68
2017,5,31,11,15,71.0,423.0,2.45,27.0,491.5,470.35,347.62
2017,5,31,11,30,116.0,486.0,2.4,27.0,598.0,582.54,426.04
2017,5,31,11,45,274.5,463.5,2.35,27.0,732.5,713.81,518.94
2017,5,31,12,0,433.0,441.0,2.3,27.0,867.0,835.08,601.52
2017,5,31,12,15,432.0,444.0,2.25,27.0,871.0,821.57,590.88
2017,5,31,12,30,431.0,447.0,2.2,27.0,875.0,805.97,580.06
2017,5,31,12,45,286.5,476.0,2.2,27.0,760.0,686.76,497.41
2017,5,31,13,0,142.0,505.0,2.2,27.0,645.0,574.43,417.96
2017,5,31,13,15,80.0,412.0,2.15,27.0,490.5,430.93,317.24
2017,5,31,13,30,18.0,319.0,2.1,27.0,336.0,295.66,218.92
2017,5,31,13,45,16.5,298.0,2.1,27.0,313.5,274.45,203.91
2017,5,31,14,0,15.0,277.0,2.1,27.0,291.0,253.55,188.64
2017,5,31,14,15,12.0,237.0,2.1,27.0,248.0,215.7,160.59
2017,5,31,14,30,9.0,197.0,2.1,27.0,205.0,178.39,132.68
2017,5,31,14,45,16.0,251.5,2.15,27.0,265.5,227.32,169.9
2017,5,31,15,0,23.0,306.0,2.2,27.0,326.0,273.58,204.5
2017,5,31,15,15,16.5,265.0,2.2,26.5,279.0,234.52,175.81
2017,5,31,15,30,10.0,224.0,2.2,26.0,232.0,196.5,147.77
2017,5,31,15,45,159.0,259.0,2.2,26.0,367.0,255.9,189.69
2017,5,31,16,0,308.0,294.0,2.2,26.0,502.0,296.45,214.25
2017,5,31,16,15,185.5,271.5,2.1,25.5,394.5,241.1,175.93
2017,5,31,16,30,63.0,249.0,2.0,25.0,287.0,200.98,150.9
2017,5,31,16,45,49.0,220.0,1.9,25.0,248.0,172.36,130.27
2017,5,31,17,0,35.0,191.0,1.8,25.0,209.0,146.03,116.94
2017,5,31,17,15,28.5,169.0,1.6,24.5,182.5,130.76,104.97
2017,5,31,17,30,22.0,147.0,1.4,24.0,156.0,120.6,97.05
2017,5,31,17,45,15.5,125.0,1.2,24.0,131.0,103.26,82.71
2017,5,31,18,0,9.0,103.0,1.0,24.0,106.0,85.77,68.01
2017,5,31,18,15,4.5,80.5,0.95,23.5,82.0,67.77,52.72
2017,5,31,18,30,0.0,58.0,0.9,23.0,58.0,49.58,36.93
2017,5,31,18,45,0.0,38.0,0.9,22.5,38.0,33.06,22.33
2017,5,31,19,0,0.0,18.0,0.9,22.0,18.0,15.85,6.61
2017,5,31,19,15,0.0,9.0,0.95,22.0,9.0,8.19,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,84.5,15.0,1.2,19.5,22.0,33.07,0.0
2017,6,1,6,0,169.0,30.0,1.4,20.0,44.0,96.3,61.17
2017,6,1,6,15,274.0,43.5,1.5,20.5,86.5,156.72,115.81
2017,6,1,6,30,379.0,57.0,1.6,21.0,129.0,229.33,177.11
2017,6,1,6,45,455.0,65.5,1.7,21.5,179.5,298.36,235.21
2017,6,1,7,0,531.0,74.0,1.8,22.0,230.0,371.89,295.36
2017,6,1,7,15,265.5,90.0,1.85,22.5,168.0,262.63,209.86
2017,6,1,7,30,0.0,106.0,1.9,23.0,106.0,96.21,73.27
2017,6,1,7,45,99.5,157.5,1.95,23.5,207.0,230.58,182.44
2017,6,1,8,0,199.0,209.0,2.0,24.0,308.0,359.86,282.77
2017,6,1,8,15,176.5,236.0,2.0,24.5,331.0,378.79,294.55
2017,6,1,8,30,154.0,263.0,2.0,25.0,354.0,395.17,304.6
2017,6,1,8,45,107.5,277.5,2.0,25.5,343.5,362.84,277.93
2017,6,1,9,0,61.0,292.0,2.0,26.0,333.0,339.77,258.19
2017,6,1,9,15,33.5,237.5,2.05,26.5,260.0,258.64,196.0
2017,6,1,9,30,6.0,183.0,2.1,27.0,187.0,171.07,128.15
2017,6,1,9,45,122.0,290.0,2.15,27.5,390.0,406.32,306.78
2017,6,1,10,0,238.0,397.0,2.2,28.0,593.0,625.75,461.46
2017,6,1,10,15,321.5,385.0,2.2,28.0,662.0,706.95,516.59
2017,6,1,10,30,405.0,373.0,2.2,28.0,731.0,786.15,570.05
2017,6,1,10,45,249.5,414.5,2.25,28.5,637.5,665.33,483.07
2017,6,1,11,0,94.0,456.0,2.3,29.0,544.0,528.07,383.99
2017,6,1,11,15,194.0,463.5,2.3,29.0,649.5,640.29,464.24
2017,6,1,11,30,294.0,471.0,2.3,29.0,755.0,747.76,537.36
2017,6,1,11,45,164.5,442.5,2.35,29.5,602.0,580.64,420.33
2017,6,1,12,0,35.0,414.0,2.4,30.0,449.0,417.72,303.51
2017,6,1,12,15,86.5,461.5,2.4,30.0,547.5,505.34,366.89
2017,6,1,12,30,138.0,509.0,2.4,30.0,646.0,594.72,428.7
2017,6,1,12,45,224.5,496.0,2.4,30.0,717.5,647.7,466.22
2017,6,1,13,0,311.0,483.0,2.4,30.0,789.0,697.24,500.9
2017,6,1,13,15,273.5,485.0,2.4,30.0,751.5,651.48,468.93
2017,6,1,13,30,236.0,487.0,2.4,30.0,714.0,607.88,438.79
2017,6,1,13,45,563.5,299.0,2.4,30.5,826.5,667.6,485.81
2017,6,1,14,0,891.0,111.0,2.4,31.0,939.0,703.08,513.34
2017,6,1,14,15,885.0,109.5,2.4,30.5,912.0,656.55,480.55
2017,6,1,14,30,879.0,108.0,2.4,30.0,885.0,608.27,446.11
2017,6,1,14,45,853.0,117.0,2.4,30.0,847.0,556.17,406.85
2017,6,1,15,0,827.0,126.0,2.4,30.0,809.0,504.53,366.9
2017,6,1,15,15,815.5,123.5,2.4,30.0,769.5,447.27,321.91
2017,6,1,15,30,804.0,121.0,2.4,30.0,730.0,392.88,277.7
2017,6,1,15,45,788.5,118.5,2.4,30.0,685.0,337.4,231.75
2017,6,1,16,0,773.0,116.0,2.4,30.0,640.0,282.77,186.0
2017,6,1,16,15,753.5,112.5,2.4,29.5,591.5,227.71,141.15
2017,6,1,16,30,734.0,109.0,2.4,29.0,543.0,174.49,100.57
2017,6,1,16,45,705.5,105.5,2.45,29.0,491.0,116.24,63.14
2017,6,1,17,0,677.0,102.0,2.5,29.0,439.0,67.2,50.55
2017,6,1,17,15,642.5,96.0,2.4,28.5,386.0,64.12,48.33
2017,6,1,17,30,608.0,90.0,2.3,28.0,333.0,62.12,46.94
2017,6,1,17,45,554.0,84.5,2.2,27.5,280.0,60.25,45.6
2017,6,1,18,0,500.0,79.0,2.1,27.0,227.0,58.34,44.15
2017,6,1,18,15,431.0,69.0,1.95,26.5,177.5,52.5,39.19
2017,6,1,18,30,362.0,59.0,1.8,26.0,128.0,44.73,32.37
2017,6,1,18,45,257.5,45.0,1.65,25.5,86.5,34.61,23.32
2017,6,1,19,0,153.0,31.0,1.5,25.0,45.0,24.18,12.98
2017,6,1,19,15,76.5,15.5,1.6,24.5,22.5,14.1,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,11.0,1.2,21.0,11.0,10.01,0.0
2017,6,2,6,0,0.0,22.0,1.3,21.0,22.0,19.4,8.71
2017,6,2,6,15,2.5,42.5,1.4,21.0,43.0,40.34,27.17
2017,6,2,6,30,5.0,63.0,1.5,21.0,64.0,61.14,44.94
2017,6,2,6,45,18.5,85.0,1.65,21.5,90.0,88.55,67.87
2017,6,2,7,0,32.0,107.0,1.8,22.0,116.0,123.32,96.53
2017,6,2,7,15,145.5,129.5,1.8,22.5,185.0,219.69,175.19
2017,6,2,7,30,259.0,152.0,1.8,23.0,254.0,329.33,261.94
2017,6,2,7,45,170.0,179.5,1.85,23.5,251.0,301.25,237.74
2017,6,2,8,0,81.0,207.0,1.9,24.0,248.0,263.35,205.77
2017,6,2,8,15,103.0,235.0,1.95,24.0,292.5,310.88,242.3
2017,6,2,8,30,125.0,263.0,2.0,24.0,337.0,372.25,288.21
