Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,8,45,134.0,288.5,2.05,24.5,374.0,409.29,314.29
2017,6,2,9,0,143.0,314.0,2.1,25.0,411.0,446.23,339.95
2017,6,2,9,15,135.5,336.5,2.1,25.5,433.5,465.28,351.7
2017,6,2,9,30,128.0,359.0,2.1,26.0,456.0,483.19,362.58
2017,6,2,9,45,149.5,381.5,2.15,26.5,500.5,526.62,392.5
2017,6,2,10,0,171.0,404.0,2.2,27.0,545.0,569.93,421.7
2017,6,2,10,15,92.5,332.0,2.15,27.5,409.0,421.19,313.15
2017,6,2,10,30,14.0,260.0,2.1,28.0,273.0,250.03,185.57
2017,6,2,10,45,40.0,348.5,2.1,28.5,386.0,371.13,274.66
2017,6,2,11,0,66.0,437.0,2.1,29.0,499.0,481.94,352.15
2017,6,2,11,15,244.5,429.0,2.1,29.0,663.5,665.91,482.68
2017,6,2,11,30,423.0,421.0,2.1,29.0,828.0,829.95,593.25
2017,6,2,11,45,454.0,427.0,2.1,29.5,869.0,854.28,606.34
2017,6,2,12,0,485.0,433.0,2.1,30.0,910.0,875.3,618.42
2017,6,2,12,15,494.5,431.0,2.05,30.0,919.5,866.1,611.82
2017,6,2,12,30,504.0,429.0,2.0,30.0,929.0,854.29,603.84
2017,6,2,12,45,306.0,463.0,2.0,30.0,766.0,691.39,493.64
2017,6,2,13,0,108.0,497.0,2.0,30.0,603.0,535.97,385.2
2017,6,2,13,15,454.5,336.0,2.0,30.0,775.5,669.15,485.41
2017,6,2,13,30,801.0,175.0,2.0,30.0,948.0,768.17,556.93
2017,6,2,13,45,612.5,286.0,2.0,30.0,870.0,692.14,500.68
2017,6,2,14,0,424.0,397.0,2.0,30.0,792.0,625.83,452.03
2017,6,2,14,15,434.0,379.5,2.0,30.0,773.5,592.52,429.36
2017,6,2,14,30,444.0,362.0,2.0,30.0,755.0,557.58,404.77
2017,6,2,14,45,321.0,383.0,2.05,30.0,661.5,483.35,351.63
2017,6,2,15,0,198.0,404.0,2.1,30.0,568.0,422.28,307.88
2017,6,2,15,15,350.5,337.0,2.1,29.5,609.5,415.57,302.38
2017,6,2,15,30,503.0,270.0,2.1,29.0,651.0,392.57,282.3
2017,6,2,15,45,601.0,209.5,2.15,29.0,637.5,344.06,241.48
2017,6,2,16,0,699.0,149.0,2.2,29.0,624.0,284.03,189.88
2017,6,2,16,15,678.0,144.0,2.2,29.0,576.0,231.15,146.89
2017,6,2,16,30,657.0,139.0,2.2,29.0,528.0,180.41,108.22
2017,6,2,16,45,627.0,133.5,2.2,29.0,477.0,131.01,77.1
2017,6,2,17,0,597.0,128.0,2.2,29.0,426.0,85.28,65.48
2017,6,2,17,15,560.5,120.5,2.0,28.5,374.0,81.51,62.79
2017,6,2,17,30,524.0,113.0,1.8,28.0,322.0,78.8,60.88
2017,6,2,17,45,473.0,103.5,1.65,27.5,270.5,73.65,56.86
2017,6,2,18,0,422.0,94.0,1.5,27.0,219.0,68.25,52.5
2017,6,2,18,15,356.0,80.5,1.5,26.5,171.5,59.56,45.17
2017,6,2,18,30,290.0,67.0,1.5,26.0,124.0,50.52,37.27
2017,6,2,18,45,204.5,49.5,1.5,25.5,83.5,37.94,26.12
2017,6,2,19,0,119.0,32.0,1.5,25.0,43.0,25.75,14.34
2017,6,2,19,15,59.5,16.0,1.6,24.5,21.5,14.55,0.0
2017,6,2,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,5,45,3.5,13.5,1.05,20.5,14.0,13.08,0.0
2017,6,3,6,0,7.0,27.0,1.2,21.0,28.0,27.03,14.25
2017,6,3,6,15,36.5,48.0,1.25,21.5,55.0,61.65,43.77
2017,6,3,6,30,66.0,69.0,1.3,22.0,82.0,102.75,78.16
2017,6,3,6,45,90.5,91.0,1.4,22.5,114.5,140.4,109.64
2017,6,3,7,0,115.0,113.0,1.5,23.0,147.0,180.32,142.42
2017,6,3,7,15,118.5,137.0,1.55,23.5,178.5,212.96,168.44
2017,6,3,7,30,122.0,161.0,1.6,24.0,210.0,245.51,193.63
2017,6,3,7,45,181.0,183.0,1.65,24.5,267.0,312.13,245.4
2017,6,3,8,0,240.0,205.0,1.7,25.0,324.0,395.16,307.93
2017,6,3,8,15,242.0,230.5,1.75,25.5,362.0,433.0,334.23
2017,6,3,8,30,244.0,256.0,1.8,26.0,400.0,469.98,359.55
2017,6,3,8,45,123.0,210.5,1.85,26.5,283.0,316.39,242.66
2017,6,3,9,0,2.0,165.0,1.9,27.0,166.0,151.0,113.02
2017,6,3,9,15,1.0,145.5,1.9,27.5,146.0,131.66,97.87
2017,6,3,9,30,0.0,126.0,1.9,28.0,126.0,112.7,82.79
2017,6,3,9,45,34.0,252.0,1.95,28.5,280.5,272.86,204.83
2017,6,3,10,0,68.0,378.0,2.0,29.0,435.0,432.11,319.56
2017,6,3,10,15,245.5,372.0,2.0,29.0,587.5,620.67,454.84
2017,6,3,10,30,423.0,366.0,2.0,29.0,740.0,795.58,573.79
2017,6,3,10,45,250.0,406.0,2.05,29.5,629.0,656.53,474.24
2017,6,3,11,0,77.0,446.0,2.1,30.0,518.0,501.34,362.9
2017,6,3,11,15,179.0,461.0,2.05,30.0,632.0,622.88,449.29
2017,6,3,11,30,281.0,476.0,2.0,30.0,746.0,739.46,527.63
2017,6,3,11,45,251.5,489.0,2.0,30.0,734.0,715.35,509.58
2017,6,3,12,0,222.0,502.0,2.0,30.0,722.0,682.77,487.17
2017,6,3,12,15,277.5,487.5,1.95,30.0,762.5,716.25,510.45
2017,6,3,12,30,333.0,473.0,1.9,30.0,803.0,739.0,525.98
2017,6,3,12,45,294.5,484.5,1.85,30.5,775.5,700.39,497.95
2017,6,3,13,0,256.0,496.0,1.8,31.0,748.0,662.43,470.82
2017,6,3,13,15,265.5,487.0,1.75,31.0,745.5,646.41,460.36
2017,6,3,13,30,275.0,478.0,1.7,31.0,743.0,629.17,448.83
2017,6,3,13,45,288.5,463.5,1.65,31.0,736.5,609.0,435.35
2017,6,3,14,0,302.0,449.0,1.6,31.0,730.0,587.3,420.65
2017,6,3,14,15,241.0,446.0,1.55,30.5,666.0,529.29,380.88
2017,6,3,14,30,180.0,443.0,1.5,30.0,602.0,473.73,342.6
2017,6,3,14,45,222.0,418.5,1.45,30.0,607.0,462.38,334.84
2017,6,3,15,0,264.0,394.0,1.4,30.0,612.0,441.27,319.38
2017,6,3,15,15,253.0,375.0,1.35,29.5,576.0,401.89,291.23
2017,6,3,15,30,242.0,356.0,1.3,29.0,540.0,370.13,268.12
2017,6,3,15,45,257.5,329.5,1.3,29.0,514.5,329.7,237.45
2017,6,3,16,0,273.0,303.0,1.3,29.0,489.0,294.18,209.73
2017,6,3,16,15,338.5,263.5,1.25,29.0,476.5,258.2,179.47
2017,6,3,16,30,404.0,224.0,1.2,29.0,464.0,207.8,138.92
2017,6,3,16,45,214.5,204.5,1.2,29.0,331.0,158.71,111.79
2017,6,3,17,0,25.0,185.0,1.2,29.0,198.0,150.99,118.85
2017,6,3,17,15,20.5,164.0,1.15,28.5,173.5,134.47,106.11
2017,6,3,17,30,16.0,143.0,1.1,28.0,149.0,117.96,93.18
2017,6,3,17,45,9.5,121.5,1.05,27.5,125.5,100.93,79.55
2017,6,3,18,0,3.0,100.0,1.0,27.0,102.0,83.76,65.48
2017,6,3,18,15,1.5,78.5,0.9,26.5,79.5,66.45,50.96
2017,6,3,18,30,0.0,57.0,0.8,26.0,57.0,48.95,35.96
2017,6,3,18,45,0.0,38.0,0.75,25.5,38.0,33.16,22.17
2017,6,3,19,0,0.0,19.0,0.7,25.0,19.0,16.73,7.45
2017,6,3,19,15,0.0,9.5,0.7,24.5,9.5,8.64,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,50.0,15.5,1.5,20.5,20.0,25.48,0.0
2017,6,4,6,0,100.0,31.0,1.7,21.0,40.0,70.77,44.4
2017,6,4,6,15,180.0,50.0,1.85,21.0,79.0,124.49,91.77
2017,6,4,6,30,260.0,69.0,2.0,21.0,118.0,194.32,150.57
2017,6,4,6,45,178.0,91.0,2.15,21.5,129.5,187.58,148.09
2017,6,4,7,0,96.0,113.0,2.3,22.0,141.0,170.46,135.09
2017,6,4,7,15,103.0,139.0,2.4,22.5,174.5,206.39,164.14
2017,6,4,7,30,110.0,165.0,2.5,23.0,208.0,242.55,192.51
2017,6,4,7,45,84.0,183.0,2.6,23.5,219.0,237.88,187.62
2017,6,4,8,0,58.0,201.0,2.7,24.0,230.0,240.31,188.09
2017,6,4,8,15,126.0,231.5,2.75,24.5,303.0,335.56,262.16
2017,6,4,8,30,194.0,262.0,2.8,25.0,376.0,424.37,329.01
2017,6,4,8,45,190.0,287.5,2.9,25.5,407.5,453.23,348.38
2017,6,4,9,0,186.0,313.0,3.0,26.0,439.0,480.93,366.87
2017,6,4,9,15,302.5,306.5,3.0,26.0,528.0,592.63,449.42
2017,6,4,9,30,419.0,300.0,3.0,26.0,617.0,709.12,532.35
2017,6,4,9,45,376.5,336.5,3.0,26.5,633.0,701.57,523.01
2017,6,4,10,0,334.0,373.0,3.0,27.0,649.0,703.64,520.97
2017,6,4,10,15,304.0,399.5,2.95,27.0,658.5,703.91,518.98
2017,6,4,10,30,274.0,426.0,2.9,27.0,668.0,701.61,515.31
2017,6,4,10,45,277.5,440.0,2.85,27.5,691.5,716.71,523.61
2017,6,4,11,0,281.0,454.0,2.8,28.0,715.0,730.15,530.63
2017,6,4,11,15,312.5,452.0,2.7,28.0,748.5,753.04,545.73
2017,6,4,11,30,344.0,450.0,2.6,28.0,782.0,774.06,559.36
2017,6,4,11,45,289.0,475.0,2.55,28.0,757.0,737.07,532.22
2017,6,4,12,0,234.0,500.0,2.5,28.0,732.0,691.78,499.97
2017,6,4,12,15,545.5,321.5,2.4,28.0,862.5,812.7,589.47
2017,6,4,12,30,857.0,143.0,2.3,28.0,993.0,892.26,643.87
2017,6,4,12,45,467.0,311.5,2.25,28.5,774.5,698.21,507.97
2017,6,4,13,0,77.0,480.0,2.2,29.0,556.0,494.91,358.37
2017,6,4,13,15,256.0,453.0,2.15,28.5,701.0,609.57,443.57
2017,6,4,13,30,435.0,426.0,2.1,28.0,846.0,705.98,511.82
2017,6,4,13,45,233.0,401.5,2.05,28.0,626.5,517.54,378.92
2017,6,4,14,0,31.0,377.0,2.0,28.0,407.0,347.82,255.73
2017,6,4,14,15,24.5,339.0,1.95,28.0,362.5,307.62,227.36
2017,6,4,14,30,18.0,301.0,1.9,28.0,318.0,272.06,201.55
2017,6,4,14,45,9.0,176.0,1.85,28.0,184.5,159.47,117.75
2017,6,4,15,0,0.0,51.0,1.8,28.0,51.0,45.28,30.01
2017,6,4,15,15,0.0,62.0,1.7,28.0,62.0,55.03,37.81
2017,6,4,15,30,0.0,73.0,1.6,28.0,73.0,64.78,45.55
2017,6,4,15,45,0.0,84.5,1.5,28.0,84.5,74.98,53.66
2017,6,4,16,0,0.0,96.0,1.4,28.0,96.0,85.12,61.74
2017,6,4,16,15,18.5,165.0,1.3,27.5,176.5,140.77,104.68
2017,6,4,16,30,37.0,234.0,1.2,27.0,257.0,188.2,140.78
2017,6,4,16,45,103.0,224.5,1.1,27.0,278.5,179.63,132.57
2017,6,4,17,0,169.0,215.0,1.0,27.0,300.0,154.08,122.15
2017,6,4,17,15,164.0,190.0,0.9,27.0,264.5,137.76,109.34
2017,6,4,17,30,159.0,165.0,0.8,27.0,229.0,121.93,96.73
2017,6,4,17,45,147.5,140.5,0.7,27.0,193.0,105.77,83.64
2017,6,4,18,0,136.0,116.0,0.6,27.0,157.0,89.05,69.84
2017,6,4,18,15,116.0,94.0,0.55,26.0,123.5,73.36,56.86
2017,6,4,18,30,96.0,72.0,0.5,25.0,90.0,57.23,43.12
2017,6,4,18,45,64.0,51.0,0.5,24.5,61.5,41.34,29.15
2017,6,4,19,0,32.0,30.0,0.5,24.0,33.0,25.04,14.14
2017,6,4,19,15,16.0,15.0,0.55,23.5,16.5,13.15,0.0
2017,6,4,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,5,5,45,94.0,14.5,2.1,18.5,22.5,34.52,0.0
2017,6,5,6,0,188.0,29.0,2.4,19.0,45.0,99.4,63.94
2017,6,5,6,15,286.0,42.0,2.45,19.5,86.5,157.64,116.99
2017,6,5,6,30,384.0,55.0,2.5,20.0,128.0,230.37,178.97
2017,6,5,6,45,457.5,63.0,2.55,21.0,177.5,294.91,233.66
2017,6,5,7,0,531.0,71.0,2.6,22.0,227.0,366.33,292.21
2017,6,5,7,15,577.5,77.5,2.75,22.5,279.5,427.41,341.52
2017,6,5,7,30,624.0,84.0,2.9,23.0,332.0,491.67,391.69
2017,6,5,7,45,663.5,87.5,3.05,24.0,386.0,550.6,435.48
2017,6,5,8,0,703.0,91.0,3.2,25.0,440.0,611.15,479.01
2017,6,5,8,15,727.5,95.0,3.25,25.5,491.5,660.34,512.87
2017,6,5,8,30,752.0,99.0,3.3,26.0,543.0,711.12,546.47
2017,6,5,8,45,772.5,101.5,3.35,27.0,592.0,756.14,574.21
2017,6,5,9,0,793.0,104.0,3.4,28.0,641.0,799.73,600.41
2017,6,5,9,15,807.0,106.5,3.35,28.0,685.5,835.93,623.03
2017,6,5,9,30,821.0,109.0,3.3,28.0,730.0,861.88,638.57
2017,6,5,9,45,831.5,111.5,3.25,28.5,769.0,889.62,654.0
2017,6,5,10,0,842.0,114.0,3.2,29.0,808.0,914.44,667.34
2017,6,5,10,15,850.0,115.5,3.15,29.0,841.5,932.75,677.71
2017,6,5,10,30,858.0,117.0,3.1,29.0,875.0,947.77,686.0
2017,6,5,10,45,629.0,260.0,3.1,29.5,825.0,890.01,644.73
2017,6,5,11,0,400.0,403.0,3.1,30.0,775.0,793.73,572.71
2017,6,5,11,15,417.0,414.5,3.1,30.0,809.5,824.94,593.45
2017,6,5,11,30,434.0,426.0,3.1,30.0,844.0,843.8,605.26
2017,6,5,11,45,347.0,460.5,3.1,30.5,797.5,777.58,557.63
2017,6,5,12,0,260.0,495.0,3.1,31.0,751.0,718.35,514.75
2017,6,5,12,15,166.5,488.0,3.15,31.0,652.0,609.48,439.4
2017,6,5,12,30,73.0,481.0,3.2,31.0,553.0,505.16,365.51
2017,6,5,12,45,97.0,491.5,3.25,31.0,587.5,529.12,383.3
2017,6,5,13,0,121.0,502.0,3.3,31.0,622.0,553.61,400.75
2017,6,5,13,15,305.5,460.0,3.3,31.0,756.5,654.87,474.53
2017,6,5,13,30,490.0,418.0,3.3,31.0,891.0,741.15,535.47
2017,6,5,13,45,457.5,408.5,3.35,31.0,843.0,683.72,495.57
2017,6,5,14,0,425.0,399.0,3.4,31.0,795.0,627.89,457.02
2017,6,5,14,15,621.5,269.5,3.45,30.5,830.5,620.85,456.1
2017,6,5,14,30,818.0,140.0,3.5,30.0,866.0,598.58,442.49
2017,6,5,14,45,786.0,152.0,3.55,30.0,827.5,547.38,403.44
2017,6,5,15,0,754.0,164.0,3.6,30.0,789.0,498.0,364.94
2017,6,5,15,15,401.0,244.5,3.55,29.5,575.0,363.39,266.58
2017,6,5,15,30,48.0,325.0,3.5,29.0,361.0,282.25,209.84
2017,6,5,15,45,24.0,181.5,3.5,29.0,199.5,160.45,118.77
2017,6,5,16,0,0.0,38.0,3.5,29.0,38.0,33.62,21.01
2017,6,5,16,15,0.0,35.5,3.45,28.5,35.5,31.38,19.4
2017,6,5,16,30,0.0,33.0,3.4,28.0,33.0,29.15,17.74
2017,6,5,16,45,0.0,23.0,3.35,27.5,23.0,20.29,10.73
2017,6,5,17,0,0.0,13.0,3.3,27.0,13.0,11.45,4.06
2017,6,5,17,15,0.0,11.0,3.1,26.5,11.0,9.68,2.61
2017,6,5,17,30,0.0,9.0,2.9,26.0,9.0,7.92,1.13
2017,6,5,17,45,0.0,7.5,2.75,26.0,7.5,6.59,0.01
2017,6,5,18,0,0.0,6.0,2.6,26.0,6.0,5.27,0.0
2017,6,5,18,15,0.0,4.5,2.35,25.5,4.5,3.95,0.0
2017,6,5,18,30,0.0,3.0,2.1,25.0,3.0,2.63,0.0
2017,6,5,18,45,0.0,2.0,1.85,24.5,2.0,1.75,0.0
2017,6,5,19,0,0.0,1.0,1.6,24.0,1.0,0.88,0.0
2017,6,5,19,15,0.0,0.5,1.65,23.5,0.5,0.44,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,6,6,5,45,89.0,15.0,3.15,19.5,23.0,33.77,0.0
2017,6,6,6,0,178.0,30.0,3.3,20.0,46.0,97.61,62.71
2017,6,6,6,15,274.5,44.0,3.45,20.5,87.5,155.83,115.41
2017,6,6,6,30,371.0,58.0,3.6,21.0,129.0,225.23,174.67
2017,6,6,6,45,442.5,67.5,3.75,21.5,178.5,292.37,231.98
2017,6,6,7,0,514.0,77.0,3.9,22.0,228.0,363.69,291.35
2017,6,6,7,15,561.5,84.0,4.0,22.5,280.5,425.14,341.3
2017,6,6,7,30,609.0,91.0,4.1,23.0,333.0,489.84,392.17
2017,6,6,7,45,646.5,96.0,4.2,24.0,387.0,548.59,436.1
2017,6,6,8,0,684.0,101.0,4.3,25.0,441.0,608.78,479.63
2017,6,6,8,15,710.0,106.0,4.35,25.5,493.0,661.52,517.06
2017,6,6,8,30,736.0,111.0,4.4,26.0,545.0,711.17,550.24
2017,6,6,8,45,368.0,131.0,4.45,26.5,348.0,454.77,355.84
2017,6,6,9,0,0.0,151.0,4.5,27.0,151.0,136.09,101.75
2017,6,6,9,15,403.5,137.5,4.5,27.5,442.5,521.34,405.28
2017,6,6,9,30,807.0,124.0,4.5,28.0,734.0,873.02,653.97
2017,6,6,9,45,467.5,262.5,4.55,28.5,621.0,721.65,540.5
2017,6,6,10,0,128.0,401.0,4.6,29.0,508.0,525.59,390.79
2017,6,6,10,15,216.5,409.0,4.6,29.0,597.5,616.39,457.91
2017,6,6,10,30,305.0,417.0,4.6,29.0,687.0,721.42,532.05
2017,6,6,10,45,583.0,276.5,4.7,29.5,812.0,861.13,633.98
2017,6,6,11,0,861.0,136.0,4.8,30.0,937.0,969.85,706.72
2017,6,6,11,15,865.5,137.0,4.85,30.0,957.0,970.21,705.98
2017,6,6,11,30,870.0,138.0,4.9,30.0,977.0,966.95,703.67
2017,6,6,11,45,867.0,143.0,5.0,30.5,988.0,956.6,695.72
2017,6,6,12,0,864.0,148.0,5.1,31.0,999.0,942.7,685.55
2017,6,6,12,15,643.5,298.5,5.15,31.0,934.0,877.87,640.14
2017,6,6,12,30,423.0,449.0,5.2,31.0,869.0,796.22,578.61
2017,6,6,12,45,650.0,294.0,5.3,31.0,936.0,836.65,613.38
2017,6,6,13,0,877.0,139.0,5.4,31.0,1003.0,853.82,628.2
2017,6,6,13,15,874.0,138.5,5.45,31.0,991.0,820.79,606.03
2017,6,6,13,30,871.0,138.0,5.5,31.0,979.0,785.19,582.23
2017,6,6,13,45,871.5,133.5,5.55,31.0,960.5,746.43,555.62
2017,6,6,14,0,872.0,129.0,5.6,31.0,942.0,705.1,525.66
2017,6,6,14,15,866.0,127.5,5.6,31.0,915.0,659.61,491.81
2017,6,6,14,30,860.0,126.0,5.6,31.0,888.0,612.41,455.96
2017,6,6,14,45,855.0,121.5,5.65,31.0,855.5,561.89,416.94
2017,6,6,15,0,850.0,117.0,5.7,31.0,823.0,510.01,375.81
2017,6,6,15,15,839.5,115.0,5.65,31.0,783.5,456.56,332.21
2017,6,6,15,30,829.0,113.0,5.6,31.0,744.0,402.74,287.27
2017,6,6,15,45,617.5,192.0,5.6,31.0,646.0,336.99,237.14
2017,6,6,16,0,406.0,271.0,5.6,31.0,548.0,300.69,212.08
2017,6,6,16,15,589.0,184.5,5.5,30.5,553.5,245.87,161.88
2017,6,6,16,30,772.0,98.0,5.4,30.0,559.0,173.94,98.51
2017,6,6,16,45,750.0,93.5,5.35,30.0,507.5,119.71,63.49
2017,6,6,17,0,728.0,89.0,5.3,30.0,456.0,68.03,51.04
2017,6,6,17,15,697.0,84.5,5.05,29.5,403.0,56.21,41.52
2017,6,6,17,30,666.0,80.0,4.8,29.0,350.0,54.89,40.68
2017,6,6,17,45,622.0,74.0,4.6,28.5,297.0,52.28,38.69
2017,6,6,18,0,578.0,68.0,4.4,28.0,244.0,49.52,36.5
2017,6,6,18,15,514.0,60.5,3.95,27.0,193.0,45.33,33.04
2017,6,6,18,30,450.0,53.0,3.5,26.0,142.0,40.99,29.26
2017,6,6,18,45,349.0,42.0,3.05,25.5,98.0,33.28,22.31
2017,6,6,19,0,248.0,31.0,2.6,25.0,54.0,25.26,14.4
2017,6,6,19,15,124.0,15.5,2.45,24.5,27.0,12.22,0.0
2017,6,6,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,7,5,45,112.5,14.5,1.45,20.0,24.0,38.54,0.0
2017,6,7,6,0,225.0,29.0,1.6,21.0,48.0,109.38,69.93
2017,6,7,6,15,329.0,40.5,1.65,21.5,91.5,172.41,126.68
2017,6,7,6,30,433.0,52.0,1.7,22.0,135.0,245.93,188.75
2017,6,7,6,45,502.0,60.5,1.75,22.5,186.0,311.35,244.01
2017,6,7,7,0,571.0,69.0,1.8,23.0,237.0,383.22,302.64
2017,6,7,7,15,617.0,75.0,1.75,24.0,291.0,445.35,350.88
2017,6,7,7,30,663.0,81.0,1.7,25.0,345.0,510.55,399.24
2017,6,7,7,45,696.5,86.0,1.65,26.5,399.0,569.02,439.65
2017,6,7,8,0,730.0,91.0,1.6,28.0,453.0,626.47,477.44
2017,6,7,8,15,754.0,95.0,1.7,28.5,505.5,678.45,511.97
2017,6,7,8,30,778.0,99.0,1.8,29.0,558.0,729.82,544.79
2017,6,7,8,45,795.5,103.0,1.95,29.5,607.5,774.99,573.21
2017,6,7,9,0,813.0,107.0,2.1,30.0,657.0,818.46,600.17
2017,6,7,9,15,826.5,109.5,2.2,30.0,702.0,854.79,622.97
2017,6,7,9,30,840.0,112.0,2.3,30.0,747.0,880.67,638.91
2017,6,7,9,45,850.5,114.5,2.4,30.5,787.0,908.8,655.11
2017,6,7,10,0,861.0,117.0,2.5,31.0,827.0,933.95,669.3
2017,6,7,10,15,869.0,119.0,2.55,31.0,861.0,953.04,680.57
2017,6,7,10,30,877.0,121.0,2.6,31.0,895.0,968.75,689.82
2017,6,7,10,45,883.0,122.0,2.65,31.5,922.5,978.02,693.71
2017,6,7,11,0,889.0,123.0,2.7,32.0,950.0,983.69,695.47
2017,6,7,11,15,893.0,124.0,2.7,32.0,970.0,983.76,694.82
2017,6,7,11,30,897.0,125.0,2.7,32.0,990.0,980.1,692.01
2017,6,7,11,45,899.0,126.0,2.75,32.5,1002.0,970.85,684.84
2017,6,7,12,0,901.0,127.0,2.8,33.0,1014.0,957.97,675.54
2017,6,7,12,15,901.5,127.0,2.8,33.0,1018.0,939.34,663.69
2017,6,7,12,30,902.0,127.0,2.8,33.0,1022.0,917.55,649.93
2017,6,7,12,45,900.0,127.5,2.8,33.5,1017.5,891.11,631.94
2017,6,7,13,0,898.0,128.0,2.8,34.0,1013.0,861.92,612.26
2017,6,7,13,15,895.0,127.5,2.8,34.0,1001.0,828.35,590.98
2017,6,7,13,30,892.0,127.0,2.8,34.0,989.0,792.15,567.88
2017,6,7,13,45,886.0,127.0,2.85,34.0,968.5,751.67,541.86
2017,6,7,14,0,880.0,127.0,2.9,34.0,948.0,709.05,512.46
2017,6,7,14,15,873.5,125.5,2.9,34.0,920.5,662.95,479.8
2017,6,7,14,30,867.0,124.0,2.9,34.0,893.0,615.18,445.14
2017,6,7,14,45,841.5,132.0,2.95,34.0,855.0,563.15,406.59
2017,6,7,15,0,816.0,140.0,3.0,34.0,817.0,509.23,365.74
2017,6,7,15,15,803.5,137.0,3.0,33.5,777.5,454.9,324.08
2017,6,7,15,30,791.0,134.0,3.0,33.0,738.0,400.62,281.11
2017,6,7,15,45,775.5,131.0,3.05,33.0,693.0,345.66,236.14
2017,6,7,16,0,760.0,128.0,3.1,33.0,648.0,291.58,191.38
2017,6,7,16,15,739.5,124.0,3.1,32.5,599.0,236.87,147.27
2017,6,7,16,30,719.0,120.0,3.1,32.0,550.0,177.61,102.29
2017,6,7,16,45,695.0,114.0,3.1,32.0,498.5,124.74,68.38
2017,6,7,17,0,671.0,108.0,3.1,32.0,447.0,74.71,56.02
2017,6,7,17,15,636.5,102.0,2.85,31.0,394.0,67.96,50.95
2017,6,7,17,30,602.0,96.0,2.6,30.0,341.0,66.15,49.87
2017,6,7,17,45,558.0,88.0,2.4,29.5,288.5,62.57,47.14
2017,6,7,18,0,514.0,80.0,2.2,29.0,236.0,58.77,44.12
2017,6,7,18,15,448.5,70.0,2.05,28.0,186.5,52.94,39.33
2017,6,7,18,30,383.0,60.0,1.9,27.0,137.0,45.39,32.85
2017,6,7,18,45,289.5,46.5,1.75,26.5,94.5,35.71,24.26
2017,6,7,19,0,196.0,33.0,1.6,26.0,52.0,25.71,14.78
2017,6,7,19,15,98.0,16.5,1.6,25.5,26.0,12.99,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,6,8,5,45,63.0,15.5,1.7,20.5,21.0,28.25,0.0
2017,6,8,6,0,126.0,31.0,2.0,21.0,42.0,77.41,48.9
2017,6,8,6,15,211.5,48.5,2.2,21.5,82.5,139.16,102.66
2017,6,8,6,30,297.0,66.0,2.4,22.0,123.0,204.33,157.61
2017,6,8,6,45,364.5,78.5,2.6,23.0,171.0,264.91,208.41
2017,6,8,7,0,432.0,91.0,2.8,24.0,219.0,332.25,263.3
2017,6,8,7,15,481.0,101.0,2.75,24.5,270.0,392.69,311.47
2017,6,8,7,30,530.0,111.0,2.7,25.0,321.0,462.22,364.82
2017,6,8,7,45,565.0,119.0,2.65,26.0,373.0,519.25,406.23
2017,6,8,8,0,600.0,127.0,2.6,27.0,425.0,577.65,447.11
2017,6,8,8,15,627.5,133.5,2.4,27.5,475.5,629.89,482.38
2017,6,8,8,30,655.0,140.0,2.2,28.0,526.0,682.12,516.32
2017,6,8,8,45,673.0,147.0,2.0,28.5,573.5,726.83,543.46
2017,6,8,9,0,691.0,154.0,1.8,29.0,621.0,770.21,568.28
2017,6,8,9,15,708.0,158.5,1.6,29.0,665.5,808.39,589.92
2017,6,8,9,30,725.0,163.0,1.4,29.0,710.0,844.62,609.58
2017,6,8,9,45,732.5,169.5,1.25,29.5,748.5,872.11,622.36
2017,6,8,10,0,740.0,176.0,1.1,30.0,787.0,896.78,633.0
2017,6,8,10,15,750.5,179.0,1.05,30.0,820.5,911.45,639.97
2017,6,8,10,30,761.0,182.0,1.0,30.0,854.0,929.15,648.94
2017,6,8,10,45,768.5,184.5,1.0,30.5,881.0,940.29,653.4
2017,6,8,11,0,776.0,187.0,1.0,31.0,908.0,948.1,655.97
2017,6,8,11,15,535.5,329.0,1.0,31.0,831.5,856.23,594.84
2017,6,8,11,30,295.0,471.0,1.0,31.0,755.0,746.58,519.54
2017,6,8,11,45,335.5,457.5,1.05,31.5,785.0,763.18,531.5
2017,6,8,12,0,376.0,444.0,1.1,32.0,815.0,777.36,540.51
2017,6,8,12,15,354.0,458.5,1.1,32.0,808.5,757.89,527.13
2017,6,8,12,30,332.0,473.0,1.1,32.0,802.0,737.14,513.29
2017,6,8,12,45,237.5,489.5,1.1,32.5,724.5,652.04,455.67
2017,6,8,13,0,143.0,506.0,1.1,33.0,647.0,575.11,402.97
2017,6,8,13,15,468.0,346.0,1.15,33.0,800.0,687.7,485.52
2017,6,8,13,30,793.0,186.0,1.2,33.0,953.0,771.05,544.59
2017,6,8,13,45,586.5,299.5,1.25,33.0,860.5,684.11,483.37
2017,6,8,14,0,380.0,413.0,1.3,33.0,768.0,610.94,431.89
2017,6,8,14,15,576.0,295.0,1.35,32.5,815.0,612.71,437.42
2017,6,8,14,30,772.0,177.0,1.4,32.0,862.0,602.18,432.39
2017,6,8,14,45,506.5,288.5,1.5,32.0,731.5,506.54,363.85
2017,6,8,15,0,241.0,400.0,1.6,32.0,601.0,440.57,316.69
2017,6,8,15,15,496.0,275.5,1.65,32.0,662.5,428.2,306.3
2017,6,8,15,30,751.0,151.0,1.7,32.0,724.0,399.6,279.92
2017,6,8,15,45,584.0,208.5,1.75,32.0,638.0,339.82,235.49
2017,6,8,16,0,417.0,266.0,1.8,32.0,552.0,300.54,208.12
2017,6,8,16,15,550.5,198.5,1.85,31.5,546.5,249.72,163.98
2017,6,8,16,30,684.0,131.0,1.9,31.0,541.0,181.26,106.59
2017,6,8,16,45,662.0,124.0,1.95,31.0,491.0,129.87,73.49
2017,6,8,17,0,640.0,117.0,2.0,31.0,441.0,81.12,61.46
2017,6,8,17,15,605.5,110.5,1.9,30.5,389.0,73.83,55.88
2017,6,8,17,30,571.0,104.0,1.8,30.0,337.0,71.96,54.67
2017,6,8,17,45,528.5,94.5,1.7,29.5,285.5,67.48,51.21
2017,6,8,18,0,486.0,85.0,1.6,29.0,234.0,62.69,47.39
2017,6,8,18,15,422.0,74.5,1.5,28.0,185.0,55.22,41.25
2017,6,8,18,30,358.0,64.0,1.4,27.0,136.0,48.29,35.31
2017,6,8,18,45,270.0,49.0,1.3,26.5,94.0,37.56,25.82
2017,6,8,19,0,182.0,34.0,1.2,26.0,52.0,26.46,15.45
2017,6,8,19,15,91.0,17.0,1.25,25.5,26.0,13.37,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,5.5,14.0,3.3,21.5,14.5,13.96,0.0
2017,6,9,6,0,11.0,28.0,3.5,22.0,29.0,31.24,17.34
2017,6,9,6,15,46.0,51.0,3.7,22.0,59.0,68.25,48.82
2017,6,9,6,30,81.0,74.0,3.9,22.0,89.0,114.15,87.38
2017,6,9,6,45,126.0,92.5,4.1,22.5,125.5,157.3,123.64
2017,6,9,7,0,171.0,111.0,4.3,23.0,162.0,205.16,163.41
2017,6,9,7,15,104.5,130.5,4.3,23.5,163.5,196.63,156.18
2017,6,9,7,30,38.0,150.0,4.3,24.0,165.0,171.77,134.88
2017,6,9,7,45,68.0,179.5,4.35,24.5,211.5,222.9,175.54
2017,6,9,8,0,98.0,209.0,4.4,25.0,258.0,276.38,217.19
2017,6,9,8,15,66.5,219.5,4.35,25.0,254.5,265.91,207.51
2017,6,9,8,30,35.0,230.0,4.3,25.0,251.0,253.01,195.94
2017,6,9,8,45,27.5,235.5,4.25,25.5,252.5,252.02,193.97
2017,6,9,9,0,20.0,241.0,4.2,26.0,254.0,239.3,183.0
2017,6,9,9,15,16.0,235.5,4.1,26.0,246.5,230.04,175.29
2017,6,9,9,30,12.0,230.0,4.0,26.0,239.0,220.85,167.67
2017,6,9,9,45,13.5,241.5,3.9,26.5,252.0,232.85,176.15
2017,6,9,10,0,15.0,253.0,3.8,27.0,265.0,244.84,184.52
2017,6,9,10,15,82.0,346.5,3.75,27.0,418.5,411.14,309.9
2017,6,9,10,30,149.0,440.0,3.7,27.0,572.0,581.87,432.65
2017,6,9,10,45,167.0,455.0,3.65,27.5,607.5,611.7,451.62
2017,6,9,11,0,185.0,470.0,3.6,28.0,643.0,640.54,470.34
2017,6,9,11,15,286.5,448.5,3.55,28.0,722.0,723.34,529.39
2017,6,9,11,30,388.0,427.0,3.5,28.0,801.0,792.31,577.68
2017,6,9,11,45,370.0,441.5,3.5,28.0,802.5,780.18,568.01
2017,6,9,12,0,352.0,456.0,3.5,28.0,804.0,766.24,557.71
2017,6,9,12,15,212.0,468.0,3.45,28.0,678.0,631.78,462.21
2017,6,9,12,30,72.0,480.0,3.4,28.0,552.0,503.1,368.74
2017,6,9,12,45,161.0,489.0,3.35,28.5,648.5,585.83,428.7
2017,6,9,13,0,250.0,498.0,3.3,29.0,745.0,656.82,478.04
2017,6,9,13,15,509.5,347.0,3.15,29.0,842.5,721.59,527.92
2017,6,9,13,30,769.0,196.0,3.0,29.0,940.0,761.27,559.23
2017,6,9,13,45,769.5,191.0,2.9,29.0,922.5,724.39,532.59
2017,6,9,14,0,770.0,186.0,2.8,29.0,905.0,685.31,504.53
2017,6,9,14,15,494.5,313.5,2.65,29.0,770.5,578.75,425.12
2017,6,9,14,30,219.0,441.0,2.5,29.0,636.0,495.26,362.23
2017,6,9,14,45,230.0,421.0,2.45,29.0,618.5,468.98,343.64
2017,6,9,15,0,241.0,401.0,2.4,29.0,601.0,441.45,323.44
2017,6,9,15,15,146.5,365.5,2.35,28.5,486.0,356.01,262.35
2017,6,9,15,30,52.0,330.0,2.3,28.0,371.0,287.63,213.71
2017,6,9,15,45,193.0,311.0,2.3,28.0,446.0,304.57,223.36
2017,6,9,16,0,334.0,292.0,2.3,28.0,521.0,303.69,217.15
2017,6,9,16,15,296.5,275.5,2.15,28.0,468.0,259.48,183.7
2017,6,9,16,30,259.0,259.0,2.0,28.0,415.0,219.68,154.98
2017,6,9,16,45,251.0,234.5,1.95,28.0,374.5,181.76,128.71
2017,6,9,17,0,243.0,210.0,1.9,28.0,334.0,145.21,114.77
2017,6,9,17,15,225.5,189.5,1.75,27.5,294.0,130.87,103.73
2017,6,9,17,30,208.0,169.0,1.6,27.0,254.0,124.81,99.31
2017,6,9,17,45,188.5,146.0,1.45,26.5,214.5,109.55,87.1
2017,6,9,18,0,169.0,123.0,1.3,26.0,175.0,93.8,74.22
2017,6,9,18,15,140.0,100.5,1.3,25.5,138.0,77.85,60.86
2017,6,9,18,30,111.0,78.0,1.3,25.0,101.0,61.47,46.79
2017,6,9,18,45,73.5,56.0,1.35,24.5,69.5,45.0,32.32
2017,6,9,19,0,36.0,34.0,1.4,24.0,38.0,28.12,17.01
2017,6,9,19,15,18.0,17.0,1.55,24.0,19.0,14.83,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.0,16.0,2.8,20.0,20.0,24.81,0.0
2017,6,10,6,0,92.0,32.0,3.0,20.0,40.0,68.95,43.66
2017,6,10,6,15,172.0,51.5,3.15,20.5,79.5,122.35,90.39
2017,6,10,6,30,252.0,71.0,3.3,21.0,119.0,191.5,148.58
2017,6,10,6,45,322.5,85.0,3.5,22.0,167.0,252.49,199.83
2017,6,10,7,0,393.0,99.0,3.7,23.0,215.0,320.63,255.71
2017,6,10,7,15,443.0,110.0,3.75,23.5,265.5,380.66,304.16
2017,6,10,7,30,493.0,121.0,3.8,24.0,316.0,444.67,354.27
2017,6,10,7,45,355.5,164.0,3.85,24.5,315.5,413.44,327.86
2017,6,10,8,0,218.0,207.0,3.9,25.0,315.0,368.36,289.96
2017,6,10,8,15,429.0,177.0,3.85,25.5,419.5,523.12,409.8
2017,6,10,8,30,640.0,147.0,3.8,26.0,524.0,676.78,523.43
2017,6,10,8,45,667.0,150.0,3.8,26.5,573.0,723.98,554.59
2017,6,10,9,0,694.0,153.0,3.8,27.0,622.0,770.41,584.34
2017,6,10,9,15,711.0,157.0,3.75,27.5,666.5,808.15,607.34
2017,6,10,9,30,728.0,161.0,3.7,28.0,711.0,843.95,628.72
2017,6,10,9,45,744.5,162.5,3.7,28.5,751.0,869.14,642.92
2017,6,10,10,0,761.0,164.0,3.7,29.0,791.0,897.15,659.0
2017,6,10,10,15,770.5,167.0,3.7,29.5,825.0,917.33,669.76
2017,6,10,10,30,780.0,170.0,3.7,30.0,859.0,934.41,678.53
2017,6,10,10,45,790.0,170.0,3.7,30.5,886.5,945.74,683.57
2017,6,10,11,0,800.0,170.0,3.7,31.0,914.0,953.74,686.57
2017,6,10,11,15,530.0,325.0,3.7,31.0,822.5,846.51,611.28
2017,6,10,11,30,260.0,480.0,3.7,31.0,731.0,721.61,519.66
2017,6,10,11,45,535.0,329.5,3.75,31.5,854.0,837.48,604.93
2017,6,10,12,0,810.0,179.0,3.8,32.0,977.0,931.04,668.63
2017,6,10,12,15,811.0,179.5,3.8,32.0,981.5,913.81,656.57
2017,6,10,12,30,812.0,180.0,3.8,32.0,986.0,893.54,643.36
2017,6,10,12,45,812.0,179.0,3.85,32.5,982.5,868.3,625.91
2017,6,10,13,0,812.0,178.0,3.9,33.0,979.0,840.49,606.82
2017,6,10,13,15,809.0,177.5,3.95,33.0,967.5,808.16,585.92
2017,6,10,13,30,806.0,177.0,4.0,33.0,956.0,773.49,562.83
2017,6,10,13,45,800.5,176.0,4.05,33.5,937.0,734.37,534.66
2017,6,10,14,0,795.0,175.0,4.1,34.0,918.0,693.38,504.79
2017,6,10,14,15,788.0,173.0,4.1,34.0,892.0,648.94,472.88
2017,6,10,14,30,781.0,171.0,4.1,34.0,866.0,603.15,439.3
2017,6,10,14,45,779.0,163.5,4.1,34.0,835.0,554.46,402.91
2017,6,10,15,0,777.0,156.0,4.1,34.0,804.0,504.4,364.5
2017,6,10,15,15,765.0,153.0,4.1,33.5,765.0,452.41,324.28
2017,6,10,15,30,753.0,150.0,4.1,33.0,726.0,400.48,282.9
2017,6,10,15,45,733.0,148.5,4.15,33.0,681.5,342.2,235.6
2017,6,10,16,0,713.0,147.0,4.2,33.0,637.0,289.82,192.27
2017,6,10,16,15,559.5,187.0,4.2,32.5,554.0,244.33,160.18
2017,6,10,16,30,406.0,227.0,4.2,32.0,471.0,212.46,141.8
2017,6,10,16,45,507.5,178.0,4.25,32.0,455.0,157.89,100.03
2017,6,10,17,0,609.0,129.0,4.3,32.0,439.0,90.36,61.02
2017,6,10,17,15,573.5,121.5,4.25,31.5,387.0,81.63,62.1
2017,6,10,17,30,538.0,114.0,4.2,31.0,335.0,79.38,60.61
2017,6,10,17,45,489.0,105.0,4.2,30.5,283.5,74.45,56.83
2017,6,10,18,0,440.0,96.0,4.2,30.0,232.0,69.45,52.88
2017,6,10,18,15,375.0,83.5,4.05,29.0,183.5,61.56,46.42
2017,6,10,18,30,310.0,71.0,3.9,28.0,135.0,53.34,39.41
2017,6,10,18,45,224.5,54.5,3.8,27.5,93.5,41.64,29.11
2017,6,10,19,0,139.0,38.0,3.7,27.0,52.0,30.33,18.56
2017,6,10,19,15,69.5,19.0,3.75,26.5,26.0,15.54,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,67.0,16.5,3.0,20.5,22.5,29.89,0.0
2017,6,11,6,0,134.0,33.0,3.1,21.0,45.0,82.04,52.07
2017,6,11,6,15,232.0,48.5,3.3,21.5,86.0,145.33,107.21
2017,6,11,6,30,330.0,64.0,3.5,22.0,127.0,214.07,165.24
2017,6,11,6,45,407.5,74.0,3.75,22.5,177.0,277.93,219.49
2017,6,11,7,0,485.0,84.0,4.0,23.0,227.0,353.75,282.17
2017,6,11,7,15,535.0,92.0,4.05,23.5,279.5,416.2,332.64
2017,6,11,7,30,585.0,100.0,4.1,24.0,332.0,482.16,384.25
2017,6,11,7,45,333.0,153.0,4.15,25.0,289.0,386.21,306.39
2017,6,11,8,0,81.0,206.0,4.2,26.0,246.0,261.05,203.57
2017,6,11,8,15,406.0,160.5,4.15,26.5,396.0,487.97,382.9
2017,6,11,8,30,731.0,115.0,4.1,27.0,546.0,711.24,548.26
2017,6,11,8,45,508.0,206.0,4.1,27.5,518.0,648.03,495.57
2017,6,11,9,0,285.0,297.0,4.1,28.0,490.0,558.72,423.99
2017,6,11,9,15,266.5,324.0,4.05,28.5,514.5,577.48,435.21
2017,6,11,9,30,248.0,351.0,4.0,29.0,539.0,593.83,444.07
2017,6,11,9,45,546.5,236.5,3.95,29.5,679.0,764.63,569.71
2017,6,11,10,0,845.0,122.0,3.9,30.0,819.0,921.9,674.64
2017,6,11,10,15,853.5,124.0,3.85,30.0,853.0,941.33,684.92
2017,6,11,10,30,862.0,126.0,3.8,30.0,887.0,957.44,694.05
2017,6,11,10,45,869.5,126.5,3.8,30.5,914.5,967.68,698.31
2017,6,11,11,0,877.0,127.0,3.8,31.0,942.0,974.39,700.41
2017,6,11,11,15,881.0,128.0,3.8,31.5,962.0,974.61,698.44
2017,6,11,11,30,885.0,129.0,3.8,32.0,982.0,971.16,694.28
2017,6,11,11,45,888.0,129.5,3.8,32.5,994.5,962.64,687.02
2017,6,11,12,0,891.0,130.0,3.8,33.0,1007.0,950.52,677.6
2017,6,11,12,15,891.5,130.0,3.8,33.0,1011.5,932.23,665.7
2017,6,11,12,30,892.0,130.0,3.8,33.0,1016.0,910.8,651.87
2017,6,11,12,45,891.5,129.5,3.8,33.5,1012.5,885.23,634.08
2017,6,11,13,0,891.0,129.0,3.8,34.0,1009.0,856.91,614.57
2017,6,11,13,15,888.5,128.5,3.8,34.0,997.5,824.19,593.43
2017,6,11,13,30,886.0,128.0,3.8,34.0,986.0,788.84,570.45
2017,6,11,13,45,882.0,127.0,3.8,34.0,966.5,749.44,544.45
2017,6,11,14,0,878.0,126.0,3.8,34.0,947.0,707.77,515.07
2017,6,11,14,15,872.0,125.0,3.8,34.0,920.5,662.71,482.69
2017,6,11,14,30,866.0,124.0,3.8,34.0,894.0,615.91,448.31
2017,6,11,14,45,857.5,122.0,3.8,34.0,861.0,565.45,410.46
2017,6,11,15,0,849.0,120.0,3.8,34.0,828.0,513.94,370.78
2017,6,11,15,15,838.5,118.0,3.75,34.0,788.5,460.74,328.68
2017,6,11,15,30,828.0,116.0,3.7,34.0,749.0,407.16,285.19
2017,6,11,15,45,813.5,113.0,3.7,34.0,704.5,345.76,235.23
2017,6,11,16,0,799.0,110.0,3.7,34.0,660.0,289.95,188.81
2017,6,11,16,15,781.0,107.0,3.65,33.5,611.5,234.37,143.59
2017,6,11,16,30,763.0,104.0,3.6,33.0,563.0,180.37,102.19
2017,6,11,16,45,738.5,100.0,3.6,33.0,511.0,126.91,67.7
2017,6,11,17,0,714.0,96.0,3.6,33.0,459.0,69.84,43.51
2017,6,11,17,15,681.5,91.0,3.45,32.5,406.0,60.31,44.32
2017,6,11,17,30,649.0,86.0,3.3,32.0,353.0,58.85,43.38
2017,6,11,17,45,604.0,79.5,3.15,31.5,300.0,56.05,41.3
2017,6,11,18,0,559.0,73.0,3.0,31.0,247.0,53.1,39.0
2017,6,11,18,15,495.0,65.0,2.7,30.0,196.5,48.68,35.42
2017,6,11,18,30,431.0,57.0,2.4,29.0,146.0,44.09,31.5
2017,6,11,18,45,333.5,45.5,2.1,28.0,102.0,36.08,24.46
2017,6,11,19,0,236.0,34.0,1.8,27.0,58.0,26.51,15.59
2017,6,11,19,15,118.0,17.0,2.0,26.5,29.0,13.37,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.5,15.5,2.4,21.5,24.0,36.34,0.0
2017,6,12,6,0,201.0,31.0,2.7,22.0,48.0,104.0,66.23
2017,6,12,6,15,306.0,43.5,2.8,22.5,91.0,164.02,120.06
2017,6,12,6,30,411.0,56.0,2.9,23.0,134.0,239.16,183.35
2017,6,12,6,45,487.5,63.5,3.0,23.5,185.5,305.57,239.58
2017,6,12,7,0,564.0,71.0,3.1,24.0,237.0,379.09,300.03
2017,6,12,7,15,610.5,77.0,3.05,24.5,290.5,441.0,349.5
2017,6,12,7,30,657.0,83.0,3.0,25.0,344.0,506.02,399.51
2017,6,12,7,45,700.0,85.0,3.0,25.5,399.0,566.79,444.78
2017,6,12,8,0,743.0,87.0,3.0,26.0,454.0,627.62,488.67
2017,6,12,8,15,766.5,90.5,2.95,26.5,506.5,679.14,523.21
2017,6,12,8,30,790.0,94.0,2.9,27.0,559.0,730.02,555.87
2017,6,12,8,45,812.5,95.0,2.9,27.5,609.5,776.27,584.82
2017,6,12,9,0,835.0,96.0,2.9,28.0,660.0,814.39,607.72
