Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,9,15,848.5,98.5,2.9,28.5,705.5,851.15,629.43
2017,6,12,9,30,862.0,101.0,2.9,29.0,751.0,885.45,649.22
2017,6,12,9,45,630.5,222.0,2.9,29.5,711.5,831.35,609.5
2017,6,12,10,0,399.0,343.0,2.9,30.0,672.0,730.37,533.6
2017,6,12,10,15,650.0,224.5,2.9,30.5,786.5,867.89,630.84
2017,6,12,10,30,901.0,106.0,2.9,31.0,901.0,973.94,696.4
2017,6,12,10,45,907.5,106.5,2.95,31.5,929.0,983.76,699.82
2017,6,12,11,0,914.0,107.0,3.0,32.0,957.0,989.92,701.85
2017,6,12,11,15,918.0,108.0,3.0,32.0,977.0,990.43,701.48
2017,6,12,11,30,922.0,109.0,3.0,32.0,997.0,987.16,698.87
2017,6,12,11,45,917.0,114.5,3.05,32.5,1007.5,975.84,690.31
2017,6,12,12,0,912.0,120.0,3.1,33.0,1018.0,960.8,679.55
2017,6,12,12,15,912.5,120.0,3.15,33.0,1022.5,942.35,668.11
2017,6,12,12,30,913.0,120.0,3.2,33.0,1027.0,920.67,654.64
2017,6,12,12,45,913.0,119.5,3.25,33.5,1023.5,895.17,637.41
2017,6,12,13,0,913.0,119.0,3.3,34.0,1020.0,866.79,618.37
2017,6,12,13,15,910.5,118.5,3.3,34.0,1008.5,833.5,597.08
2017,6,12,13,30,908.0,118.0,3.3,34.0,997.0,797.49,573.92
2017,6,12,13,45,904.5,116.5,3.35,34.5,977.5,757.31,546.93
2017,6,12,14,0,901.0,115.0,3.4,35.0,958.0,714.75,516.54
2017,6,12,14,15,665.5,241.5,3.4,35.0,855.0,627.34,452.4
2017,6,12,14,30,430.0,368.0,3.4,35.0,752.0,555.07,398.8
2017,6,12,14,45,637.0,247.5,3.45,35.0,791.5,543.59,391.6
2017,6,12,15,0,844.0,127.0,3.5,35.0,831.0,517.4,371.21
2017,6,12,15,15,833.0,124.5,3.5,34.5,792.0,463.85,329.87
2017,6,12,15,30,822.0,122.0,3.5,34.0,753.0,405.3,283.77
2017,6,12,15,45,809.0,119.0,3.55,34.0,708.5,349.61,238.06
2017,6,12,16,0,796.0,116.0,3.6,34.0,664.0,294.44,192.2
2017,6,12,16,15,777.5,112.5,3.65,33.5,615.0,238.52,146.87
2017,6,12,16,30,759.0,109.0,3.7,33.0,566.0,184.27,105.31
2017,6,12,16,45,735.0,104.5,3.75,33.0,514.5,130.71,70.6
2017,6,12,17,0,711.0,100.0,3.8,33.0,463.0,73.15,45.68
2017,6,12,17,15,678.5,94.5,3.7,32.5,409.5,62.68,46.26
2017,6,12,17,30,646.0,89.0,3.6,32.0,356.0,60.96,45.13
2017,6,12,17,45,602.0,82.5,3.5,31.5,302.5,58.28,43.15
2017,6,12,18,0,558.0,76.0,3.4,31.0,249.0,55.44,40.95
2017,6,12,18,15,494.0,67.5,3.2,30.0,198.5,50.71,37.13
2017,6,12,18,30,430.0,59.0,3.0,29.0,148.0,45.78,32.92
2017,6,12,18,45,335.0,46.5,2.85,28.0,103.5,36.94,25.18
2017,6,12,19,0,240.0,34.0,2.7,27.0,59.0,26.5,15.63
2017,6,12,19,15,120.0,17.0,2.95,26.5,29.5,13.36,0.0
2017,6,12,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,82.0,16.0,2.55,22.5,23.0,32.63,0.0
2017,6,13,6,0,164.0,32.0,2.8,23.0,46.0,94.75,60.04
2017,6,13,6,15,265.0,46.0,3.0,23.5,88.0,152.95,111.62
2017,6,13,6,30,366.0,60.0,3.2,24.0,130.0,222.9,170.36
2017,6,13,6,45,183.0,76.0,3.4,24.5,111.0,170.05,132.52
2017,6,13,7,0,0.0,92.0,3.6,25.0,92.0,84.83,63.97
2017,6,13,7,15,315.0,90.5,3.65,25.5,215.0,286.73,228.55
2017,6,13,7,30,630.0,89.0,3.7,26.0,338.0,496.01,392.15
2017,6,13,7,45,671.5,92.0,3.75,26.5,392.5,555.82,436.39
2017,6,13,8,0,713.0,95.0,3.8,27.0,447.0,617.37,481.2
2017,6,13,8,15,738.0,99.0,3.8,27.5,499.5,667.09,515.54
2017,6,13,8,30,763.0,103.0,3.8,28.0,552.0,718.64,549.39
2017,6,13,8,45,784.0,105.0,3.85,28.5,601.5,763.93,578.32
2017,6,13,9,0,805.0,107.0,3.9,29.0,651.0,807.81,605.84
2017,6,13,9,15,819.0,110.0,3.9,29.5,696.5,845.01,628.19
2017,6,13,9,30,833.0,113.0,3.9,30.0,742.0,871.88,643.33
2017,6,13,9,45,847.0,113.5,3.95,30.5,782.5,901.11,660.27
2017,6,13,10,0,861.0,114.0,4.0,31.0,823.0,927.58,675.26
2017,6,13,10,15,608.5,255.5,4.05,31.5,767.0,859.02,625.74
2017,6,13,10,30,356.0,397.0,4.1,32.0,711.0,747.92,542.34
2017,6,13,10,45,337.5,419.0,4.15,32.5,724.0,750.86,542.55
2017,6,13,11,0,319.0,441.0,4.2,33.0,737.0,751.59,540.71
2017,6,13,11,15,338.5,432.0,4.25,33.0,752.5,756.3,544.16
2017,6,13,11,30,358.0,423.0,4.3,33.0,768.0,759.35,546.51
2017,6,13,11,45,620.5,279.0,4.4,33.5,886.5,869.5,626.13
2017,6,13,12,0,883.0,135.0,4.5,34.0,1005.0,947.4,677.08
2017,6,13,12,15,883.5,135.0,4.55,34.0,1009.0,929.25,664.83
2017,6,13,12,30,884.0,135.0,4.6,34.0,1013.0,908.02,651.22
2017,6,13,12,45,886.0,132.5,4.65,34.5,1010.0,883.14,633.94
2017,6,13,13,0,888.0,130.0,4.7,35.0,1007.0,855.46,614.88
2017,6,13,13,15,885.5,129.0,4.75,35.0,995.0,822.54,593.6
2017,6,13,13,30,883.0,128.0,4.8,35.0,983.0,786.98,570.56
2017,6,13,13,45,883.0,124.0,4.85,35.0,964.5,748.25,545.12
2017,6,13,14,0,883.0,120.0,4.9,35.0,946.0,706.94,516.02
2017,6,13,14,15,610.5,266.0,4.95,35.0,830.0,612.46,445.46
2017,6,13,14,30,338.0,412.0,5.0,35.0,714.0,538.95,389.8
2017,6,13,14,45,603.5,258.5,5.05,35.0,772.0,534.59,388.3
2017,6,13,15,0,869.0,105.0,5.1,35.0,830.0,512.91,371.07
2017,6,13,15,15,858.5,103.0,5.1,35.0,791.0,458.85,327.92
2017,6,13,15,30,848.0,101.0,5.1,35.0,752.0,404.39,283.44
2017,6,13,15,45,836.0,98.0,5.1,35.0,708.0,348.52,237.01
2017,6,13,16,0,824.0,95.0,5.1,35.0,664.0,292.92,190.32
2017,6,13,16,15,508.0,182.5,5.1,34.5,525.0,232.18,152.15
2017,6,13,16,30,192.0,270.0,5.1,34.0,386.0,226.28,160.01
2017,6,13,16,45,466.0,177.5,5.15,33.5,424.5,155.61,98.88
2017,6,13,17,0,740.0,85.0,5.2,33.0,463.0,69.97,42.51
2017,6,13,17,15,710.0,81.0,5.2,32.5,410.5,59.04,43.28
2017,6,13,17,30,680.0,77.0,5.2,32.0,358.0,52.54,38.16
2017,6,13,17,45,628.0,73.5,5.2,32.0,303.5,51.61,37.52
2017,6,13,18,0,576.0,70.0,5.2,32.0,249.0,50.72,36.85
2017,6,13,18,15,513.0,62.5,5.1,31.0,199.0,46.6,33.53
2017,6,13,18,30,450.0,55.0,5.0,30.0,149.0,42.32,29.88
2017,6,13,18,45,339.5,45.0,4.9,29.5,104.0,35.54,23.85
2017,6,13,19,0,229.0,35.0,4.8,29.0,59.0,27.25,16.1
2017,6,13,19,15,114.5,17.5,4.7,28.5,29.5,13.75,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,58.5,16.0,3.5,23.5,21.5,27.4,0.0
2017,6,14,6,0,117.0,32.0,3.6,24.0,43.0,75.51,46.86
2017,6,14,6,15,210.0,48.5,3.85,24.5,83.0,137.21,99.87
2017,6,14,6,30,303.0,65.0,4.1,25.0,123.0,203.62,155.33
2017,6,14,6,45,374.0,77.0,4.35,25.5,171.0,265.18,207.12
2017,6,14,7,0,445.0,89.0,4.6,26.0,219.0,333.87,263.7
2017,6,14,7,15,240.5,118.5,4.65,26.5,191.0,266.36,210.71
2017,6,14,7,30,36.0,148.0,4.7,27.0,163.0,168.11,130.32
2017,6,14,7,45,110.5,178.5,4.8,27.5,232.0,259.06,202.72
2017,6,14,8,0,185.0,209.0,4.9,28.0,301.0,346.92,270.87
2017,6,14,8,15,125.5,228.5,4.9,28.5,294.5,330.16,255.35
2017,6,14,8,30,66.0,248.0,4.9,29.0,288.0,295.96,226.62
2017,6,14,8,45,74.0,274.5,4.95,29.5,322.0,330.67,251.94
2017,6,14,9,0,82.0,301.0,5.0,30.0,356.0,365.5,276.84
2017,6,14,9,15,43.5,240.0,5.0,30.5,270.0,269.01,202.65
2017,6,14,9,30,5.0,179.0,5.0,31.0,184.0,166.27,123.06
2017,6,14,9,45,17.5,252.0,5.0,31.5,267.0,246.43,183.42
2017,6,14,10,0,30.0,325.0,5.0,32.0,350.0,341.43,252.96
2017,6,14,10,15,29.5,336.5,5.0,32.0,362.0,351.27,259.43
2017,6,14,10,30,29.0,348.0,5.0,32.0,374.0,360.87,265.94
2017,6,14,10,45,49.0,393.0,5.0,32.5,438.0,423.08,310.38
2017,6,14,11,0,69.0,438.0,5.0,33.0,502.0,484.65,353.37
2017,6,14,11,15,51.0,417.5,5.0,33.5,466.0,444.49,323.26
2017,6,14,11,30,33.0,397.0,5.0,34.0,430.0,404.79,293.75
2017,6,14,11,45,25.0,355.0,5.05,34.5,380.0,354.63,257.24
2017,6,14,12,0,17.0,313.0,5.1,35.0,330.0,298.11,215.97
2017,6,14,12,15,15.0,275.0,5.05,35.0,290.5,260.78,188.95
2017,6,14,12,30,13.0,237.0,5.0,35.0,251.0,223.85,162.01
2017,6,14,12,45,28.0,336.0,5.0,35.5,364.5,328.78,237.93
2017,6,14,13,0,43.0,435.0,5.0,36.0,478.0,426.36,306.44
2017,6,14,13,15,46.0,435.5,5.0,36.0,480.5,424.02,304.64
2017,6,14,13,30,49.0,436.0,5.0,36.0,483.0,421.24,302.83
2017,6,14,13,45,47.5,425.0,5.0,36.0,470.0,404.99,291.49
2017,6,14,14,0,46.0,414.0,5.0,36.0,457.0,388.94,280.3
2017,6,14,14,15,44.5,399.5,5.0,36.0,440.5,370.2,267.18
2017,6,14,14,30,43.0,385.0,5.0,36.0,424.0,351.73,254.21
2017,6,14,14,45,124.5,396.0,5.0,36.0,502.0,393.85,284.98
2017,6,14,15,0,206.0,407.0,5.0,36.0,580.0,429.69,310.01
2017,6,14,15,15,248.0,378.5,4.95,35.5,576.5,403.9,291.19
2017,6,14,15,30,290.0,350.0,4.9,35.0,573.0,379.31,272.38
2017,6,14,15,45,308.0,323.0,4.9,35.0,547.0,343.53,244.46
2017,6,14,16,0,326.0,296.0,4.9,35.0,521.0,305.84,214.6
2017,6,14,16,15,341.5,268.5,4.85,34.5,489.0,265.43,183.01
2017,6,14,16,30,357.0,241.0,4.8,34.0,457.0,223.49,151.01
2017,6,14,16,45,292.0,228.0,4.8,34.0,394.0,182.57,125.14
2017,6,14,17,0,227.0,215.0,4.8,34.0,331.0,157.93,114.84
2017,6,14,17,15,284.5,181.5,4.65,33.5,310.0,126.4,97.88
2017,6,14,17,30,342.0,148.0,4.5,33.0,289.0,106.77,82.47
2017,6,14,17,45,410.0,119.5,4.4,32.5,264.5,83.92,64.13
2017,6,14,18,0,478.0,91.0,4.3,32.0,240.0,65.95,49.5
2017,6,14,18,15,413.5,79.5,4.05,31.0,191.0,58.68,43.62
2017,6,14,18,30,349.0,68.0,3.8,30.0,142.0,51.11,37.23
2017,6,14,18,45,266.0,53.0,3.6,29.5,99.5,40.5,27.97
2017,6,14,19,0,183.0,38.0,3.4,29.0,57.0,29.51,17.95
2017,6,14,19,15,91.5,19.0,3.45,28.5,28.5,14.91,0.0
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,39.0,16.0,3.35,23.0,19.5,23.09,0.0
2017,6,15,6,0,78.0,32.0,3.5,23.0,39.0,64.63,39.96
2017,6,15,6,15,156.5,52.5,3.65,23.5,78.5,117.61,85.69
2017,6,15,6,30,235.0,73.0,3.8,24.0,118.0,178.95,136.93
2017,6,15,6,45,256.5,87.0,4.0,24.5,150.5,215.46,168.71
2017,6,15,7,0,278.0,101.0,4.2,25.0,183.0,254.13,201.27
2017,6,15,7,15,222.5,130.0,4.3,25.5,204.0,269.34,213.56
2017,6,15,7,30,167.0,159.0,4.4,26.0,225.0,268.25,211.91
2017,6,15,7,45,113.5,179.5,4.55,27.0,227.5,262.01,205.15
2017,6,15,8,0,60.0,200.0,4.7,28.0,230.0,239.65,185.43
2017,6,15,8,15,150.0,227.0,4.75,28.5,312.5,346.32,268.37
2017,6,15,8,30,240.0,254.0,4.8,29.0,395.0,461.19,354.73
2017,6,15,8,45,337.0,253.5,4.85,29.5,470.5,545.57,417.05
2017,6,15,9,0,434.0,253.0,4.9,30.0,546.0,649.0,491.3
2017,6,15,9,15,588.0,203.5,4.9,30.5,629.5,747.8,562.19
2017,6,15,9,30,742.0,154.0,4.9,31.0,713.0,846.33,628.74
2017,6,15,9,45,760.0,154.5,4.9,31.5,754.0,872.8,643.5
2017,6,15,10,0,778.0,155.0,4.9,32.0,795.0,901.6,660.12
2017,6,15,10,15,526.0,289.0,4.85,32.5,730.0,810.92,592.57
2017,6,15,10,30,274.0,423.0,4.8,33.0,665.0,695.9,505.04
2017,6,15,10,45,545.5,291.0,4.75,33.5,792.0,834.29,605.22
2017,6,15,11,0,817.0,159.0,4.7,34.0,919.0,957.74,686.78
2017,6,15,11,15,822.0,160.5,4.65,34.0,939.0,959.3,686.14
2017,6,15,11,30,827.0,162.0,4.6,34.0,959.0,957.31,684.08
2017,6,15,11,45,829.0,163.5,4.55,34.5,971.0,948.9,676.62
2017,6,15,12,0,831.0,165.0,4.5,35.0,983.0,937.0,667.06
2017,6,15,12,15,832.0,165.0,4.45,35.0,988.0,919.39,655.31
2017,6,15,12,30,833.0,165.0,4.4,35.0,993.0,898.67,641.64
2017,6,15,12,45,835.0,163.0,4.35,35.5,990.5,874.16,624.28
2017,6,15,13,0,837.0,161.0,4.3,36.0,988.0,846.91,605.22
2017,6,15,13,15,834.5,160.5,4.2,36.0,977.0,814.6,583.93
2017,6,15,13,30,832.0,160.0,4.1,36.0,966.0,779.84,560.98
2017,6,15,13,45,830.0,157.0,4.1,36.0,948.0,740.95,534.38
2017,6,15,14,0,828.0,154.0,4.1,36.0,930.0,699.85,505.66
2017,6,15,14,15,821.5,152.5,4.05,36.0,904.0,655.07,473.62
2017,6,15,14,30,815.0,151.0,4.0,36.0,878.0,608.78,439.83
2017,6,15,14,45,824.0,138.5,4.0,36.5,850.0,560.6,403.3
2017,6,15,15,0,833.0,126.0,4.0,37.0,822.0,512.87,366.02
2017,6,15,15,15,822.5,123.5,4.0,36.5,783.5,460.23,325.63
2017,6,15,15,30,812.0,121.0,4.0,36.0,745.0,402.53,280.38
2017,6,15,15,45,799.0,118.0,4.0,36.0,701.5,347.49,235.39
2017,6,15,16,0,786.0,115.0,4.0,36.0,658.0,292.97,190.28
2017,6,15,16,15,768.0,111.5,3.95,35.5,610.0,237.8,145.72
2017,6,15,16,30,750.0,108.0,3.9,35.0,562.0,184.22,104.75
2017,6,15,16,45,726.5,103.5,3.9,35.0,511.0,131.24,70.26
2017,6,15,17,0,703.0,99.0,3.9,35.0,460.0,74.33,44.94
2017,6,15,17,15,671.0,94.0,3.75,34.5,407.0,62.12,45.38
2017,6,15,17,30,639.0,89.0,3.6,34.0,354.0,60.76,44.56
2017,6,15,17,45,595.0,82.5,3.5,33.5,301.5,58.08,42.59
2017,6,15,18,0,551.0,76.0,3.4,33.0,249.0,55.24,40.42
2017,6,15,18,15,487.5,67.5,3.1,32.0,198.5,50.51,36.64
2017,6,15,18,30,424.0,59.0,2.8,31.0,148.0,45.59,32.48
2017,6,15,18,45,328.5,47.5,2.55,30.5,104.0,36.43,24.51
2017,6,15,19,0,233.0,36.0,2.3,30.0,60.0,28.01,16.72
2017,6,15,19,15,116.5,18.0,2.55,29.5,30.0,14.13,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,68.0,16.0,3.8,22.5,21.5,29.37,0.0
2017,6,16,6,0,136.0,32.0,3.9,23.0,43.0,86.55,54.37
2017,6,16,6,15,233.0,47.0,4.05,23.5,84.0,142.7,104.08
2017,6,16,6,30,330.0,62.0,4.2,24.0,125.0,210.13,160.73
2017,6,16,6,45,407.5,71.5,4.35,24.5,174.0,273.1,213.99
2017,6,16,7,0,485.0,81.0,4.5,25.0,223.0,348.31,275.94
2017,6,16,7,15,534.5,89.0,4.55,25.5,275.0,410.21,325.9
2017,6,16,7,30,584.0,97.0,4.6,26.0,327.0,475.63,377.04
2017,6,16,7,45,629.0,100.0,4.65,26.5,381.5,535.73,422.71
2017,6,16,8,0,674.0,103.0,4.7,27.0,436.0,597.92,468.65
2017,6,16,8,15,700.0,108.0,4.65,27.5,487.5,650.19,505.51
2017,6,16,8,30,726.0,113.0,4.6,28.0,539.0,702.25,540.36
2017,6,16,8,45,747.5,116.0,4.6,29.0,588.0,744.99,566.6
2017,6,16,9,0,769.0,119.0,4.6,30.0,637.0,789.32,593.4
2017,6,16,9,15,784.5,122.0,4.55,30.5,682.0,826.86,616.1
2017,6,16,9,30,800.0,125.0,4.5,31.0,727.0,862.2,637.02
2017,6,16,9,45,812.5,127.0,4.5,31.5,767.5,891.28,653.7
2017,6,16,10,0,825.0,129.0,4.5,32.0,808.0,917.56,668.44
2017,6,16,10,15,834.0,131.0,4.45,32.5,842.0,928.13,672.52
2017,6,16,10,30,843.0,133.0,4.4,33.0,876.0,944.65,680.67
2017,6,16,10,45,850.5,134.0,4.35,33.5,904.0,955.4,685.04
2017,6,16,11,0,858.0,135.0,4.3,34.0,932.0,962.69,687.27
2017,6,16,11,15,862.5,136.5,4.25,34.0,952.5,964.02,687.18
2017,6,16,11,30,867.0,138.0,4.2,34.0,973.0,961.73,684.92
2017,6,16,11,45,882.0,130.0,4.2,34.5,989.5,957.02,680.1
2017,6,16,12,0,897.0,122.0,4.2,35.0,1006.0,948.68,673.08
2017,6,16,12,15,898.0,122.5,4.15,35.0,1011.0,931.56,661.68
2017,6,16,12,30,899.0,123.0,4.1,35.0,1016.0,911.23,648.34
2017,6,16,12,45,899.0,122.5,4.05,35.5,1013.0,886.24,630.73
2017,6,16,13,0,899.0,122.0,4.0,36.0,1010.0,858.45,611.42
2017,6,16,13,15,897.0,121.5,3.95,36.0,999.0,826.2,590.49
2017,6,16,13,30,895.0,121.0,3.9,36.0,988.0,791.24,567.72
2017,6,16,13,45,891.5,119.5,3.9,36.5,969.5,751.75,540.9
2017,6,16,14,0,888.0,118.0,3.9,37.0,951.0,709.92,510.77
2017,6,16,14,15,882.5,116.5,3.85,37.0,924.5,664.62,478.48
2017,6,16,14,30,877.0,115.0,3.8,37.0,898.0,617.52,444.2
2017,6,16,14,45,857.0,120.5,3.75,37.0,862.0,566.5,406.22
2017,6,16,15,0,837.0,126.0,3.7,37.0,826.0,515.4,367.27
2017,6,16,15,15,826.0,123.5,3.7,36.5,787.0,462.36,326.73
2017,6,16,15,30,815.0,121.0,3.7,36.0,748.0,404.3,281.35
2017,6,16,15,45,801.0,118.0,3.7,36.0,704.0,348.79,236.13
2017,6,16,16,0,787.0,115.0,3.7,36.0,660.0,293.9,190.85
2017,6,16,16,15,769.0,111.5,3.65,35.5,612.0,238.68,146.29
2017,6,16,16,30,751.0,108.0,3.6,35.0,564.0,185.04,105.26
2017,6,16,16,45,726.5,104.0,3.6,35.0,512.5,132.29,70.89
2017,6,16,17,0,702.0,100.0,3.6,35.0,461.0,75.65,45.53
2017,6,16,17,15,670.5,95.0,3.45,34.5,408.5,62.77,45.9
2017,6,16,17,30,639.0,90.0,3.3,34.0,356.0,61.45,45.11
2017,6,16,17,45,594.5,83.5,3.15,33.5,303.0,58.79,43.18
2017,6,16,18,0,550.0,77.0,3.0,33.0,250.0,55.99,41.04
2017,6,16,18,15,487.5,68.0,2.8,32.0,199.5,50.88,36.95
2017,6,16,18,30,425.0,59.0,2.6,31.0,149.0,45.54,32.45
2017,6,16,18,45,331.5,47.0,2.4,30.5,105.0,37.16,25.12
2017,6,16,19,0,238.0,35.0,2.2,30.0,61.0,27.22,16.13
2017,6,16,19,15,119.0,17.5,2.5,29.5,30.5,13.73,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,47.5,16.0,4.35,23.5,20.5,24.87,0.0
2017,6,17,6,0,95.0,32.0,4.5,24.0,41.0,69.24,42.47
2017,6,17,6,15,182.0,51.0,4.6,24.0,80.5,123.91,89.99
2017,6,17,6,30,269.0,70.0,4.7,24.0,120.0,195.13,149.53
2017,6,17,6,45,353.0,80.5,4.85,24.5,169.5,258.75,203.01
2017,6,17,7,0,437.0,91.0,5.0,25.0,219.0,330.92,262.61
2017,6,17,7,15,487.5,100.5,5.05,25.5,270.5,391.54,311.74
2017,6,17,7,30,538.0,110.0,5.1,26.0,322.0,461.37,366.47
2017,6,17,7,45,590.0,112.5,5.2,27.0,377.0,523.73,413.48
2017,6,17,8,0,642.0,115.0,5.3,28.0,432.0,588.74,461.07
2017,6,17,8,15,669.5,120.5,5.3,28.5,483.5,641.46,498.63
2017,6,17,8,30,697.0,126.0,5.3,29.0,535.0,694.11,535.11
2017,6,17,8,45,726.0,126.5,5.3,29.5,585.0,741.96,566.44
2017,6,17,9,0,755.0,127.0,5.3,30.0,635.0,785.76,594.39
2017,6,17,9,15,770.5,130.5,5.25,30.0,680.0,823.48,618.72
2017,6,17,9,30,786.0,134.0,5.2,30.0,725.0,859.02,641.34
2017,6,17,9,45,800.0,135.0,5.2,30.5,765.5,888.11,658.32
2017,6,17,10,0,814.0,136.0,5.2,31.0,806.0,914.51,673.39
2017,6,17,10,15,823.0,138.5,5.15,31.5,839.5,934.87,684.02
2017,6,17,10,30,832.0,141.0,5.1,32.0,873.0,941.83,685.76
2017,6,17,10,45,839.5,141.5,5.1,32.5,900.5,951.97,690.11
2017,6,17,11,0,847.0,142.0,5.1,33.0,928.0,958.71,692.27
2017,6,17,11,15,851.0,143.0,5.05,33.0,948.0,959.05,691.47
2017,6,17,11,30,855.0,144.0,5.0,33.0,968.0,955.84,688.49
2017,6,17,11,45,837.0,159.0,5.0,33.5,974.5,940.84,676.84
2017,6,17,12,0,819.0,174.0,5.0,34.0,981.0,934.46,671.05
2017,6,17,12,15,819.5,174.5,4.95,34.0,985.5,917.03,659.15
2017,6,17,12,30,820.0,175.0,4.9,34.0,990.0,896.52,645.36
2017,6,17,12,45,628.0,312.5,4.9,34.5,935.0,833.59,599.18
2017,6,17,13,0,436.0,450.0,4.9,35.0,880.0,771.64,551.14
2017,6,17,13,15,626.0,310.0,4.85,35.0,920.5,780.11,561.89
2017,6,17,13,30,816.0,170.0,4.8,35.0,961.0,776.89,563.75
2017,6,17,13,45,813.5,167.0,4.75,35.0,942.5,738.26,536.51
2017,6,17,14,0,811.0,164.0,4.7,35.0,924.0,697.5,507.53
2017,6,17,14,15,804.0,162.5,4.65,35.0,898.0,653.14,475.5
2017,6,17,14,30,797.0,161.0,4.6,35.0,872.0,607.37,441.8
2017,6,17,14,45,659.5,236.5,4.6,35.0,810.5,549.09,397.61
2017,6,17,15,0,522.0,312.0,4.6,35.0,749.0,503.45,362.6
2017,6,17,15,15,648.0,225.5,4.55,35.0,742.0,457.9,327.51
2017,6,17,15,30,774.0,139.0,4.5,35.0,735.0,403.6,283.37
2017,6,17,15,45,634.0,188.5,4.5,35.0,657.5,344.62,238.18
2017,6,17,16,0,494.0,238.0,4.5,35.0,580.0,304.21,208.26
2017,6,17,16,15,318.5,255.5,4.45,34.5,470.0,253.02,174.55
2017,6,17,16,30,143.0,273.0,4.4,34.0,360.0,222.02,158.5
2017,6,17,16,45,225.5,238.5,4.4,34.0,361.5,192.88,135.04
2017,6,17,17,0,308.0,204.0,4.4,34.0,363.0,145.64,103.95
2017,6,17,17,15,314.0,178.5,4.25,33.5,324.5,124.77,96.51
2017,6,17,17,30,320.0,153.0,4.1,33.0,286.0,109.75,84.86
2017,6,17,17,45,298.0,133.5,4.0,32.5,243.5,97.62,75.38
2017,6,17,18,0,276.0,114.0,3.9,32.0,201.0,84.94,65.23
2017,6,17,18,15,242.0,95.0,3.8,31.5,160.5,72.02,54.61
2017,6,17,18,30,208.0,76.0,3.7,31.0,120.0,58.61,43.31
2017,6,17,18,45,156.5,57.0,3.6,30.5,84.5,44.69,31.33
2017,6,17,19,0,105.0,38.0,3.5,30.0,49.0,30.35,18.64
2017,6,17,19,15,52.5,19.0,3.6,29.5,24.5,15.59,0.58
2017,6,17,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,16.0,4.05,23.5,21.0,26.77,0.0
2017,6,18,6,0,113.0,32.0,4.2,24.0,42.0,74.12,45.37
2017,6,18,6,15,206.5,49.0,4.35,24.0,82.5,135.84,98.86
2017,6,18,6,30,300.0,66.0,4.5,24.0,123.0,202.45,154.91
2017,6,18,6,45,390.5,70.5,4.7,24.5,169.5,263.69,206.73
2017,6,18,7,0,481.0,75.0,4.9,25.0,216.0,339.13,269.13
2017,6,18,7,15,527.0,88.5,4.95,25.5,271.5,404.64,322.06
2017,6,18,7,30,573.0,102.0,5.0,26.0,327.0,473.46,375.91
2017,6,18,7,45,621.5,104.5,5.1,26.5,382.0,534.88,422.92
2017,6,18,8,0,670.0,107.0,5.2,27.0,437.0,598.66,470.48
2017,6,18,8,15,696.5,112.0,5.2,27.5,488.5,651.19,507.95
2017,6,18,8,30,723.0,117.0,5.2,28.0,540.0,703.52,543.74
2017,6,18,8,45,749.0,118.0,5.2,29.0,590.5,747.42,571.07
2017,6,18,9,0,775.0,119.0,5.2,30.0,641.0,793.45,599.33
2017,6,18,9,15,789.5,122.0,5.15,30.5,686.0,830.36,621.7
2017,6,18,9,30,804.0,125.0,5.1,31.0,731.0,865.0,642.23
2017,6,18,9,45,817.5,126.5,5.05,31.5,771.0,894.61,659.1
2017,6,18,10,0,831.0,128.0,5.0,32.0,811.0,912.36,667.89
2017,6,18,10,15,839.5,130.0,4.9,32.5,845.0,931.81,677.52
2017,6,18,10,30,848.0,132.0,4.8,33.0,879.0,948.01,684.94
2017,6,18,10,45,854.0,133.5,4.75,33.5,906.0,957.96,688.65
2017,6,18,11,0,860.0,135.0,4.7,34.0,933.0,964.4,690.34
2017,6,18,11,15,864.0,136.5,4.65,34.5,953.5,965.35,688.62
2017,6,18,11,30,868.0,138.0,4.6,35.0,974.0,962.68,684.72
2017,6,18,11,45,874.0,136.0,4.55,35.5,987.0,955.09,677.79
2017,6,18,12,0,880.0,134.0,4.5,36.0,1000.0,943.96,668.76
2017,6,18,12,15,657.0,294.0,4.5,36.0,942.5,885.51,628.81
2017,6,18,12,30,434.0,454.0,4.5,36.0,885.0,812.56,574.38
2017,6,18,12,45,429.0,450.0,4.5,36.5,875.0,786.11,555.99
2017,6,18,13,0,424.0,446.0,4.5,37.0,865.0,758.23,536.37
2017,6,18,13,15,477.5,422.0,4.55,37.0,888.5,760.29,538.94
2017,6,18,13,30,531.0,398.0,4.6,37.0,912.0,757.42,537.87
2017,6,18,13,45,494.5,400.5,4.65,37.0,872.0,705.75,502.56
2017,6,18,14,0,458.0,403.0,4.7,37.0,832.0,655.51,468.01
2017,6,18,14,15,458.0,384.5,4.75,36.5,804.0,614.03,440.51
2017,6,18,14,30,458.0,366.0,4.8,36.0,776.0,571.8,411.79
2017,6,18,14,45,378.0,378.0,4.85,36.0,708.0,512.9,369.32
2017,6,18,15,0,298.0,390.0,4.9,36.0,640.0,457.35,329.17
2017,6,18,15,15,384.5,337.5,4.9,36.0,644.0,434.32,311.4
2017,6,18,15,30,471.0,285.0,4.9,36.0,648.0,396.76,281.51
2017,6,18,15,45,526.0,247.0,4.95,36.0,630.0,355.0,247.33
2017,6,18,16,0,581.0,209.0,5.0,36.0,612.0,306.47,206.85
2017,6,18,16,15,555.0,198.0,4.95,35.5,560.5,255.18,166.92
2017,6,18,16,30,529.0,187.0,4.9,35.0,509.0,206.16,130.4
2017,6,18,16,45,610.0,144.5,4.9,34.5,483.5,146.35,85.76
2017,6,18,17,0,691.0,102.0,4.9,34.0,458.0,78.08,46.91
2017,6,18,17,15,611.5,107.0,4.85,33.5,396.5,70.69,52.61
2017,6,18,17,30,532.0,112.0,4.8,33.0,335.0,77.17,58.26
2017,6,18,17,45,490.0,102.5,4.75,32.5,285.0,72.45,54.68
2017,6,18,18,0,448.0,93.0,4.7,32.0,235.0,67.1,50.46
2017,6,18,18,15,394.5,80.5,4.45,31.5,188.0,59.22,43.99
2017,6,18,18,30,341.0,68.0,4.2,31.0,141.0,50.99,36.99
2017,6,18,18,45,256.5,53.5,4.0,30.5,99.5,40.78,28.12
2017,6,18,19,0,172.0,39.0,3.8,30.0,58.0,30.21,18.56
2017,6,18,19,15,86.0,19.5,3.75,29.5,29.0,15.27,0.84
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,5,45,54.0,16.0,2.55,23.5,20.5,26.19,0.0
2017,6,19,6,0,108.0,32.0,2.7,24.0,41.0,72.6,44.2
2017,6,19,6,15,199.5,49.5,2.8,24.5,81.5,133.93,97.11
2017,6,19,6,30,291.0,67.0,2.9,25.0,122.0,199.82,151.88
2017,6,19,6,45,377.0,77.0,3.0,25.5,171.5,264.82,205.96
2017,6,19,7,0,463.0,87.0,3.1,26.0,221.0,338.57,266.01
2017,6,19,7,15,428.0,108.0,3.1,26.5,252.0,366.55,288.68
2017,6,19,7,30,393.0,129.0,3.1,27.0,283.0,389.81,306.38
2017,6,19,7,45,348.5,160.5,3.15,27.5,312.0,402.25,314.76
2017,6,19,8,0,304.0,192.0,3.2,28.0,341.0,420.58,326.68
2017,6,19,8,15,164.0,203.5,3.0,28.5,285.5,330.53,255.04
2017,6,19,8,30,24.0,215.0,2.8,29.0,230.0,217.77,164.99
2017,6,19,8,45,55.5,258.0,2.6,29.5,295.0,297.99,225.58
2017,6,19,9,0,87.0,301.0,2.4,30.0,360.0,369.47,277.44
2017,6,19,9,15,60.5,300.5,2.15,30.5,343.0,346.19,257.81
2017,6,19,9,30,34.0,300.0,1.9,31.0,326.0,321.68,237.76
2017,6,19,9,45,23.0,269.0,1.7,31.5,287.0,279.27,205.56
2017,6,19,10,0,12.0,238.0,1.5,32.0,248.0,227.77,166.77
2017,6,19,10,15,37.5,320.5,1.4,32.0,353.5,342.67,250.23
2017,6,19,10,30,63.0,403.0,1.3,32.0,459.0,448.4,323.41
2017,6,19,10,45,83.0,430.5,1.2,32.5,506.0,493.06,352.16
2017,6,19,11,0,103.0,458.0,1.1,33.0,553.0,537.07,380.12
2017,6,19,11,15,69.5,431.5,0.9,33.0,496.5,475.88,336.5
2017,6,19,11,30,36.0,405.0,0.7,33.0,440.0,415.39,293.81
2017,6,19,11,45,25.0,335.5,0.55,33.5,360.5,336.18,238.56
2017,6,19,12,0,14.0,266.0,0.4,34.0,281.0,252.5,179.5
2017,6,19,12,15,9.5,210.5,0.65,34.0,221.0,197.5,141.17
2017,6,19,12,30,5.0,155.0,0.9,34.0,161.0,143.13,101.91
2017,6,19,12,45,11.5,238.5,1.2,34.0,251.0,223.09,160.64
2017,6,19,13,0,18.0,322.0,1.5,34.0,341.0,301.84,217.02
2017,6,19,13,15,23.0,352.0,1.6,34.0,375.5,330.55,237.22
2017,6,19,13,30,28.0,382.0,1.7,34.0,410.0,358.79,257.19
2017,6,19,13,45,45.0,409.0,1.85,34.0,452.5,389.89,279.46
2017,6,19,14,0,62.0,436.0,2.0,34.0,495.0,418.45,299.81
2017,6,19,14,15,170.0,433.0,2.05,34.0,587.0,475.28,340.77
2017,6,19,14,30,278.0,430.0,2.1,34.0,679.0,518.96,371.29
2017,6,19,14,45,366.0,379.0,2.15,34.0,694.0,507.5,363.35
2017,6,19,15,0,454.0,328.0,2.2,34.0,709.0,483.07,345.61
2017,6,19,15,15,390.5,335.0,2.25,33.5,651.5,435.46,311.48
2017,6,19,15,30,327.0,342.0,2.3,33.0,594.0,389.15,278.3
2017,6,19,15,45,532.0,237.0,2.35,33.0,618.5,350.15,244.5
2017,6,19,16,0,737.0,132.0,2.4,33.0,643.0,295.85,195.51
2017,6,19,16,15,718.0,128.0,2.4,32.5,596.0,236.95,148.38
2017,6,19,16,30,699.0,124.0,2.4,32.0,549.0,185.15,108.52
2017,6,19,16,45,678.0,117.5,2.45,32.0,499.5,133.37,73.84
2017,6,19,17,0,657.0,111.0,2.5,32.0,450.0,84.04,51.94
2017,6,19,17,15,624.5,105.0,2.45,31.5,398.5,69.31,51.89
2017,6,19,17,30,592.0,99.0,2.4,31.0,347.0,67.62,50.81
2017,6,19,17,45,552.0,90.5,2.4,31.0,296.0,63.78,47.79
2017,6,19,18,0,512.0,82.0,2.4,31.0,245.0,59.67,44.47
2017,6,19,18,15,449.5,72.5,2.15,30.5,195.5,54.34,40.1
2017,6,19,18,30,387.0,63.0,1.9,30.0,146.0,47.4,34.17
2017,6,19,18,45,300.5,50.0,1.7,29.5,103.5,38.21,26.14
2017,6,19,19,0,214.0,37.0,1.5,29.0,61.0,28.71,17.5
2017,6,19,19,15,107.0,18.5,1.55,28.5,30.5,14.49,0.87
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,20,5,45,90.5,14.5,2.3,22.5,22.0,32.61,0.0
2017,6,20,6,0,181.0,29.0,2.5,23.0,44.0,94.23,57.83
2017,6,20,6,15,282.5,41.5,2.65,23.5,85.0,151.63,109.72
2017,6,20,6,30,384.0,54.0,2.8,24.0,126.0,223.52,170.06
2017,6,20,6,45,457.0,62.5,3.0,25.0,175.5,287.42,223.69
2017,6,20,7,0,530.0,71.0,3.2,26.0,225.0,358.23,281.36
2017,6,20,7,15,577.5,77.5,3.2,26.5,277.5,419.32,330.16
2017,6,20,7,30,625.0,84.0,3.2,27.0,330.0,483.72,379.79
2017,6,20,7,45,660.0,89.5,3.25,28.0,383.0,541.84,422.3
2017,6,20,8,0,695.0,95.0,3.3,29.0,436.0,601.25,464.21
2017,6,20,8,15,582.0,146.5,3.4,29.5,454.0,604.25,462.69
2017,6,20,8,30,469.0,198.0,3.5,30.0,472.0,588.84,447.8
2017,6,20,8,45,368.0,247.5,3.6,30.5,474.5,562.94,425.48
2017,6,20,9,0,267.0,297.0,3.7,31.0,477.0,541.91,406.18
2017,6,20,9,15,187.5,324.5,3.75,31.5,455.0,494.59,368.84
2017,6,20,9,30,108.0,352.0,3.8,32.0,433.0,441.63,327.29
2017,6,20,9,45,154.0,375.0,3.9,32.5,498.0,521.12,383.85
2017,6,20,10,0,200.0,398.0,4.0,33.0,563.0,587.66,429.77
2017,6,20,10,15,315.5,379.0,4.0,33.0,651.0,690.38,502.51
2017,6,20,10,30,431.0,360.0,4.0,33.0,739.0,792.83,573.0
2017,6,20,10,45,395.5,389.0,4.05,33.5,746.0,775.73,558.26
2017,6,20,11,0,360.0,418.0,4.1,34.0,753.0,767.79,550.21
2017,6,20,11,15,296.0,451.0,4.1,34.5,730.5,734.12,524.2
2017,6,20,11,30,232.0,484.0,4.1,35.0,708.0,688.74,490.66
2017,6,20,11,45,559.5,305.5,4.15,35.5,854.5,836.61,597.41
2017,6,20,12,0,887.0,127.0,4.2,36.0,1001.0,944.53,668.46
2017,6,20,12,15,888.0,127.5,4.2,36.0,1006.0,927.69,656.74
2017,6,20,12,30,889.0,128.0,4.2,36.0,1011.0,907.67,643.87
2017,6,20,12,45,890.0,127.0,4.2,36.5,1008.5,883.48,627.04
2017,6,20,13,0,891.0,126.0,4.2,37.0,1006.0,856.5,608.49
2017,6,20,13,15,634.0,280.0,4.25,37.0,903.0,762.45,543.74
2017,6,20,13,30,377.0,434.0,4.3,37.0,800.0,671.02,476.78
2017,6,20,13,45,254.5,453.5,4.35,37.0,698.5,577.43,411.58
2017,6,20,14,0,132.0,473.0,4.4,37.0,597.0,494.83,352.96
2017,6,20,14,15,498.5,297.0,4.45,37.0,745.5,571.08,411.83
2017,6,20,14,30,865.0,121.0,4.5,37.0,894.0,617.53,446.22
2017,6,20,14,45,856.0,119.5,4.55,37.0,861.0,567.58,408.7
2017,6,20,15,0,847.0,118.0,4.6,37.0,828.0,516.61,369.81
2017,6,20,15,15,836.5,116.0,4.6,36.5,789.5,463.8,329.13
2017,6,20,15,30,826.0,114.0,4.6,36.0,751.0,410.58,286.87
2017,6,20,15,45,812.0,111.5,4.65,36.0,707.0,350.02,237.79
2017,6,20,16,0,798.0,109.0,4.7,36.0,663.0,294.97,192.12
2017,6,20,16,15,551.0,182.0,4.65,35.5,551.5,242.96,158.0
2017,6,20,16,30,304.0,255.0,4.6,35.0,440.0,227.04,155.09
2017,6,20,16,45,511.0,175.0,4.55,35.0,453.0,161.18,100.13
2017,6,20,17,0,718.0,95.0,4.5,35.0,466.0,81.67,48.3
2017,6,20,17,15,687.5,90.0,4.4,34.5,413.5,59.29,43.07
2017,6,20,17,30,657.0,85.0,4.3,34.0,361.0,57.8,42.12
2017,6,20,17,45,615.0,79.0,4.2,33.5,308.0,55.36,40.34
2017,6,20,18,0,573.0,73.0,4.1,33.0,255.0,52.78,38.38
2017,6,20,18,15,513.0,65.0,3.8,32.0,204.5,48.36,34.85
2017,6,20,18,30,453.0,57.0,3.5,31.0,154.0,43.74,30.97
2017,6,20,18,45,361.5,46.0,3.2,30.5,109.5,36.19,24.35
2017,6,20,19,0,270.0,35.0,2.9,30.0,65.0,28.31,17.1
2017,6,20,19,15,135.0,17.5,2.9,29.5,32.5,13.73,0.76
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,107.0,13.5,2.4,22.5,22.5,35.16,0.0
2017,6,21,6,0,214.0,27.0,2.8,23.0,45.0,100.29,60.99
2017,6,21,6,15,318.5,39.5,2.9,23.5,87.5,163.28,118.1
2017,6,21,6,30,423.0,52.0,3.0,24.0,130.0,236.18,179.53
2017,6,21,6,45,495.5,59.5,3.1,25.0,181.0,300.76,233.9
2017,6,21,7,0,568.0,67.0,3.2,26.0,232.0,372.14,292.04
2017,6,21,7,15,614.5,73.5,3.3,26.5,285.0,434.52,341.99
2017,6,21,7,30,661.0,80.0,3.4,27.0,338.0,500.1,392.65
2017,6,21,7,45,697.5,83.5,3.5,28.0,392.5,558.49,435.49
2017,6,21,8,0,734.0,87.0,3.6,29.0,447.0,616.44,476.56
2017,6,21,8,15,758.0,91.0,3.65,29.5,499.5,668.62,512.27
2017,6,21,8,30,782.0,95.0,3.7,30.0,552.0,720.25,545.98
2017,6,21,8,45,802.5,97.5,3.75,30.5,602.0,766.51,575.27
2017,6,21,9,0,823.0,100.0,3.8,31.0,652.0,811.31,603.12
2017,6,21,9,15,837.0,102.5,3.85,31.5,698.0,841.57,620.73
2017,6,21,9,30,851.0,105.0,3.9,32.0,744.0,876.3,641.28
2017,6,21,9,45,862.5,107.0,4.0,32.5,784.5,905.61,658.28
2017,6,21,10,0,874.0,109.0,4.1,33.0,825.0,932.0,673.3
2017,6,21,10,15,882.0,110.5,4.2,33.0,860.0,951.45,685.18
2017,6,21,10,30,890.0,112.0,4.3,33.0,895.0,967.52,694.99
2017,6,21,10,45,897.0,112.5,4.4,33.5,923.5,978.12,699.93
2017,6,21,11,0,904.0,113.0,4.5,34.0,952.0,985.11,702.67
2017,6,21,11,15,908.5,114.0,4.55,34.0,973.0,986.5,703.11
2017,6,21,11,30,913.0,115.0,4.6,34.0,994.0,984.14,701.29
2017,6,21,11,45,915.0,116.0,4.7,34.5,1007.0,975.65,694.46
2017,6,21,12,0,917.0,117.0,4.8,35.0,1020.0,963.46,685.45
2017,6,21,12,15,918.0,117.5,4.85,35.0,1025.5,946.33,674.61
2017,6,21,12,30,919.0,118.0,4.9,35.0,1031.0,925.89,661.69
2017,6,21,12,45,920.5,116.5,4.95,35.5,1029.0,901.11,644.59
2017,6,21,13,0,922.0,115.0,5.0,36.0,1027.0,873.38,625.61
2017,6,21,13,15,920.0,114.5,5.0,36.0,1016.0,840.68,604.37
2017,6,21,13,30,918.0,114.0,5.0,36.0,1005.0,805.19,581.2
2017,6,21,13,45,915.5,112.5,5.05,36.0,987.0,765.79,555.51
2017,6,21,14,0,913.0,111.0,5.1,36.0,969.0,723.89,526.58
2017,6,21,14,15,908.0,110.0,5.1,36.0,943.0,678.45,493.81
2017,6,21,14,30,903.0,109.0,5.1,36.0,917.0,631.06,458.9
2017,6,21,14,45,894.0,109.0,5.1,36.0,884.0,580.57,420.87
2017,6,21,15,0,885.0,109.0,5.1,36.0,851.0,528.94,380.98
2017,6,21,15,15,875.5,107.0,5.05,35.5,812.0,474.63,338.7
2017,6,21,15,30,866.0,105.0,5.0,35.0,773.0,419.75,294.68
2017,6,21,15,45,854.5,102.0,5.0,35.0,729.0,363.12,247.78
2017,6,21,16,0,843.0,99.0,5.0,35.0,685.0,306.64,200.43
2017,6,21,16,15,766.0,116.5,5.0,34.5,620.0,245.36,152.71
2017,6,21,16,30,689.0,134.0,5.0,34.0,555.0,192.18,113.86
2017,6,21,16,45,728.0,110.0,5.0,34.0,519.0,133.85,71.74
2017,6,21,17,0,767.0,86.0,5.0,34.0,483.0,77.03,43.87
2017,6,21,17,15,698.0,87.5,4.9,33.5,418.0,57.65,41.91
2017,6,21,17,30,629.0,89.0,4.8,33.0,353.0,60.44,44.49
2017,6,21,17,45,580.0,85.5,4.75,32.5,302.0,60.02,44.39
2017,6,21,18,0,531.0,82.0,4.7,32.0,251.0,59.69,44.31
2017,6,21,18,15,479.5,71.0,4.45,31.0,202.0,53.14,39.01
2017,6,21,18,30,428.0,60.0,4.2,30.0,153.0,46.21,33.18
2017,6,21,18,45,348.5,47.5,3.95,29.5,109.0,37.46,25.53
2017,6,21,19,0,269.0,35.0,3.7,29.0,65.0,28.27,17.18
2017,6,21,19,15,134.5,17.5,3.6,28.5,32.5,13.72,1.02
2017,6,21,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
