Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,5,45,0.0,10.5,3.0,22.0,10.5,9.55,0.0
2017,6,22,6,0,0.0,21.0,3.1,22.0,21.0,18.51,7.7
2017,6,22,6,15,0.0,40.5,3.0,22.5,40.5,37.36,24.53
2017,6,22,6,30,0.0,60.0,2.9,23.0,60.0,55.91,40.27
2017,6,22,6,45,9.0,80.5,2.85,24.0,83.0,79.23,59.55
2017,6,22,7,0,18.0,101.0,2.8,25.0,106.0,103.33,79.16
2017,6,22,7,15,219.5,112.0,2.8,25.5,197.0,246.05,194.98
2017,6,22,7,30,421.0,123.0,2.8,26.0,288.0,399.06,315.07
2017,6,22,7,45,380.0,154.0,2.8,27.0,319.5,426.17,333.18
2017,6,22,8,0,339.0,185.0,2.8,28.0,351.0,436.34,338.36
2017,6,22,8,15,559.5,137.0,2.75,28.5,447.5,577.27,444.1
2017,6,22,8,30,780.0,89.0,2.7,29.0,544.0,711.52,538.53
2017,6,22,8,45,797.0,92.5,2.65,29.5,593.0,756.06,565.3
2017,6,22,9,0,814.0,96.0,2.6,30.0,642.0,792.28,586.5
2017,6,22,9,15,640.5,186.0,2.6,30.5,634.0,773.23,570.25
2017,6,22,9,30,467.0,276.0,2.6,31.0,626.0,721.81,528.85
2017,6,22,9,45,395.0,324.0,2.6,31.5,632.0,700.74,510.95
2017,6,22,10,0,323.0,372.0,2.6,32.0,638.0,688.49,498.53
2017,6,22,10,15,278.0,401.5,2.6,32.5,637.5,678.13,488.37
2017,6,22,10,30,233.0,431.0,2.6,33.0,637.0,651.74,467.73
2017,6,22,10,45,272.0,439.5,2.6,33.5,687.0,708.38,504.73
2017,6,22,11,0,311.0,448.0,2.6,34.0,737.0,750.69,531.32
2017,6,22,11,15,373.5,436.0,2.6,34.5,790.5,793.7,558.91
2017,6,22,11,30,436.0,424.0,2.6,35.0,844.0,842.24,589.41
2017,6,22,11,45,659.0,277.0,2.6,35.5,921.0,904.49,633.63
2017,6,22,12,0,882.0,130.0,2.6,36.0,998.0,943.12,656.97
2017,6,22,12,15,883.0,130.0,2.5,36.0,1003.5,925.98,644.94
2017,6,22,12,30,884.0,130.0,2.4,36.0,1009.0,905.68,631.5
2017,6,22,12,45,886.0,128.5,2.35,36.5,1007.0,882.11,615.21
2017,6,22,13,0,888.0,127.0,2.3,37.0,1005.0,855.72,597.26
2017,6,22,13,15,886.0,126.5,2.15,37.0,994.5,824.05,576.5
2017,6,22,13,30,884.0,126.0,2.0,37.0,984.0,789.7,554.06
2017,6,22,13,45,882.0,124.5,1.95,37.0,966.5,751.93,530.12
2017,6,22,14,0,880.0,123.0,1.9,37.0,949.0,711.72,502.84
2017,6,22,14,15,874.5,121.5,1.75,37.0,923.5,666.95,471.27
2017,6,22,14,30,869.0,120.0,1.6,37.0,898.0,620.38,437.86
2017,6,22,14,45,754.5,189.0,1.45,37.5,847.0,565.61,396.45
2017,6,22,15,0,640.0,258.0,1.3,38.0,796.0,520.89,362.02
2017,6,22,15,15,738.0,185.0,1.15,37.5,776.5,468.69,324.01
2017,6,22,15,30,836.0,112.0,1.0,37.0,757.0,414.31,281.92
2017,6,22,15,45,822.5,109.5,0.9,37.0,713.5,359.04,238.14
2017,6,22,16,0,809.0,107.0,0.8,37.0,670.0,297.82,189.57
2017,6,22,16,15,792.0,103.5,0.65,37.0,621.5,241.55,144.8
2017,6,22,16,30,775.0,100.0,0.5,37.0,573.0,186.7,103.24
2017,6,22,16,45,752.0,96.5,0.4,37.0,522.0,132.96,68.36
2017,6,22,17,0,729.0,93.0,0.3,37.0,471.0,81.82,46.77
2017,6,22,17,15,698.0,88.0,0.4,36.5,417.5,57.96,41.47
2017,6,22,17,30,667.0,83.0,0.5,36.0,364.0,56.39,40.51
2017,6,22,17,45,624.0,77.5,0.65,35.5,311.0,54.24,39.01
2017,6,22,18,0,581.0,72.0,0.8,35.0,258.0,51.98,37.34
2017,6,22,18,15,520.5,64.5,0.8,34.0,207.0,47.92,34.16
2017,6,22,18,30,460.0,57.0,0.8,33.0,156.0,43.7,30.66
2017,6,22,18,45,367.0,46.0,0.85,32.0,111.0,36.14,24.16
2017,6,22,19,0,274.0,35.0,0.9,31.0,66.0,28.25,17.03
2017,6,22,19,15,137.0,17.5,1.0,30.5,33.0,13.72,1.17
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,23,5,45,33.0,15.5,3.2,23.5,18.0,21.1,0.0
2017,6,23,6,0,66.0,31.0,3.5,24.0,36.0,54.63,31.48
2017,6,23,6,15,148.0,50.5,3.7,24.5,74.5,111.57,80.31
2017,6,23,6,30,230.0,70.0,3.9,25.0,113.0,172.06,130.59
2017,6,23,6,45,321.0,81.0,4.1,26.0,161.5,243.54,189.36
2017,6,23,7,0,412.0,92.0,4.3,27.0,210.0,317.68,249.41
2017,6,23,7,15,463.5,101.5,4.3,27.5,261.0,377.41,297.26
2017,6,23,7,30,515.0,111.0,4.3,28.0,312.0,441.29,346.89
2017,6,23,7,45,566.0,114.5,4.35,29.0,366.0,507.99,396.44
2017,6,23,8,0,617.0,118.0,4.4,30.0,420.0,572.38,442.76
2017,6,23,8,15,645.5,123.5,4.4,30.5,471.0,624.9,479.65
2017,6,23,8,30,674.0,129.0,4.4,31.0,522.0,677.52,515.69
2017,6,23,8,45,699.5,131.5,4.45,32.0,571.0,724.15,544.99
2017,6,23,9,0,725.0,134.0,4.5,33.0,620.0,769.94,572.85
2017,6,23,9,15,741.5,137.5,4.4,33.5,664.5,804.07,592.88
2017,6,23,9,30,758.0,141.0,4.3,34.0,709.0,839.99,613.88
2017,6,23,9,45,771.5,143.5,4.25,34.5,749.0,869.86,630.75
2017,6,23,10,0,785.0,146.0,4.2,35.0,789.0,897.1,645.76
2017,6,23,10,15,794.0,148.5,4.05,35.5,823.0,917.27,655.56
2017,6,23,10,30,803.0,151.0,3.9,36.0,857.0,934.3,663.29
2017,6,23,10,45,810.5,152.5,3.75,36.5,884.5,945.61,667.32
2017,6,23,11,0,818.0,154.0,3.6,37.0,912.0,953.52,669.24
2017,6,23,11,15,822.5,155.0,3.5,37.5,931.5,954.58,667.21
2017,6,23,11,30,827.0,156.0,3.4,38.0,951.0,952.1,663.11
2017,6,23,11,45,810.5,170.0,3.3,38.5,958.5,938.81,652.38
2017,6,23,12,0,794.0,184.0,3.2,39.0,966.0,921.95,639.64
2017,6,23,12,15,795.0,184.5,3.15,39.0,971.0,905.53,628.98
2017,6,23,12,30,796.0,185.0,3.1,39.0,976.0,886.09,616.48
2017,6,23,12,45,793.5,185.5,3.05,39.5,972.5,860.9,599.15
2017,6,23,13,0,791.0,186.0,3.0,40.0,969.0,833.33,580.43
2017,6,23,13,15,788.0,185.5,3.0,40.0,958.0,802.15,560.93
2017,6,23,13,30,785.0,185.0,3.0,40.0,947.0,768.69,539.24
2017,6,23,13,45,777.5,185.5,3.0,40.0,928.0,730.63,513.84
2017,6,23,14,0,770.0,186.0,3.0,40.0,909.0,690.87,486.88
2017,6,23,14,15,762.5,184.0,3.05,40.0,883.5,647.58,457.24
2017,6,23,14,30,755.0,182.0,3.1,40.0,858.0,603.04,426.02
2017,6,23,14,45,726.5,190.5,3.2,40.0,821.5,552.19,389.7
2017,6,23,15,0,698.0,199.0,3.3,40.0,785.0,503.73,354.15
2017,6,23,15,15,684.5,195.5,3.35,39.5,747.5,453.98,317.46
2017,6,23,15,30,671.0,192.0,3.4,39.0,710.0,404.59,279.92
2017,6,23,15,45,645.5,191.0,3.45,39.0,666.0,353.78,240.15
2017,6,23,16,0,620.0,190.0,3.5,39.0,622.0,305.17,201.69
2017,6,23,16,15,513.0,210.5,3.55,38.5,550.5,257.84,167.95
2017,6,23,16,30,406.0,231.0,3.6,38.0,479.0,220.53,143.95
2017,6,23,16,45,455.5,199.0,3.65,38.0,454.0,173.86,109.94
2017,6,23,17,0,505.0,167.0,3.7,38.0,429.0,121.82,80.21
2017,6,23,17,15,469.5,156.0,3.75,37.5,378.5,104.02,78.32
2017,6,23,17,30,434.0,145.0,3.8,37.0,328.0,99.03,74.8
2017,6,23,17,45,386.5,132.5,3.85,36.5,278.0,92.56,69.98
2017,6,23,18,0,339.0,120.0,3.9,36.0,228.0,89.26,67.61
2017,6,23,18,15,282.5,103.0,3.8,35.5,181.5,77.62,58.25
2017,6,23,18,30,226.0,86.0,3.7,35.0,135.0,65.58,48.27
2017,6,23,18,45,160.5,64.5,3.65,34.5,94.0,50.03,35.14
2017,6,23,19,0,95.0,43.0,3.6,34.0,53.0,34.01,21.3
2017,6,23,19,15,47.5,21.5,3.65,33.5,26.5,18.15,3.46
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,9.0,1.55,24.5,9.0,8.19,0.0
2017,6,24,6,0,0.0,18.0,1.6,25.0,18.0,15.85,5.51
2017,6,24,6,15,0.0,38.5,1.6,25.0,38.5,35.24,22.54
2017,6,24,6,30,0.0,59.0,1.6,25.0,59.0,54.92,39.11
2017,6,24,6,45,14.5,81.0,1.6,25.5,85.0,82.27,61.59
2017,6,24,7,0,29.0,103.0,1.6,26.0,111.0,116.66,89.52
2017,6,24,7,15,15.5,114.0,1.8,26.5,118.5,114.24,87.3
2017,6,24,7,30,2.0,125.0,2.0,27.0,126.0,116.41,88.49
2017,6,24,7,45,1.0,123.0,2.2,27.5,123.5,112.59,84.97
2017,6,24,8,0,0.0,121.0,2.4,28.0,121.0,109.23,81.82
2017,6,24,8,15,0.0,94.0,2.6,28.5,94.0,83.47,61.04
2017,6,24,8,30,0.0,67.0,2.8,29.0,67.0,59.29,41.62
2017,6,24,8,45,0.0,101.0,3.05,29.5,101.0,89.78,65.34
2017,6,24,9,0,0.0,135.0,3.3,30.0,135.0,121.13,89.3
2017,6,24,9,15,15.5,214.5,3.1,30.5,226.0,209.29,156.53
2017,6,24,9,30,31.0,294.0,2.9,31.0,317.0,312.93,232.88
2017,6,24,9,45,21.5,266.0,2.75,31.5,283.0,263.48,194.95
2017,6,24,10,0,12.0,238.0,2.6,32.0,249.0,227.8,167.6
2017,6,24,10,15,17.0,279.5,2.35,32.0,295.0,271.41,199.39
2017,6,24,10,30,22.0,321.0,2.1,32.0,341.0,315.02,230.38
2017,6,24,10,45,31.0,358.5,1.85,32.5,387.5,371.73,269.61
2017,6,24,11,0,40.0,396.0,1.6,33.0,434.0,415.5,298.64
2017,6,24,11,15,47.0,418.0,1.55,33.0,463.0,441.41,315.97
2017,6,24,11,30,54.0,440.0,1.5,33.0,492.0,466.61,332.75
2017,6,24,11,45,41.0,413.5,1.45,33.0,453.5,425.67,303.9
2017,6,24,12,0,28.0,387.0,1.4,33.0,415.0,385.41,275.71
2017,6,24,12,15,22.0,341.0,1.6,32.5,363.5,327.18,235.97
2017,6,24,12,30,16.0,295.0,1.8,32.0,312.0,278.87,202.34
2017,6,24,12,45,16.5,304.0,2.0,32.0,321.5,286.14,207.94
2017,6,24,13,0,17.0,313.0,2.2,32.0,331.0,293.13,213.15
2017,6,24,13,15,29.5,368.0,2.35,31.5,398.0,352.04,256.23
2017,6,24,13,30,42.0,423.0,2.5,31.0,465.0,405.36,294.82
2017,6,24,13,45,116.0,448.5,2.7,30.5,559.5,475.08,346.31
2017,6,24,14,0,190.0,474.0,2.9,30.0,654.0,536.23,390.95
2017,6,24,14,15,238.5,451.0,2.95,29.5,669.5,534.64,391.05
2017,6,24,14,30,287.0,428.0,3.0,29.0,685.0,524.3,384.91
2017,6,24,14,45,217.5,419.5,3.1,29.0,610.5,464.16,341.46
2017,6,24,15,0,148.0,411.0,3.2,29.0,536.0,406.27,299.65
2017,6,24,15,15,128.0,387.5,3.2,28.5,492.0,366.34,271.17
2017,6,24,15,30,108.0,364.0,3.2,28.0,448.0,335.36,248.96
2017,6,24,15,45,111.5,342.5,3.25,28.0,425.0,309.87,229.82
2017,6,24,16,0,115.0,321.0,3.3,28.0,402.0,276.64,204.62
2017,6,24,16,15,80.5,284.5,3.3,27.5,339.0,240.02,178.45
2017,6,24,16,30,46.0,248.0,3.3,27.0,276.0,200.75,150.48
2017,6,24,16,45,64.5,233.0,3.35,27.0,269.0,184.85,138.28
2017,6,24,17,0,83.0,218.0,3.4,27.0,262.0,166.49,125.61
2017,6,24,17,15,69.5,192.0,3.45,26.5,226.0,145.83,116.64
2017,6,24,17,30,56.0,166.0,3.5,26.0,190.0,128.13,102.62
2017,6,24,17,45,48.5,143.0,3.55,26.0,161.5,111.86,89.36
2017,6,24,18,0,41.0,120.0,3.6,26.0,133.0,95.21,75.55
2017,6,24,18,15,192.5,95.0,3.65,25.5,138.5,71.78,55.84
2017,6,24,18,30,344.0,70.0,3.7,25.0,144.0,52.4,39.22
2017,6,24,18,45,259.0,55.0,3.8,25.0,102.0,41.86,29.8
2017,6,24,19,0,174.0,40.0,3.9,25.0,60.0,30.93,19.76
2017,6,24,19,15,87.0,20.0,3.9,24.5,30.0,15.63,2.68
2017,6,24,19,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,56.5,14.5,4.35,21.0,19.0,25.09,0.0
2017,6,25,6,0,113.0,29.0,4.4,21.0,38.0,68.89,40.16
2017,6,25,6,15,205.0,45.0,4.45,21.0,76.5,129.65,94.62
2017,6,25,6,30,297.0,61.0,4.5,21.0,115.0,194.03,149.56
2017,6,25,6,45,382.0,69.5,4.55,21.5,163.5,256.8,203.22
2017,6,25,7,0,467.0,78.0,4.6,22.0,212.0,332.8,266.67
2017,6,25,7,15,516.0,86.0,4.6,22.5,263.0,393.28,316.31
2017,6,25,7,30,565.0,94.0,4.6,23.0,314.0,457.33,367.22
2017,6,25,7,45,295.0,136.5,4.65,23.5,252.5,340.19,272.63
2017,6,25,8,0,25.0,179.0,4.7,24.0,191.0,183.69,143.26
2017,6,25,8,15,17.5,183.5,4.65,24.0,192.5,182.21,141.62
2017,6,25,8,30,10.0,188.0,4.6,24.0,194.0,180.39,139.46
2017,6,25,8,45,147.0,239.5,4.6,24.5,338.0,364.14,285.1
2017,6,25,9,0,284.0,291.0,4.6,25.0,482.0,549.38,424.69
2017,6,25,9,15,278.5,315.5,4.55,25.5,513.5,577.04,441.79
2017,6,25,9,30,273.0,340.0,4.5,26.0,545.0,602.99,458.03
2017,6,25,9,45,299.5,354.5,4.45,26.5,590.5,645.85,487.02
2017,6,25,10,0,326.0,369.0,4.4,27.0,636.0,688.28,515.28
2017,6,25,10,15,576.5,250.0,4.3,27.0,746.5,822.13,614.27
2017,6,25,10,30,827.0,131.0,4.2,27.0,857.0,926.89,685.22
2017,6,25,10,45,473.5,296.0,4.15,27.5,714.5,770.45,571.33
2017,6,25,11,0,120.0,461.0,4.1,28.0,572.0,569.17,419.15
2017,6,25,11,15,159.0,474.0,4.0,28.0,625.0,615.3,452.85
2017,6,25,11,30,198.0,487.0,3.9,28.0,678.0,660.0,484.0
2017,6,25,11,45,113.0,438.0,3.8,28.5,547.5,526.99,387.59
2017,6,25,12,0,28.0,389.0,3.7,29.0,417.0,387.37,285.04
2017,6,25,12,15,97.5,449.5,3.6,29.0,546.5,503.97,370.48
2017,6,25,12,30,167.0,510.0,3.5,29.0,676.0,621.47,452.92
2017,6,25,12,45,209.5,503.0,3.45,29.5,710.5,641.63,466.12
2017,6,25,13,0,252.0,496.0,3.4,30.0,745.0,660.55,478.73
2017,6,25,13,15,275.5,483.5,3.35,30.0,753.5,653.34,474.02
2017,6,25,13,30,299.0,471.0,3.3,30.0,762.0,644.07,467.96
2017,6,25,13,45,332.0,431.5,3.25,30.0,748.5,617.11,450.1
2017,6,25,14,0,365.0,392.0,3.2,30.0,735.0,587.55,430.17
2017,6,25,14,15,189.5,330.5,3.15,30.0,508.5,403.07,297.73
2017,6,25,14,30,14.0,269.0,3.1,30.0,282.0,243.09,179.16
2017,6,25,14,45,175.5,324.0,3.1,30.0,472.0,367.55,272.22
2017,6,25,15,0,337.0,379.0,3.1,30.0,662.0,470.74,345.07
2017,6,25,15,15,349.0,349.5,3.05,30.0,630.5,430.28,314.16
2017,6,25,15,30,361.0,320.0,3.0,30.0,599.0,388.57,282.17
2017,6,25,15,45,282.0,321.0,2.95,30.0,531.5,337.22,244.15
2017,6,25,16,0,203.0,322.0,2.9,30.0,464.0,301.43,218.44
2017,6,25,16,15,413.0,240.5,2.85,29.5,502.0,258.71,178.42
2017,6,25,16,30,623.0,159.0,2.8,29.0,540.0,203.11,126.87
2017,6,25,16,45,326.0,177.0,2.75,29.0,375.0,156.49,105.31
2017,6,25,17,0,29.0,195.0,2.7,29.0,210.0,151.11,113.42
2017,6,25,17,15,266.5,160.5,2.5,28.5,274.5,113.1,88.73
2017,6,25,17,30,504.0,126.0,2.3,28.0,339.0,86.6,67.27
2017,6,25,17,45,455.0,116.5,2.1,28.0,288.0,81.78,63.49
2017,6,25,18,0,406.0,107.0,1.9,28.0,237.0,76.71,59.37
2017,6,25,18,15,347.0,93.0,1.65,27.5,189.5,68.02,52.17
2017,6,25,18,30,288.0,79.0,1.4,27.0,142.0,58.94,44.39
2017,6,25,18,45,212.5,60.5,1.2,26.5,100.0,47.39,34.25
2017,6,25,19,0,137.0,42.0,1.0,26.0,58.0,33.39,21.71
2017,6,25,19,15,68.5,21.0,0.95,25.5,29.0,17.18,3.64
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,38.5,13.0,1.4,22.5,16.0,19.91,0.0
2017,6,26,6,0,77.0,26.0,1.6,23.0,32.0,54.93,30.64
2017,6,26,6,15,134.0,44.0,1.6,23.0,64.5,98.53,70.46
2017,6,26,6,30,191.0,62.0,1.6,23.0,97.0,147.05,111.57
2017,6,26,6,45,231.5,80.0,1.65,23.5,136.5,194.38,151.51
2017,6,26,7,0,272.0,98.0,1.7,24.0,176.0,245.67,193.78
2017,6,26,7,15,295.5,118.0,1.65,24.5,218.5,293.7,232.14
2017,6,26,7,30,319.0,138.0,1.6,25.0,261.0,343.35,270.44
2017,6,26,7,45,329.0,160.0,1.6,25.5,304.0,387.99,303.61
2017,6,26,8,0,339.0,182.0,1.6,26.0,347.0,432.5,335.65
2017,6,26,8,15,237.0,219.5,1.6,26.5,341.0,412.5,317.24
2017,6,26,8,30,135.0,257.0,1.6,27.0,335.0,370.59,282.65
2017,6,26,8,45,460.0,180.0,1.65,27.5,481.0,577.52,438.87
2017,6,26,9,0,785.0,103.0,1.7,28.0,627.0,781.85,579.32
2017,6,26,9,15,497.0,227.0,1.75,28.5,567.5,686.02,507.23
2017,6,26,9,30,209.0,351.0,1.8,29.0,508.0,544.03,400.99
2017,6,26,9,45,298.0,348.0,1.85,29.5,584.5,637.78,467.17
2017,6,26,10,0,387.0,345.0,1.9,30.0,661.0,720.01,522.31
2017,6,26,10,15,360.5,375.0,1.95,30.0,680.0,728.84,525.91
2017,6,26,10,30,334.0,405.0,2.0,30.0,699.0,734.87,528.31
2017,6,26,10,45,353.0,407.5,2.1,30.5,727.0,754.25,540.38
2017,6,26,11,0,372.0,410.0,2.2,31.0,755.0,772.09,551.29
2017,6,26,11,15,388.0,414.0,2.3,31.0,780.5,786.72,561.11
2017,6,26,11,30,404.0,418.0,2.4,31.0,806.0,799.29,569.63
2017,6,26,11,45,406.5,425.5,2.5,31.5,821.0,800.21,569.12
2017,6,26,12,0,409.0,433.0,2.6,32.0,836.0,798.89,567.28
2017,6,26,12,15,387.5,442.0,2.65,32.0,825.5,774.86,551.01
2017,6,26,12,30,366.0,451.0,2.7,32.0,815.0,749.52,534.0
2017,6,26,12,45,383.5,444.0,2.75,32.0,824.5,742.68,530.13
2017,6,26,13,0,401.0,437.0,2.8,32.0,834.0,733.7,524.66
2017,6,26,13,15,412.0,431.0,2.85,32.0,834.5,718.2,514.65
2017,6,26,13,30,423.0,425.0,2.9,32.0,835.0,700.01,502.75
2017,6,26,13,45,402.0,419.5,2.95,32.0,803.5,658.58,474.53
2017,6,26,14,0,381.0,414.0,3.0,32.0,772.0,616.98,445.97
2017,6,26,14,15,204.5,382.5,3.0,31.5,574.0,455.18,332.33
2017,6,26,14,30,28.0,351.0,3.0,31.0,376.0,316.24,231.72
2017,6,26,14,45,31.5,347.0,3.05,31.0,374.5,310.38,228.14
2017,6,26,15,0,35.0,343.0,3.1,31.0,373.0,303.95,223.7
2017,6,26,15,15,95.0,357.0,3.15,30.5,432.0,335.48,247.14
2017,6,26,15,30,155.0,371.0,3.2,30.0,491.0,352.33,258.88
2017,6,26,15,45,148.0,347.5,3.3,30.0,456.5,318.73,233.75
2017,6,26,16,0,141.0,324.0,3.4,30.0,422.0,286.12,209.32
2017,6,26,16,15,80.0,270.0,3.4,29.5,325.0,230.46,169.86
2017,6,26,16,30,19.0,216.0,3.4,29.0,228.0,183.1,136.95
2017,6,26,16,45,78.0,220.0,3.45,29.0,262.0,178.15,131.53
2017,6,26,17,0,137.0,224.0,3.5,29.0,296.0,163.72,121.47
2017,6,26,17,15,121.5,198.5,3.35,28.5,257.0,142.69,113.1
2017,6,26,17,30,106.0,173.0,3.2,28.0,218.0,126.75,100.62
2017,6,26,17,45,92.0,150.0,3.1,27.5,185.0,116.46,92.61
2017,6,26,18,0,78.0,127.0,3.0,27.0,152.0,99.85,79.09
2017,6,26,18,15,62.5,103.5,2.9,26.5,121.5,82.57,64.7
2017,6,26,18,30,47.0,80.0,2.8,26.0,91.0,64.96,49.68
2017,6,26,18,45,26.0,58.5,2.7,25.5,64.0,48.32,35.18
2017,6,26,19,0,5.0,37.0,2.6,25.0,37.0,31.74,20.45
2017,6,26,19,15,2.5,18.5,2.7,24.5,18.5,16.31,3.31
2017,6,26,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,27,5,45,10.0,12.5,1.5,21.5,13.0,13.46,0.0
2017,6,27,6,0,20.0,25.0,1.8,22.0,26.0,30.14,14.72
2017,6,27,6,15,54.0,44.5,1.85,22.0,53.0,67.71,47.77
2017,6,27,6,30,88.0,64.0,1.9,22.0,80.0,103.9,78.48
2017,6,27,6,45,109.0,85.5,2.0,22.5,112.0,140.22,109.21
2017,6,27,7,0,130.0,107.0,2.1,23.0,144.0,178.41,140.9
2017,6,27,7,15,141.5,131.0,2.1,23.5,179.0,216.15,171.37
2017,6,27,7,30,153.0,155.0,2.1,24.0,214.0,254.57,201.51
2017,6,27,7,45,195.0,176.5,2.15,24.5,264.0,310.24,244.77
2017,6,27,8,0,237.0,198.0,2.2,25.0,314.0,380.45,297.85
2017,6,27,8,15,191.0,227.5,2.25,25.5,327.5,375.99,292.07
2017,6,27,8,30,145.0,257.0,2.3,26.0,341.0,378.26,291.31
2017,6,27,8,45,197.0,277.5,2.4,26.5,402.5,444.94,340.57
2017,6,27,9,0,249.0,298.0,2.5,27.0,464.0,527.78,399.89
2017,6,27,9,15,263.0,318.5,2.6,27.5,505.0,566.95,426.04
2017,6,27,9,30,277.0,339.0,2.7,28.0,546.0,605.6,451.68
2017,6,27,9,45,244.5,366.5,2.85,28.5,557.0,608.59,451.11
2017,6,27,10,0,212.0,394.0,3.0,29.0,568.0,594.96,439.37
2017,6,27,10,15,229.5,410.0,3.1,29.0,605.5,628.11,462.35
2017,6,27,10,30,247.0,426.0,3.2,29.0,643.0,673.66,493.25
2017,6,27,10,45,192.0,445.0,3.3,29.5,617.5,625.46,457.06
2017,6,27,11,0,137.0,464.0,3.4,30.0,592.0,588.71,428.99
2017,6,27,11,15,129.5,474.0,3.45,30.0,597.0,587.41,427.66
2017,6,27,11,30,122.0,484.0,3.5,30.0,602.0,585.22,425.59
2017,6,27,11,45,484.5,313.5,3.55,30.5,789.0,776.37,566.15
2017,6,27,12,0,847.0,143.0,3.6,31.0,976.0,924.22,666.26
2017,6,27,12,15,577.0,315.0,3.65,31.0,884.0,834.32,602.63
2017,6,27,12,30,307.0,487.0,3.7,31.0,792.0,730.12,525.39
2017,6,27,12,45,577.5,315.5,3.75,31.0,887.0,796.36,578.41
2017,6,27,13,0,848.0,144.0,3.8,31.0,982.0,839.2,610.86
2017,6,27,13,15,846.0,143.5,3.85,31.0,972.0,808.81,590.64
2017,6,27,13,30,844.0,143.0,3.9,31.0,962.0,775.89,569.08
2017,6,27,13,45,499.5,309.0,3.95,31.0,791.5,638.05,468.21
2017,6,27,14,0,155.0,475.0,4.0,31.0,621.0,513.74,374.6
2017,6,27,14,15,491.0,305.5,4.0,31.0,749.0,576.36,424.79
2017,6,27,14,30,827.0,136.0,4.0,31.0,877.0,611.41,451.86
2017,6,27,14,45,818.5,134.0,4.05,31.0,845.5,563.21,415.01
2017,6,27,15,0,810.0,132.0,4.1,31.0,814.0,511.43,375.01
2017,6,27,15,15,799.5,129.5,4.1,30.5,776.0,459.2,334.14
2017,6,27,15,30,789.0,127.0,4.1,30.0,738.0,406.71,291.78
2017,6,27,15,45,775.5,123.5,4.15,30.0,695.0,352.42,246.53
2017,6,27,16,0,762.0,120.0,4.2,30.0,652.0,298.7,201.13
2017,6,27,16,15,406.0,186.0,4.15,29.5,467.5,219.67,149.79
2017,6,27,16,30,50.0,252.0,4.1,29.0,283.0,204.31,152.05
2017,6,27,16,45,191.5,226.5,4.1,29.0,329.0,185.18,132.72
2017,6,27,17,0,333.0,201.0,4.1,29.0,375.0,148.14,105.98
2017,6,27,17,15,325.0,178.5,4.0,28.5,332.5,124.73,98.44
2017,6,27,17,30,317.0,156.0,3.9,28.0,290.0,111.53,88.08
2017,6,27,17,45,301.0,135.0,3.8,27.5,248.0,98.56,77.72
2017,6,27,18,0,285.0,114.0,3.7,27.0,206.0,84.98,66.63
2017,6,27,18,15,253.5,95.0,3.4,26.5,165.5,72.08,55.86
2017,6,27,18,30,222.0,76.0,3.1,26.0,125.0,58.7,44.4
2017,6,27,18,45,176.5,57.5,2.8,25.5,89.5,45.16,32.53
2017,6,27,19,0,131.0,39.0,2.5,25.0,54.0,31.2,20.03
2017,6,27,19,15,65.5,19.5,2.4,24.5,27.0,16.03,3.26
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.5,13.0,1.95,21.5,19.5,29.65,0.0
2017,6,28,6,0,171.0,26.0,2.2,22.0,39.0,85.38,48.22
2017,6,28,6,15,276.0,39.0,2.25,22.0,79.5,145.09,104.49
2017,6,28,6,30,381.0,52.0,2.3,22.0,120.0,217.89,166.11
2017,6,28,6,45,190.5,35.5,2.35,22.5,69.5,131.22,101.65
2017,6,28,7,0,0.0,19.0,2.4,23.0,19.0,16.71,8.26
2017,6,28,7,15,306.0,52.0,2.35,23.5,170.0,239.1,192.16
2017,6,28,7,30,612.0,85.0,2.3,24.0,321.0,474.25,375.93
2017,6,28,7,45,306.0,86.5,2.3,25.0,204.5,302.46,240.28
2017,6,28,8,0,0.0,88.0,2.3,26.0,88.0,78.07,57.41
2017,6,28,8,15,32.5,165.5,2.3,26.5,184.0,183.38,141.32
2017,6,28,8,30,65.0,243.0,2.3,27.0,280.0,289.88,222.65
2017,6,28,8,45,35.0,213.5,2.35,27.5,234.0,234.98,178.93
2017,6,28,9,0,5.0,184.0,2.4,28.0,188.0,171.55,128.86
2017,6,28,9,15,2.5,161.0,2.45,28.0,163.0,147.4,110.0
2017,6,28,9,30,0.0,138.0,2.5,28.0,138.0,123.73,91.42
2017,6,28,9,45,120.0,263.5,2.6,28.5,361.5,375.06,283.91
2017,6,28,10,0,240.0,389.0,2.7,29.0,585.0,615.82,455.14
2017,6,28,10,15,248.5,406.5,2.75,29.5,617.0,656.13,479.69
2017,6,28,10,30,257.0,424.0,2.8,30.0,649.0,681.32,495.09
2017,6,28,10,45,271.0,435.5,2.9,30.5,680.0,704.31,509.44
2017,6,28,11,0,285.0,447.0,3.0,31.0,711.0,725.85,522.74
2017,6,28,11,15,215.5,467.5,3.0,31.0,670.0,663.49,478.3
2017,6,28,11,30,146.0,488.0,3.0,31.0,629.0,612.11,441.2
2017,6,28,11,45,134.5,493.5,3.05,31.5,625.0,600.71,432.3
2017,6,28,12,0,123.0,499.0,3.1,32.0,621.0,588.61,422.76
2017,6,28,12,15,121.5,502.0,3.1,32.0,623.0,582.66,418.51
2017,6,28,12,30,120.0,505.0,3.1,32.0,625.0,575.84,413.68
2017,6,28,12,45,509.0,310.5,3.15,32.5,814.5,736.83,532.8
2017,6,28,13,0,898.0,116.0,3.2,33.0,1004.0,858.09,615.78
2017,6,28,13,15,475.0,278.5,3.2,33.0,748.0,639.74,464.25
2017,6,28,13,30,52.0,441.0,3.2,33.0,492.0,429.08,309.19
2017,6,28,13,45,112.5,458.5,3.2,33.0,566.0,481.66,348.11
2017,6,28,14,0,173.0,476.0,3.2,33.0,640.0,527.23,380.41
2017,6,28,14,15,191.0,460.5,3.2,33.0,636.5,512.74,370.37
2017,6,28,14,30,209.0,445.0,3.2,33.0,633.0,496.42,359.09
2017,6,28,14,45,272.0,413.0,3.2,33.0,648.0,485.46,351.64
2017,6,28,15,0,335.0,381.0,3.2,33.0,663.0,472.46,341.85
2017,6,28,15,15,535.0,272.0,3.2,33.0,697.5,451.37,324.95
2017,6,28,15,30,735.0,163.0,3.2,33.0,732.0,410.37,290.53
2017,6,28,15,45,719.0,159.0,3.2,33.0,689.0,356.93,247.19
2017,6,28,16,0,703.0,155.0,3.2,33.0,646.0,304.46,204.08
2017,6,28,16,15,446.0,215.0,3.15,32.5,518.5,249.17,168.22
2017,6,28,16,30,189.0,275.0,3.1,32.0,391.0,232.82,165.58
2017,6,28,16,45,152.5,249.5,3.1,32.0,338.0,195.7,140.24
2017,6,28,17,0,116.0,224.0,3.1,32.0,285.0,163.4,119.87
2017,6,28,17,15,330.5,170.5,3.0,31.5,316.5,119.85,93.14
2017,6,28,17,30,545.0,117.0,2.9,31.0,348.0,80.73,61.6
2017,6,28,17,45,496.5,108.5,2.8,30.5,296.5,76.46,58.43
2017,6,28,18,0,448.0,100.0,2.7,30.0,245.0,71.9,54.89
2017,6,28,18,15,387.5,87.5,2.45,29.5,196.0,64.15,48.5
2017,6,28,18,30,327.0,75.0,2.2,29.0,147.0,56.05,41.6
2017,6,28,18,45,248.5,58.5,2.0,28.5,104.5,44.48,31.54
2017,6,28,19,0,170.0,42.0,1.8,28.0,62.0,32.47,20.77
2017,6,28,19,15,85.0,21.0,1.95,27.5,31.0,17.21,3.87
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,5,45,58.5,14.0,1.75,22.5,18.0,24.89,0.0
2017,6,29,6,0,117.0,28.0,2.0,23.0,36.0,68.05,37.06
2017,6,29,6,15,214.0,44.0,2.15,23.5,75.5,131.06,94.02
2017,6,29,6,30,311.0,60.0,2.3,24.0,115.0,197.58,149.61
2017,6,29,6,45,397.0,69.0,2.45,25.0,164.5,261.93,203.17
2017,6,29,7,0,483.0,78.0,2.6,26.0,214.0,339.49,265.88
2017,6,29,7,15,533.5,86.0,2.7,26.5,266.5,401.62,315.49
2017,6,29,7,30,584.0,94.0,2.8,27.0,319.0,467.46,366.33
2017,6,29,7,45,631.0,97.0,2.9,27.5,373.5,528.79,412.31
2017,6,29,8,0,678.0,100.0,3.0,28.0,428.0,592.47,458.66
2017,6,29,8,15,704.5,105.0,3.05,28.5,480.0,645.53,495.67
2017,6,29,8,30,731.0,110.0,3.1,29.0,532.0,698.45,530.85
2017,6,29,8,45,757.0,111.0,3.2,29.5,582.5,743.3,559.5
2017,6,29,9,0,783.0,112.0,3.3,30.0,633.0,789.91,588.98
2017,6,29,9,15,798.0,115.0,3.35,30.5,678.5,827.95,611.95
2017,6,29,9,30,813.0,118.0,3.4,31.0,724.0,863.76,633.21
2017,6,29,9,45,829.0,118.0,3.45,31.5,765.5,886.34,645.52
2017,6,29,10,0,845.0,118.0,3.5,32.0,807.0,914.49,661.56
2017,6,29,10,15,853.5,119.5,3.55,32.5,842.0,934.3,672.05
2017,6,29,10,30,862.0,121.0,3.6,33.0,877.0,950.86,680.51
2017,6,29,10,45,870.5,121.0,3.65,33.5,905.5,962.52,685.89
2017,6,29,11,0,879.0,121.0,3.7,34.0,934.0,970.7,689.15
2017,6,29,11,15,883.5,122.0,3.75,34.0,954.5,972.43,689.84
2017,6,29,11,30,888.0,123.0,3.8,34.0,975.0,970.48,688.34
2017,6,29,11,45,893.0,122.0,3.85,34.5,989.0,963.46,682.32
2017,6,29,12,0,898.0,121.0,3.9,35.0,1003.0,952.82,674.15
2017,6,29,12,15,898.5,121.0,3.9,35.0,1008.5,935.41,662.87
2017,6,29,12,30,899.0,121.0,3.9,35.0,1014.0,914.77,649.61
2017,6,29,12,45,899.0,120.5,3.95,35.5,1011.0,890.3,632.87
2017,6,29,13,0,899.0,120.0,4.0,36.0,1008.0,863.02,614.35
2017,6,29,13,15,896.5,119.5,4.0,36.0,997.5,830.85,593.69
2017,6,29,13,30,894.0,119.0,4.0,36.0,987.0,796.0,571.18
2017,6,29,13,45,889.5,119.0,4.0,36.0,968.5,757.49,546.13
2017,6,29,14,0,885.0,119.0,4.0,36.0,950.0,716.67,518.03
2017,6,29,14,15,879.0,117.5,4.0,36.0,924.5,671.52,485.95
2017,6,29,14,30,873.0,116.0,4.0,36.0,899.0,624.58,451.86
2017,6,29,14,45,866.0,114.0,4.0,36.0,867.0,575.09,415.11
2017,6,29,15,0,859.0,112.0,4.0,36.0,835.0,524.34,376.43
2017,6,29,15,15,540.0,239.5,4.0,35.5,687.0,429.46,307.37
2017,6,29,15,30,221.0,367.0,4.0,35.0,539.0,376.0,270.27
2017,6,29,15,45,516.0,235.5,4.0,35.0,604.5,349.04,244.24
2017,6,29,16,0,811.0,104.0,4.0,35.0,670.0,301.16,197.57
2017,6,29,16,15,569.0,178.0,3.95,34.5,561.5,248.6,162.35
2017,6,29,16,30,327.0,252.0,3.9,34.0,453.0,231.8,158.14
2017,6,29,16,45,529.0,171.5,3.9,34.0,462.5,165.04,101.99
2017,6,29,17,0,731.0,91.0,3.9,34.0,472.0,84.82,47.68
2017,6,29,17,15,701.0,86.5,3.8,33.5,419.5,62.68,46.01
2017,6,29,17,30,671.0,82.0,3.7,33.0,367.0,55.57,40.45
2017,6,29,17,45,628.0,76.5,3.6,33.0,313.5,53.39,38.79
2017,6,29,18,0,585.0,71.0,3.5,33.0,260.0,51.09,36.97
2017,6,29,18,15,525.5,63.5,3.3,32.0,209.5,47.0,33.73
2017,6,29,18,30,466.0,56.0,3.1,31.0,159.0,42.74,30.16
2017,6,29,18,45,370.0,46.0,2.9,30.5,113.5,36.02,24.26
2017,6,29,19,0,274.0,36.0,2.7,30.0,68.0,29.05,17.82
2017,6,29,19,15,137.0,18.0,2.95,29.5,34.0,14.1,2.12
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,61.0,14.0,4.15,24.5,18.5,25.36,0.0
2017,6,30,6,0,122.0,28.0,4.3,25.0,37.0,74.37,40.04
2017,6,30,6,15,227.0,43.0,4.45,25.5,76.5,134.0,95.35
2017,6,30,6,30,332.0,58.0,4.6,26.0,116.0,203.1,153.0
2017,6,30,6,45,166.0,51.0,4.85,26.5,80.0,131.33,100.42
2017,6,30,7,0,0.0,44.0,5.1,27.0,44.0,38.8,26.11
2017,6,30,7,15,0.0,53.0,5.1,27.5,53.0,46.78,32.56
2017,6,30,7,30,0.0,62.0,5.1,28.0,62.0,54.77,38.86
2017,6,30,7,45,0.0,88.0,5.2,28.5,88.0,78.34,57.55
2017,6,30,8,0,0.0,114.0,5.3,29.0,114.0,102.61,76.47
2017,6,30,8,15,2.0,142.5,5.35,29.5,143.5,130.84,98.26
2017,6,30,8,30,4.0,171.0,5.4,30.0,173.0,159.31,119.89
2017,6,30,8,45,72.0,238.0,5.45,30.5,285.5,290.32,221.45
2017,6,30,9,0,140.0,305.0,5.5,31.0,398.0,431.5,326.9
2017,6,30,9,15,157.0,329.0,5.5,31.0,440.5,473.48,356.8
2017,6,30,9,30,174.0,353.0,5.5,31.0,483.0,515.54,386.68
2017,6,30,9,45,110.5,351.5,5.5,31.5,435.5,457.78,341.43
2017,6,30,10,0,47.0,350.0,5.5,32.0,388.0,383.19,284.07
2017,6,30,10,15,114.0,392.0,5.45,32.5,490.5,501.6,370.34
2017,6,30,10,30,181.0,434.0,5.4,33.0,593.0,606.41,444.06
2017,6,30,10,45,133.0,440.0,5.4,33.5,559.0,564.55,411.49
2017,6,30,11,0,85.0,446.0,5.4,34.0,525.0,508.85,369.79
2017,6,30,11,15,186.5,457.5,5.35,34.0,635.0,626.38,454.32
2017,6,30,11,30,288.0,469.0,5.3,34.0,745.0,739.51,533.0
2017,6,30,11,45,346.5,451.5,5.3,34.5,789.0,769.91,553.14
2017,6,30,12,0,405.0,434.0,5.3,35.0,833.0,797.62,571.58
2017,6,30,12,15,631.5,290.0,5.3,35.0,915.0,863.46,621.74
2017,6,30,12,30,858.0,146.0,5.3,35.0,997.0,900.46,647.97
2017,6,30,12,45,464.5,310.5,5.3,35.5,771.0,699.3,506.16
2017,6,30,13,0,71.0,475.0,5.3,36.0,545.0,486.96,348.78
2017,6,30,13,15,140.0,484.0,5.3,36.0,621.0,545.71,391.89
2017,6,30,13,30,209.0,493.0,5.3,36.0,697.0,595.63,427.42
2017,6,30,13,45,518.5,322.5,5.3,36.0,813.5,664.85,481.61
2017,6,30,14,0,828.0,152.0,5.3,36.0,930.0,704.44,513.49
2017,6,30,14,15,502.0,300.0,5.3,36.0,768.0,580.64,421.54
2017,6,30,14,30,176.0,448.0,5.3,36.0,606.0,479.56,345.81
2017,6,30,14,45,235.0,420.5,5.35,36.0,623.0,476.36,344.12
2017,6,30,15,0,294.0,393.0,5.4,36.0,640.0,461.83,333.44
2017,6,30,15,15,172.5,363.5,5.4,35.5,507.0,370.03,268.05
2017,6,30,15,30,51.0,334.0,5.4,35.0,374.0,292.27,213.03
2017,6,30,15,45,349.5,257.0,5.4,35.0,503.5,309.65,220.14
2017,6,30,16,0,648.0,180.0,5.4,35.0,633.0,309.47,209.13
2017,6,30,16,15,625.5,174.5,5.4,34.5,586.0,258.74,168.44
2017,6,30,16,30,603.0,169.0,5.4,34.0,539.0,210.36,131.23
2017,6,30,16,45,573.5,162.0,5.45,33.5,489.0,162.75,98.96
2017,6,30,17,0,544.0,155.0,5.5,33.0,439.0,118.64,77.37
2017,6,30,17,15,506.5,146.5,5.4,32.5,388.0,97.9,75.1
2017,6,30,17,30,469.0,138.0,5.3,32.0,337.0,94.38,72.66
2017,6,30,17,45,424.5,125.5,5.2,31.5,286.5,87.78,67.6
2017,6,30,18,0,380.0,113.0,5.1,31.0,236.0,80.8,62.09
2017,6,30,18,15,315.5,99.0,4.85,30.5,188.0,72.23,55.07
2017,6,30,18,30,251.0,85.0,4.6,30.0,140.0,65.02,48.92
2017,6,30,18,45,180.5,65.5,4.4,29.5,99.5,50.82,36.64
2017,6,30,19,0,110.0,46.0,4.2,29.0,59.0,36.23,23.7
2017,6,30,19,15,55.0,23.0,4.05,28.5,29.5,18.69,4.72
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,5,45,10.0,13.0,3.05,23.5,14.0,13.89,0.0
2017,7,1,6,0,20.0,26.0,3.2,24.0,28.0,31.71,14.36
2017,7,1,6,15,84.5,50.5,3.25,24.5,64.5,86.08,60.91
2017,7,1,6,30,149.0,75.0,3.3,25.0,101.0,147.27,111.31
2017,7,1,6,45,228.5,91.5,3.35,25.5,147.5,206.6,160.33
2017,7,1,7,0,308.0,108.0,3.4,26.0,194.0,274.53,215.76
2017,7,1,7,15,233.5,130.0,3.4,26.5,203.5,273.64,215.53
2017,7,1,7,30,159.0,152.0,3.4,27.0,213.0,254.82,200.07
2017,7,1,7,45,130.5,177.0,3.45,27.5,232.0,269.82,210.75
2017,7,1,8,0,102.0,202.0,3.5,28.0,251.0,270.88,210.12
2017,7,1,8,15,122.0,228.0,3.55,28.0,293.5,326.81,252.59
2017,7,1,8,30,142.0,254.0,3.6,28.0,336.0,372.99,286.92
2017,7,1,8,45,177.0,277.5,3.65,28.5,389.0,429.26,328.01
2017,7,1,9,0,212.0,301.0,3.7,29.0,442.0,487.14,369.41
2017,7,1,9,15,231.5,321.5,3.75,29.5,486.0,529.69,398.65
2017,7,1,9,30,251.0,342.0,3.8,30.0,530.0,586.23,437.17
2017,7,1,9,45,265.5,353.5,3.9,30.5,561.5,614.68,455.65
2017,7,1,10,0,280.0,365.0,4.0,31.0,593.0,642.44,473.6
2017,7,1,10,15,393.5,352.0,4.1,31.5,688.0,737.18,539.99
2017,7,1,10,30,507.0,339.0,4.2,32.0,783.0,846.1,613.47
2017,7,1,10,45,332.5,401.5,4.3,32.5,697.0,729.8,528.69
2017,7,1,11,0,158.0,464.0,4.4,33.0,611.0,609.63,440.67
2017,7,1,11,15,202.0,471.0,4.45,33.0,663.0,654.72,472.96
2017,7,1,11,30,246.0,478.0,4.5,33.0,715.0,708.55,509.96
2017,7,1,11,45,318.0,456.5,4.6,33.5,767.0,748.2,537.34
2017,7,1,12,0,390.0,435.0,4.7,34.0,819.0,785.05,562.55
2017,7,1,12,15,571.0,330.0,4.7,34.0,895.0,847.41,608.62
2017,7,1,12,30,752.0,225.0,4.7,34.0,971.0,893.9,642.89
2017,7,1,12,45,749.5,226.0,4.75,34.5,968.5,869.25,625.28
2017,7,1,13,0,747.0,227.0,4.8,35.0,966.0,842.17,606.24
2017,7,1,13,15,744.0,226.0,4.75,35.0,955.5,810.63,584.65
2017,7,1,13,30,741.0,225.0,4.7,35.0,945.0,776.96,561.46
2017,7,1,13,45,736.5,223.0,4.7,35.0,927.5,739.32,535.44
2017,7,1,14,0,732.0,221.0,4.7,35.0,910.0,699.94,507.84
2017,7,1,14,15,724.5,219.0,4.7,35.0,885.0,657.02,477.28
2017,7,1,14,30,717.0,217.0,4.7,35.0,860.0,612.95,445.27
2017,7,1,14,45,707.0,213.5,4.7,35.0,828.5,565.35,410.08
2017,7,1,15,0,697.0,210.0,4.7,35.0,797.0,517.29,373.71
2017,7,1,15,15,683.5,206.0,4.65,35.0,759.0,467.03,334.8
2017,7,1,15,30,670.0,202.0,4.6,35.0,721.0,417.13,295.28
2017,7,1,15,45,655.5,195.0,4.6,35.0,679.0,365.19,253.64
2017,7,1,16,0,641.0,188.0,4.6,35.0,637.0,314.23,212.24
2017,7,1,16,15,618.5,182.0,4.55,34.5,589.5,263.49,171.87
2017,7,1,16,30,596.0,176.0,4.5,34.0,542.0,215.11,134.85
2017,7,1,16,45,574.5,165.5,4.5,33.5,493.0,166.35,101.46
2017,7,1,17,0,553.0,155.0,4.5,33.0,444.0,119.42,77.52
2017,7,1,17,15,515.0,146.5,4.3,32.5,392.5,97.96,75.09
2017,7,1,17,30,477.0,138.0,4.1,32.0,341.0,94.43,72.65
2017,7,1,17,45,438.0,124.5,3.95,31.5,290.5,87.16,67.05
2017,7,1,18,0,399.0,111.0,3.8,31.0,240.0,79.46,60.95
2017,7,1,18,15,333.0,97.5,3.55,30.0,191.5,71.21,54.31
2017,7,1,18,30,267.0,84.0,3.3,29.0,143.0,64.41,48.6
2017,7,1,18,45,192.5,65.0,3.05,28.5,101.5,50.51,36.54
2017,7,1,19,0,118.0,46.0,2.8,28.0,60.0,36.24,23.83
2017,7,1,19,15,59.0,23.0,2.85,27.5,30.0,18.7,4.77
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
