Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.5,13.5,2.4,23.5,15.0,17.12,0.0
2017,7,2,6,0,47.0,27.0,2.5,24.0,30.0,43.83,20.96
2017,7,2,6,15,131.0,47.0,2.65,24.0,67.5,101.82,72.36
2017,7,2,6,30,215.0,67.0,2.8,24.0,105.0,162.27,122.78
2017,7,2,6,45,294.5,81.0,3.0,24.5,152.0,230.62,179.56
2017,7,2,7,0,374.0,95.0,3.2,25.0,199.0,300.68,237.06
2017,7,2,7,15,428.5,105.5,3.3,25.5,249.5,361.1,285.76
2017,7,2,7,30,483.0,116.0,3.4,26.0,300.0,426.09,336.62
2017,7,2,7,45,538.0,119.5,3.55,26.5,354.0,493.3,387.82
2017,7,2,8,0,593.0,123.0,3.7,27.0,408.0,559.48,436.96
2017,7,2,8,15,622.5,129.0,3.75,27.5,459.0,612.61,474.74
2017,7,2,8,30,652.0,135.0,3.8,28.0,510.0,665.98,511.79
2017,7,2,8,45,415.0,219.0,3.85,28.5,466.0,583.04,445.03
2017,7,2,9,0,178.0,303.0,3.9,29.0,422.0,461.17,349.31
2017,7,2,9,15,462.5,224.0,3.9,29.5,561.0,653.54,493.76
2017,7,2,9,30,747.0,145.0,3.9,30.0,700.0,834.5,619.71
2017,7,2,9,45,555.0,250.0,3.9,30.5,675.5,784.33,579.28
2017,7,2,10,0,363.0,355.0,3.9,31.0,651.0,709.15,520.54
2017,7,2,10,15,405.0,353.0,3.9,31.0,696.5,761.38,556.47
2017,7,2,10,30,447.0,351.0,3.9,31.0,742.0,801.13,583.1
2017,7,2,10,45,349.0,402.0,3.95,31.5,714.0,746.4,541.54
2017,7,2,11,0,251.0,453.0,4.0,32.0,686.0,700.32,505.97
2017,7,2,11,15,270.0,460.0,4.0,32.0,715.5,720.64,519.85
2017,7,2,11,30,289.0,467.0,4.0,32.0,745.0,739.25,532.19
2017,7,2,11,45,578.5,299.5,4.0,32.5,865.0,853.33,615.48
2017,7,2,12,0,868.0,132.0,4.0,33.0,985.0,936.69,670.61
2017,7,2,12,15,869.0,132.5,3.95,33.0,990.5,920.62,659.13
2017,7,2,12,30,870.0,133.0,3.9,33.0,996.0,901.38,646.35
2017,7,2,12,45,869.0,133.0,3.9,33.5,994.0,877.09,629.3
2017,7,2,13,0,868.0,133.0,3.9,34.0,992.0,850.16,610.61
2017,7,2,13,15,866.0,132.5,3.85,34.0,981.5,819.32,590.39
2017,7,2,13,30,864.0,132.0,3.8,34.0,971.0,785.86,568.4
2017,7,2,13,45,583.0,291.5,3.8,34.0,853.5,684.38,494.96
2017,7,2,14,0,302.0,451.0,3.8,34.0,736.0,595.21,428.2
2017,7,2,14,15,572.5,290.0,3.75,34.0,810.5,616.7,447.59
2017,7,2,14,30,843.0,129.0,3.7,34.0,885.0,619.2,451.26
2017,7,2,14,45,822.0,135.0,3.7,34.0,850.0,569.57,413.95
2017,7,2,15,0,801.0,141.0,3.7,34.0,815.0,517.93,374.61
2017,7,2,15,15,790.0,138.5,3.7,34.0,777.5,465.82,333.95
2017,7,2,15,30,779.0,136.0,3.7,34.0,740.0,413.52,292.04
2017,7,2,15,45,531.0,222.5,3.7,34.0,624.0,346.1,242.71
2017,7,2,16,0,283.0,309.0,3.7,34.0,508.0,309.38,219.12
2017,7,2,16,15,501.0,214.0,3.65,33.5,534.5,262.27,175.61
2017,7,2,16,30,719.0,119.0,3.6,33.0,561.0,193.0,113.51
2017,7,2,16,45,695.0,114.5,3.6,33.0,510.5,140.84,77.41
2017,7,2,17,0,671.0,110.0,3.6,33.0,460.0,91.41,53.33
2017,7,2,17,15,638.5,104.5,3.5,32.5,408.0,68.72,51.16
2017,7,2,17,30,606.0,99.0,3.4,32.0,356.0,67.37,50.38
2017,7,2,17,45,561.5,91.5,3.3,31.5,304.0,64.28,48.1
2017,7,2,18,0,517.0,84.0,3.2,31.0,252.0,60.99,45.57
2017,7,2,18,15,454.0,75.0,3.15,30.5,202.0,56.16,41.63
2017,7,2,18,30,391.0,66.0,3.1,30.0,152.0,49.55,36.0
2017,7,2,18,45,299.0,53.5,3.05,29.5,108.0,40.79,28.33
2017,7,2,19,0,207.0,41.0,3.0,29.0,64.0,31.76,20.1
2017,7,2,19,15,103.5,20.5,3.2,28.5,32.0,16.03,3.23
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,50.0,13.5,3.5,23.5,17.0,22.54,0.0
2017,7,3,6,0,100.0,27.0,3.7,24.0,34.0,61.75,30.11
2017,7,3,6,15,203.5,42.5,3.8,24.5,73.0,125.78,89.39
2017,7,3,6,30,307.0,58.0,3.9,25.0,112.0,193.35,145.83
2017,7,3,6,45,403.5,66.0,4.05,25.5,162.0,260.69,202.34
2017,7,3,7,0,500.0,74.0,4.2,26.0,212.0,342.72,269.65
2017,7,3,7,15,551.5,81.0,4.25,26.5,264.5,405.12,320.12
2017,7,3,7,30,603.0,88.0,4.3,27.0,317.0,471.31,371.9
2017,7,3,7,45,654.0,89.5,4.35,27.5,373.0,534.3,419.78
2017,7,3,8,0,705.0,91.0,4.4,28.0,429.0,599.96,468.2
2017,7,3,8,15,731.0,95.0,4.4,28.5,481.5,650.64,503.86
2017,7,3,8,30,757.0,99.0,4.4,29.0,534.0,703.21,538.76
2017,7,3,8,45,784.0,99.5,4.45,29.5,585.0,752.03,570.41
2017,7,3,9,0,811.0,100.0,4.5,30.0,636.0,799.9,600.87
2017,7,3,9,15,825.0,102.5,4.45,30.5,682.0,830.33,618.5
2017,7,3,9,30,839.0,105.0,4.4,31.0,728.0,865.33,639.14
2017,7,3,9,45,853.5,105.0,4.4,31.5,769.5,895.59,656.53
2017,7,3,10,0,868.0,105.0,4.4,32.0,811.0,923.13,672.0
2017,7,3,10,15,876.0,106.5,4.4,32.5,846.0,943.18,682.47
2017,7,3,10,30,884.0,108.0,4.4,33.0,881.0,959.88,690.81
2017,7,3,10,45,891.5,108.5,4.4,33.5,909.5,971.61,695.97
2017,7,3,11,0,899.0,109.0,4.4,34.0,938.0,979.77,698.92
2017,7,3,11,15,902.5,109.5,4.35,34.0,958.5,980.41,698.34
2017,7,3,11,30,906.0,110.0,4.3,34.0,979.0,977.34,695.54
2017,7,3,11,45,890.5,123.0,4.3,34.5,987.0,964.33,685.33
2017,7,3,12,0,875.0,136.0,4.3,35.0,995.0,947.46,672.84
2017,7,3,12,15,875.0,136.0,4.25,35.0,1000.0,929.87,661.16
2017,7,3,12,30,875.0,136.0,4.2,35.0,1005.0,909.16,647.52
2017,7,3,12,45,873.5,136.5,4.2,35.5,1001.5,884.71,630.45
2017,7,3,13,0,872.0,137.0,4.2,36.0,998.0,857.62,611.75
2017,7,3,13,15,869.0,136.5,4.15,36.0,987.0,825.82,591.03
2017,7,3,13,30,866.0,136.0,4.1,36.0,976.0,791.45,568.58
2017,7,3,13,45,860.0,136.0,4.05,36.0,957.0,752.81,543.19
2017,7,3,14,0,854.0,136.0,4.0,36.0,938.0,712.05,514.58
2017,7,3,14,15,847.5,134.5,3.95,36.0,912.5,667.83,483.04
2017,7,3,14,30,841.0,133.0,3.9,36.0,887.0,621.92,449.65
2017,7,3,14,45,831.5,131.5,3.9,36.0,854.5,572.86,413.36
2017,7,3,15,0,822.0,130.0,3.9,36.0,822.0,522.83,375.4
2017,7,3,15,15,811.0,128.0,3.9,36.0,784.0,467.55,332.71
2017,7,3,15,30,800.0,126.0,3.9,36.0,746.0,414.54,290.46
2017,7,3,15,45,783.0,124.0,3.95,36.0,702.0,359.51,245.89
2017,7,3,16,0,766.0,122.0,4.0,36.0,658.0,305.41,201.4
2017,7,3,16,15,511.5,194.0,4.0,35.5,541.0,250.89,165.61
2017,7,3,16,30,257.0,266.0,4.0,35.0,424.0,231.14,159.85
2017,7,3,16,45,466.0,187.0,4.05,34.5,442.5,171.16,108.57
2017,7,3,17,0,675.0,108.0,4.1,34.0,461.0,90.67,52.22
2017,7,3,17,15,642.5,102.5,4.1,33.5,408.5,67.33,49.81
2017,7,3,17,30,610.0,97.0,4.1,33.0,356.0,65.92,48.97
2017,7,3,17,45,563.0,90.5,4.1,33.0,303.5,63.51,47.16
2017,7,3,18,0,516.0,84.0,4.1,33.0,251.0,60.98,45.17
2017,7,3,18,15,453.5,75.0,4.05,32.0,201.5,56.16,41.36
2017,7,3,18,30,391.0,66.0,4.0,31.0,152.0,49.55,35.84
2017,7,3,18,45,298.0,53.0,3.95,30.5,108.0,40.4,27.88
2017,7,3,19,0,205.0,40.0,3.9,30.0,64.0,30.97,19.35
2017,7,3,19,15,102.5,20.0,3.95,29.5,32.0,15.64,2.93
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,5,45,18.0,11.5,2.9,23.5,13.0,14.14,0.0
2017,7,4,6,0,36.0,23.0,3.1,24.0,26.0,35.51,14.84
2017,7,4,6,15,91.5,42.5,3.3,24.5,56.5,83.42,58.44
2017,7,4,6,30,147.0,62.0,3.5,25.0,87.0,130.49,97.88
2017,7,4,6,45,196.0,79.5,3.75,25.5,125.5,178.19,137.96
2017,7,4,7,0,245.0,97.0,4.0,26.0,164.0,230.97,181.65
2017,7,4,7,15,304.0,112.0,4.1,26.5,214.5,290.98,230.24
2017,7,4,7,30,363.0,127.0,4.2,27.0,265.0,367.45,290.34
2017,7,4,7,45,394.0,143.5,4.3,27.5,314.5,422.43,332.28
2017,7,4,8,0,425.0,160.0,4.4,28.0,364.0,479.11,374.43
2017,7,4,8,15,433.0,181.0,4.45,28.5,409.0,525.26,407.25
2017,7,4,8,30,441.0,202.0,4.5,29.0,454.0,570.48,438.6
2017,7,4,8,45,456.0,216.0,4.55,29.5,498.0,612.83,467.5
2017,7,4,9,0,471.0,230.0,4.6,30.0,542.0,654.43,495.32
2017,7,4,9,15,633.0,174.5,4.6,30.5,625.0,754.83,567.48
2017,7,4,9,30,795.0,119.0,4.6,31.0,708.0,849.68,629.79
2017,7,4,9,45,807.0,121.5,4.6,31.5,749.0,879.6,646.77
2017,7,4,10,0,819.0,124.0,4.6,32.0,790.0,897.84,656.19
2017,7,4,10,15,828.0,126.0,4.55,32.5,824.5,918.43,667.03
2017,7,4,10,30,837.0,128.0,4.5,33.0,859.0,935.86,675.75
2017,7,4,10,45,843.5,130.0,4.5,33.5,887.5,947.58,681.0
2017,7,4,11,0,850.0,132.0,4.5,34.0,916.0,955.82,684.1
2017,7,4,11,15,605.5,283.0,4.5,34.0,848.0,882.57,633.47
2017,7,4,11,30,361.0,434.0,4.5,34.0,780.0,776.75,555.86
2017,7,4,11,45,613.5,284.5,4.5,34.5,883.0,873.81,626.63
2017,7,4,12,0,866.0,135.0,4.5,35.0,986.0,938.87,668.85
2017,7,4,12,15,867.0,135.5,4.5,35.0,991.5,922.84,657.84
2017,7,4,12,30,868.0,136.0,4.5,35.0,997.0,903.65,645.35
2017,7,4,12,45,867.5,136.0,4.55,35.5,995.0,879.84,628.81
2017,7,4,13,0,867.0,136.0,4.6,36.0,993.0,853.36,610.59
2017,7,4,13,15,865.0,135.5,4.6,36.0,982.5,822.53,590.58
2017,7,4,13,30,863.0,135.0,4.6,36.0,972.0,789.1,568.78
2017,7,4,13,45,859.0,134.0,4.6,36.0,954.0,751.24,543.91
2017,7,4,14,0,855.0,133.0,4.6,36.0,936.0,711.12,515.81
2017,7,4,14,15,849.0,131.5,4.6,36.0,911.0,667.19,484.4
2017,7,4,14,30,843.0,130.0,4.6,36.0,886.0,621.53,451.08
2017,7,4,14,45,548.5,266.0,4.6,36.0,751.0,521.41,376.8
2017,7,4,15,0,254.0,402.0,4.6,36.0,616.0,450.09,323.81
2017,7,4,15,15,529.5,261.5,4.55,35.5,681.0,444.35,318.92
2017,7,4,15,30,805.0,121.0,4.5,35.0,746.0,413.25,291.45
2017,7,4,15,45,790.5,118.5,4.5,35.0,702.5,358.39,246.46
2017,7,4,16,0,776.0,116.0,4.5,35.0,659.0,304.17,201.39
2017,7,4,16,15,758.0,112.5,4.45,34.5,611.5,249.27,156.53
2017,7,4,16,30,740.0,109.0,4.4,34.0,564.0,195.93,114.59
2017,7,4,16,45,716.0,105.0,4.4,34.0,513.0,143.39,78.17
2017,7,4,17,0,692.0,101.0,4.4,34.0,462.0,86.99,48.84
2017,7,4,17,15,660.0,96.0,4.3,33.5,410.0,62.93,46.22
2017,7,4,17,30,628.0,91.0,4.2,33.0,358.0,61.66,45.47
2017,7,4,17,45,585.0,84.5,4.1,32.5,305.5,59.06,43.58
2017,7,4,18,0,542.0,78.0,4.0,32.0,253.0,56.31,41.49
2017,7,4,18,15,481.0,69.5,3.7,31.5,203.0,51.68,37.71
2017,7,4,18,30,420.0,61.0,3.4,31.0,153.0,46.84,33.58
2017,7,4,18,45,330.5,49.5,3.15,30.5,109.0,37.83,25.76
2017,7,4,19,0,241.0,38.0,2.9,30.0,65.0,29.48,18.16
2017,7,4,19,15,120.5,19.0,2.9,29.5,32.5,14.87,2.45
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,12.5,2.9,23.5,15.5,21.37,0.0
2017,7,5,6,0,98.0,25.0,3.0,24.0,31.0,58.3,25.99
2017,7,5,6,15,200.0,41.0,3.05,24.0,69.5,122.89,87.07
2017,7,5,6,30,302.0,57.0,3.1,24.0,108.0,190.21,143.65
2017,7,5,6,45,151.0,60.5,3.2,24.5,86.0,136.07,104.76
2017,7,5,7,0,0.0,64.0,3.3,25.0,64.0,57.13,41.37
2017,7,5,7,15,203.0,92.0,3.3,25.5,168.5,213.7,169.6
2017,7,5,7,30,406.0,120.0,3.3,26.0,273.0,385.07,305.03
2017,7,5,7,45,263.5,160.5,3.35,26.5,266.0,346.73,272.84
2017,7,5,8,0,121.0,201.0,3.4,27.0,259.0,293.95,228.89
2017,7,5,8,15,425.5,154.0,3.4,27.5,391.5,490.78,382.88
2017,7,5,8,30,730.0,107.0,3.4,28.0,524.0,691.52,530.39
2017,7,5,8,45,758.0,107.5,3.4,28.5,575.5,740.37,560.82
2017,7,5,9,0,786.0,108.0,3.4,29.0,627.0,788.39,591.0
2017,7,5,9,15,464.5,229.0,3.35,29.5,541.5,661.07,495.55
2017,7,5,9,30,143.0,350.0,3.3,30.0,456.0,485.78,361.38
2017,7,5,9,45,290.5,334.0,3.25,30.5,565.0,617.91,457.77
2017,7,5,10,0,438.0,318.0,3.2,31.0,674.0,754.52,551.91
2017,7,5,10,15,439.5,335.0,3.05,31.5,705.0,777.17,563.21
2017,7,5,10,30,441.0,352.0,2.9,32.0,736.0,797.51,573.51
2017,7,5,10,45,661.0,235.5,2.75,32.5,833.0,896.4,641.32
2017,7,5,11,0,881.0,119.0,2.6,33.0,930.0,973.47,686.38
2017,7,5,11,15,885.0,119.5,2.5,33.0,951.0,974.55,684.79
2017,7,5,11,30,889.0,120.0,2.4,33.0,972.0,971.96,681.68
2017,7,5,11,45,874.0,133.5,2.3,33.5,980.5,959.78,671.35
2017,7,5,12,0,859.0,147.0,2.2,34.0,989.0,943.76,658.85
2017,7,5,12,15,860.0,147.0,2.2,34.0,995.0,927.23,648.49
2017,7,5,12,30,861.0,147.0,2.2,34.0,1001.0,907.59,636.24
2017,7,5,12,45,862.0,145.5,2.2,34.5,999.0,883.86,620.19
2017,7,5,13,0,863.0,144.0,2.2,35.0,997.0,857.45,602.54
2017,7,5,13,15,860.5,143.5,2.25,35.0,986.5,826.28,583.47
2017,7,5,13,30,858.0,143.0,2.3,35.0,976.0,792.55,562.64
2017,7,5,13,45,855.0,141.0,2.4,35.5,958.5,754.76,538.1
2017,7,5,14,0,852.0,139.0,2.5,36.0,941.0,714.64,510.28
2017,7,5,14,15,846.0,137.5,2.55,36.0,915.5,670.79,480.1
2017,7,5,14,30,840.0,136.0,2.6,36.0,890.0,625.21,447.93
2017,7,5,14,45,830.5,135.0,2.65,36.0,857.5,576.54,412.7
2017,7,5,15,0,821.0,134.0,2.7,36.0,825.0,524.57,374.16
2017,7,5,15,15,810.0,131.5,2.75,36.0,787.0,471.38,333.58
2017,7,5,15,30,799.0,129.0,2.8,36.0,749.0,417.95,291.6
2017,7,5,15,45,784.5,126.0,2.85,36.0,705.5,362.94,247.45
2017,7,5,16,0,770.0,123.0,2.9,36.0,662.0,308.58,203.05
2017,7,5,16,15,751.5,119.5,2.95,35.5,614.0,253.86,158.98
2017,7,5,16,30,733.0,116.0,3.0,35.0,566.0,200.75,117.73
2017,7,5,16,45,707.0,112.0,3.05,35.0,515.0,141.85,76.79
2017,7,5,17,0,681.0,108.0,3.1,35.0,464.0,91.84,52.35
2017,7,5,17,15,345.0,125.5,3.0,34.5,305.5,82.71,62.07
2017,7,5,17,30,9.0,143.0,2.9,34.0,147.0,118.74,91.7
2017,7,5,17,45,266.0,113.5,2.85,33.5,200.0,84.16,63.95
2017,7,5,18,0,523.0,84.0,2.8,33.0,253.0,61.03,45.19
2017,7,5,18,15,460.5,74.5,2.6,32.0,203.0,55.78,41.03
2017,7,5,18,30,398.0,65.0,2.4,31.0,153.0,48.84,35.24
2017,7,5,18,45,307.0,52.5,2.2,30.5,109.0,40.06,27.59
2017,7,5,19,0,216.0,40.0,2.0,30.0,65.0,31.0,19.38
2017,7,5,19,15,108.0,20.0,2.2,29.5,32.5,15.65,2.79
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,60.0,12.0,1.75,23.5,16.0,23.13,0.0
2017,7,6,6,0,120.0,24.0,2.0,24.0,32.0,67.4,29.32
2017,7,6,6,15,226.5,38.5,2.0,24.5,70.5,128.31,90.29
2017,7,6,6,30,333.0,53.0,2.0,25.0,109.0,197.12,147.7
2017,7,6,6,45,419.0,61.5,2.05,25.5,158.5,265.59,204.82
2017,7,6,7,0,505.0,70.0,2.1,26.0,208.0,340.45,265.82
2017,7,6,7,15,555.5,77.0,2.0,26.5,260.0,402.51,315.03
2017,7,6,7,30,606.0,84.0,1.9,27.0,312.0,468.31,365.11
2017,7,6,7,45,650.5,87.0,1.85,27.5,366.0,529.02,409.68
2017,7,6,8,0,695.0,90.0,1.8,28.0,420.0,591.93,454.18
2017,7,6,8,15,721.0,94.0,1.75,28.5,472.0,642.32,488.04
2017,7,6,8,30,747.0,98.0,1.7,29.0,524.0,694.65,520.97
2017,7,6,8,45,441.0,199.5,1.65,29.5,457.5,583.74,436.73
2017,7,6,9,0,135.0,301.0,1.6,30.0,391.0,423.95,315.19
2017,7,6,9,15,235.5,310.5,1.5,30.5,479.5,522.29,386.22
2017,7,6,9,30,336.0,320.0,1.4,31.0,568.0,639.45,465.31
2017,7,6,9,45,590.0,216.0,1.35,31.5,682.0,787.58,566.11
2017,7,6,10,0,844.0,112.0,1.3,32.0,796.0,909.32,640.03
2017,7,6,10,15,852.5,113.5,1.35,32.5,831.0,929.55,649.39
2017,7,6,10,30,861.0,115.0,1.4,33.0,866.0,946.54,657.94
2017,7,6,10,45,868.5,115.5,1.45,33.5,894.5,958.16,663.3
2017,7,6,11,0,876.0,116.0,1.5,34.0,923.0,966.29,666.66
2017,7,6,11,15,523.5,301.5,1.6,34.0,787.0,821.48,573.91
2017,7,6,11,30,171.0,487.0,1.7,34.0,651.0,637.15,446.55
2017,7,6,11,45,519.5,311.0,1.85,34.5,818.5,811.19,570.38
2017,7,6,12,0,868.0,135.0,2.0,35.0,986.0,942.18,654.64
2017,7,6,12,15,648.0,289.5,2.1,35.0,927.5,882.09,614.88
2017,7,6,12,30,428.0,444.0,2.2,35.0,869.0,806.49,561.55
2017,7,6,12,45,387.0,451.5,2.35,35.0,835.0,757.33,530.62
2017,7,6,13,0,346.0,459.0,2.5,35.0,801.0,711.83,501.18
2017,7,6,13,15,330.0,464.0,2.55,35.0,787.5,685.44,483.84
2017,7,6,13,30,314.0,469.0,2.6,35.0,774.0,658.87,466.11
2017,7,6,13,45,274.5,468.5,2.7,35.0,731.5,610.43,433.48
2017,7,6,14,0,235.0,468.0,2.8,35.0,689.0,566.45,403.54
2017,7,6,14,15,332.5,419.0,2.85,35.0,722.5,571.41,408.7
2017,7,6,14,30,430.0,370.0,2.9,35.0,756.0,567.05,406.47
2017,7,6,14,45,626.0,249.5,3.0,35.0,788.0,552.67,397.64
2017,7,6,15,0,822.0,129.0,3.1,35.0,820.0,524.27,376.69
2017,7,6,15,15,811.0,126.5,3.15,34.5,782.5,468.54,334.55
2017,7,6,15,30,800.0,124.0,3.2,34.0,745.0,415.07,292.67
2017,7,6,15,45,786.0,121.5,3.25,34.0,701.5,360.57,248.3
2017,7,6,16,0,772.0,119.0,3.3,34.0,658.0,306.65,203.65
2017,7,6,16,15,648.5,154.5,3.3,33.5,585.0,252.09,162.86
2017,7,6,16,30,525.0,190.0,3.3,33.0,512.0,216.59,139.19
2017,7,6,16,45,607.0,146.5,3.3,33.0,487.5,157.24,93.02
2017,7,6,17,0,689.0,103.0,3.3,33.0,463.0,89.16,50.36
2017,7,6,17,15,360.5,130.5,3.2,32.5,317.5,86.12,65.41
2017,7,6,17,30,32.0,158.0,3.1,32.0,172.0,123.16,96.1
2017,7,6,17,45,26.5,136.5,3.05,32.0,147.0,107.74,83.75
2017,7,6,18,0,21.0,115.0,3.0,32.0,122.0,95.38,73.78
2017,7,6,18,15,12.0,94.0,2.7,31.5,97.5,78.52,59.99
2017,7,6,18,30,3.0,73.0,2.4,31.0,73.0,61.54,45.78
2017,7,6,18,45,1.5,52.0,2.15,30.5,52.0,44.44,31.2
2017,7,6,19,0,0.0,31.0,1.9,30.0,31.0,27.12,16.25
2017,7,6,19,15,0.0,15.5,1.95,29.5,15.5,13.65,1.62
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,60.0,11.5,0.95,23.5,15.5,22.65,0.0
2017,7,7,6,0,120.0,23.0,1.1,24.0,31.0,65.91,26.91
2017,7,7,6,15,225.5,37.5,1.15,24.0,69.0,126.79,89.03
2017,7,7,6,30,331.0,52.0,1.2,24.0,107.0,195.16,146.29
2017,7,7,6,45,402.5,60.5,1.3,24.5,152.5,257.33,198.5
2017,7,7,7,0,474.0,69.0,1.4,25.0,198.0,324.23,253.3
2017,7,7,7,15,450.0,92.0,1.3,25.5,236.5,357.24,279.82
2017,7,7,7,30,426.0,115.0,1.2,26.0,275.0,391.32,305.44
2017,7,7,7,45,551.0,104.0,1.2,26.5,344.5,484.92,375.67
2017,7,7,8,0,676.0,93.0,1.2,27.0,414.0,582.55,445.94
2017,7,7,8,15,702.5,97.5,1.1,27.5,465.5,635.24,480.24
2017,7,7,8,30,729.0,102.0,1.0,28.0,517.0,685.5,510.85
2017,7,7,8,45,751.5,104.5,0.9,28.5,566.5,732.19,537.81
2017,7,7,9,0,774.0,107.0,0.8,29.0,616.0,777.74,563.12
2017,7,7,9,15,789.0,110.0,0.9,29.5,661.5,815.93,585.9
2017,7,7,9,30,804.0,113.0,1.0,30.0,707.0,851.95,607.16
2017,7,7,9,45,816.0,115.0,1.15,30.5,748.0,873.4,619.81
2017,7,7,10,0,828.0,117.0,1.3,31.0,789.0,900.13,635.89
2017,7,7,10,15,837.0,119.0,1.45,31.0,823.5,921.09,649.54
2017,7,7,10,30,846.0,121.0,1.6,31.0,858.0,938.86,661.29
2017,7,7,10,45,853.0,122.5,1.75,31.5,886.5,950.87,668.16
2017,7,7,11,0,860.0,124.0,1.9,32.0,915.0,959.4,672.93
2017,7,7,11,15,864.5,125.0,2.0,32.0,936.0,961.46,674.58
2017,7,7,11,30,869.0,126.0,2.1,32.0,957.0,959.92,674.11
2017,7,7,11,45,867.5,129.5,2.25,32.5,970.0,951.38,668.5
2017,7,7,12,0,866.0,133.0,2.4,33.0,983.0,939.28,660.7
2017,7,7,12,15,537.5,319.5,2.45,33.0,848.0,810.73,574.88
2017,7,7,12,30,209.0,506.0,2.5,33.0,713.0,659.14,466.94
2017,7,7,12,45,538.5,319.5,2.55,33.5,851.5,775.89,553.27
2017,7,7,13,0,868.0,133.0,2.6,34.0,990.0,854.12,606.76
2017,7,7,13,15,866.0,132.5,2.65,34.0,980.0,823.29,586.73
2017,7,7,13,30,864.0,132.0,2.7,34.0,970.0,789.84,565.72
2017,7,7,13,45,860.5,130.5,2.75,34.0,952.5,751.91,541.58
2017,7,7,14,0,857.0,129.0,2.8,34.0,935.0,711.68,514.34
2017,7,7,14,15,851.5,127.5,2.85,34.0,910.0,667.99,483.79
2017,7,7,14,30,846.0,126.0,2.9,34.0,885.0,622.5,451.2
2017,7,7,14,45,827.0,131.0,2.95,34.0,850.5,572.99,414.78
2017,7,7,15,0,808.0,136.0,3.0,34.0,816.0,521.13,375.78
2017,7,7,15,15,797.0,133.5,3.05,33.5,778.5,468.57,335.89
2017,7,7,15,30,786.0,131.0,3.1,33.0,741.0,415.77,294.45
2017,7,7,15,45,540.0,219.0,3.15,33.0,627.0,349.16,245.58
2017,7,7,16,0,294.0,307.0,3.2,33.0,513.0,312.75,221.98
2017,7,7,16,15,509.5,211.0,3.2,33.0,537.0,264.31,177.17
2017,7,7,16,30,725.0,115.0,3.2,33.0,561.0,199.74,118.36
2017,7,7,16,45,703.5,110.0,3.25,33.0,511.0,141.06,76.89
2017,7,7,17,0,682.0,105.0,3.3,33.0,461.0,90.68,51.52
2017,7,7,17,15,446.0,137.5,3.25,32.5,360.0,91.45,69.76
2017,7,7,17,30,210.0,170.0,3.2,32.0,259.0,125.82,98.27
2017,7,7,17,45,199.0,146.5,3.2,31.5,221.5,110.37,86.09
2017,7,7,18,0,188.0,123.0,3.2,31.0,184.0,90.34,69.94
2017,7,7,18,15,306.0,92.0,2.95,30.0,168.5,67.05,50.82
2017,7,7,18,30,424.0,61.0,2.7,29.0,153.0,46.9,33.93
2017,7,7,18,45,340.5,48.5,2.5,28.5,109.5,38.2,26.3
2017,7,7,19,0,257.0,36.0,2.3,28.0,66.0,27.96,17.09
2017,7,7,19,15,128.5,18.0,2.3,27.5,33.0,14.1,1.79
2017,7,7,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,68.0,11.0,1.75,23.5,15.0,23.79,0.0
2017,7,8,6,0,136.0,22.0,2.0,24.0,30.0,68.59,26.1
2017,7,8,6,15,244.0,35.5,2.1,24.5,68.5,130.2,91.06
2017,7,8,6,30,352.0,49.0,2.2,25.0,107.0,202.12,151.26
2017,7,8,6,45,428.5,58.0,2.35,25.5,155.5,265.81,205.05
2017,7,8,7,0,505.0,67.0,2.5,26.0,204.0,337.01,263.66
2017,7,8,7,15,555.0,74.0,2.5,26.5,255.5,398.77,313.2
2017,7,8,7,30,605.0,81.0,2.5,27.0,307.0,464.27,363.79
2017,7,8,7,45,644.0,85.5,2.5,27.5,360.0,523.19,407.71
2017,7,8,8,0,683.0,90.0,2.5,28.0,413.0,583.89,451.42
2017,7,8,8,15,709.0,94.5,2.5,28.5,465.0,634.39,486.35
2017,7,8,8,30,735.0,99.0,2.5,29.0,517.0,686.9,520.46
2017,7,8,8,45,756.0,102.0,2.5,29.5,566.0,733.2,549.47
2017,7,8,9,0,777.0,105.0,2.5,30.0,615.0,778.26,577.09
2017,7,8,9,15,791.5,107.5,2.45,30.5,660.5,815.61,598.72
2017,7,8,9,30,806.0,110.0,2.4,31.0,706.0,850.76,618.59
2017,7,8,9,45,817.0,113.0,2.35,31.5,746.5,872.61,629.51
2017,7,8,10,0,828.0,116.0,2.3,32.0,787.0,899.55,643.73
2017,7,8,10,15,837.0,118.0,2.3,32.0,821.5,920.58,655.78
2017,7,8,10,30,846.0,120.0,2.3,32.0,856.0,938.41,665.87
2017,7,8,10,45,851.5,122.0,2.3,32.5,884.0,949.53,670.46
2017,7,8,11,0,857.0,124.0,2.3,33.0,912.0,957.15,672.98
2017,7,8,11,15,861.5,125.0,2.3,33.0,933.0,959.27,673.56
2017,7,8,11,30,866.0,126.0,2.3,33.0,954.0,957.78,672.06
2017,7,8,11,45,870.5,125.0,2.3,33.5,968.5,950.8,665.92
2017,7,8,12,0,875.0,124.0,2.3,34.0,983.0,940.29,657.75
2017,7,8,12,15,876.0,124.5,2.3,34.0,988.5,924.44,647.72
2017,7,8,12,30,877.0,125.0,2.3,34.0,994.0,905.35,635.76
2017,7,8,12,45,875.0,126.0,2.3,34.5,991.5,881.08,619.31
2017,7,8,13,0,873.0,127.0,2.3,35.0,989.0,854.1,601.24
2017,7,8,13,15,546.0,309.0,2.25,35.0,846.0,729.81,516.34
2017,7,8,13,30,219.0,491.0,2.2,35.0,703.0,604.74,426.27
2017,7,8,13,45,539.0,308.5,2.2,35.0,818.0,673.3,479.67
2017,7,8,14,0,859.0,126.0,2.2,35.0,933.0,711.45,509.7
2017,7,8,14,15,853.0,124.5,2.15,35.0,908.0,667.35,478.29
2017,7,8,14,30,847.0,123.0,2.1,35.0,883.0,621.49,445.59
2017,7,8,14,45,486.5,266.5,2.05,35.0,699.5,491.67,352.27
2017,7,8,15,0,126.0,410.0,2.0,35.0,516.0,397.99,284.66
2017,7,8,15,15,75.5,351.0,2.0,34.5,414.0,324.06,233.58
2017,7,8,15,30,25.0,292.0,2.0,34.0,312.0,258.18,187.44
2017,7,8,15,45,27.0,280.0,2.0,34.0,300.5,238.36,173.38
2017,7,8,16,0,29.0,268.0,2.0,34.0,289.0,225.03,163.81
2017,7,8,16,15,244.0,241.0,2.0,34.0,392.5,233.63,162.8
2017,7,8,16,30,459.0,214.0,2.0,34.0,496.0,223.36,145.84
2017,7,8,16,45,586.5,153.0,2.0,34.0,480.5,160.87,95.8
2017,7,8,17,0,714.0,92.0,2.0,34.0,465.0,89.37,49.4
2017,7,8,17,15,684.0,87.5,1.9,33.5,412.5,57.35,41.61
2017,7,8,17,30,654.0,83.0,1.8,33.0,360.0,56.15,40.91
2017,7,8,17,45,615.0,76.5,1.75,33.0,308.0,53.31,38.71
2017,7,8,18,0,576.0,70.0,1.7,33.0,256.0,50.28,36.29
2017,7,8,18,15,517.0,62.5,1.5,32.0,205.5,46.18,33.04
2017,7,8,18,30,458.0,55.0,1.3,31.0,155.0,41.9,29.47
2017,7,8,18,45,371.5,44.5,1.15,30.5,111.0,34.75,23.21
2017,7,8,19,0,285.0,34.0,1.0,30.0,67.0,27.3,16.39
2017,7,8,19,15,142.5,17.0,1.05,29.5,33.5,13.43,1.24
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,10.5,2.65,24.0,14.0,21.28,0.0
2017,7,9,6,0,116.0,21.0,2.8,24.0,28.0,61.91,21.19
2017,7,9,6,15,219.0,36.0,2.8,24.5,66.0,122.99,85.89
2017,7,9,6,30,322.0,51.0,2.8,25.0,104.0,190.61,142.74
2017,7,9,6,45,394.0,61.5,2.8,25.5,151.0,251.0,193.93
2017,7,9,7,0,466.0,72.0,2.8,26.0,198.0,323.46,253.49
2017,7,9,7,15,517.5,80.0,2.65,26.5,249.0,385.28,302.99
2017,7,9,7,30,569.0,88.0,2.5,27.0,300.0,451.05,353.62
2017,7,9,7,45,608.0,94.0,2.45,27.5,352.5,510.14,397.57
2017,7,9,8,0,647.0,100.0,2.4,28.0,405.0,571.07,441.32
2017,7,9,8,15,674.5,104.5,2.3,28.5,456.5,623.4,477.15
2017,7,9,8,30,702.0,109.0,2.2,29.0,508.0,675.78,511.24
2017,7,9,8,45,725.5,112.0,2.1,29.5,557.5,720.15,538.24
2017,7,9,9,0,749.0,115.0,2.0,30.0,607.0,766.36,565.83
2017,7,9,9,15,765.0,118.0,2.0,30.5,652.0,804.78,588.32
2017,7,9,9,30,781.0,121.0,2.0,31.0,697.0,841.14,609.19
2017,7,9,9,45,796.0,122.5,2.0,31.5,738.0,872.65,626.65
2017,7,9,10,0,811.0,124.0,2.0,32.0,779.0,901.56,642.31
2017,7,9,10,15,820.0,126.0,2.05,32.0,814.0,913.27,648.8
2017,7,9,10,30,829.0,128.0,2.1,32.0,849.0,930.85,659.27
2017,7,9,10,45,836.5,129.5,2.15,32.5,877.5,943.21,665.13
2017,7,9,11,0,844.0,131.0,2.2,33.0,906.0,952.14,668.96
2017,7,9,11,15,848.5,132.0,2.2,33.0,927.5,954.19,669.48
2017,7,9,11,30,853.0,133.0,2.2,33.0,949.0,952.69,667.98
2017,7,9,11,45,857.5,133.0,2.25,33.5,963.0,946.68,662.94
2017,7,9,12,0,862.0,133.0,2.3,34.0,977.0,937.14,655.83
2017,7,9,12,15,863.0,133.0,2.3,34.0,983.0,920.92,645.55
2017,7,9,12,30,864.0,133.0,2.3,34.0,989.0,901.54,633.4
2017,7,9,12,45,862.5,134.0,2.3,34.0,987.0,877.91,618.61
2017,7,9,13,0,861.0,135.0,2.3,34.0,985.0,851.6,602.15
2017,7,9,13,15,859.0,134.5,2.25,34.0,975.5,820.97,582.52
2017,7,9,13,30,857.0,134.0,2.2,34.0,966.0,787.73,561.19
2017,7,9,13,45,852.5,133.5,2.15,34.0,948.0,750.11,536.91
2017,7,9,14,0,848.0,133.0,2.1,34.0,930.0,710.27,509.67
2017,7,9,14,15,842.5,131.5,2.05,34.0,905.5,666.91,479.3
2017,7,9,14,30,837.0,130.0,2.0,34.0,881.0,621.77,447.03
2017,7,9,14,45,827.5,129.5,1.95,34.0,849.0,573.59,411.84
2017,7,9,15,0,818.0,129.0,1.9,34.0,817.0,524.41,374.99
2017,7,9,15,15,807.5,126.5,1.8,34.0,779.5,469.09,332.72
2017,7,9,15,30,797.0,124.0,1.7,34.0,742.0,415.9,290.77
2017,7,9,15,45,447.5,221.5,1.65,34.0,565.0,320.47,224.0
2017,7,9,16,0,98.0,319.0,1.6,34.0,388.0,280.45,201.64
2017,7,9,16,15,414.0,216.0,1.55,33.5,474.5,247.39,166.76
2017,7,9,16,30,730.0,113.0,1.5,33.0,561.0,199.98,117.77
2017,7,9,16,45,642.0,128.0,1.45,33.0,496.5,148.49,84.51
2017,7,9,17,0,554.0,143.0,1.4,33.0,432.0,113.64,71.48
2017,7,9,17,15,277.0,107.5,1.25,32.5,252.0,70.45,52.48
2017,7,9,17,30,0.0,72.0,1.1,32.0,72.0,63.67,47.28
2017,7,9,17,45,0.0,61.0,0.95,32.0,61.0,53.89,39.35
2017,7,9,18,0,0.0,50.0,0.8,32.0,50.0,44.12,31.33
2017,7,9,18,15,0.0,40.0,0.8,31.0,40.0,35.26,24.07
2017,7,9,18,30,0.0,30.0,0.8,30.0,30.0,26.41,16.63
2017,7,9,18,45,0.0,21.0,0.8,29.5,21.0,18.47,9.79
2017,7,9,19,0,0.0,12.0,0.8,29.0,12.0,10.54,2.9
2017,7,9,19,15,0.0,6.0,0.85,28.5,6.0,5.26,0.0
2017,7,9,19,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,72.5,10.0,2.55,22.5,14.5,23.74,0.0
2017,7,10,6,0,145.0,20.0,2.9,23.0,29.0,67.94,21.14
2017,7,10,6,15,255.5,33.5,3.15,23.5,67.5,133.69,93.56
2017,7,10,6,30,366.0,47.0,3.4,24.0,106.0,205.18,154.25
2017,7,10,6,45,442.5,55.5,3.7,25.0,154.5,269.02,208.53
2017,7,10,7,0,519.0,64.0,4.0,26.0,203.0,340.39,267.57
2017,7,10,7,15,569.0,71.0,4.05,26.5,255.0,402.87,318.41
2017,7,10,7,30,619.0,78.0,4.1,27.0,307.0,469.11,370.4
2017,7,10,7,45,658.0,82.0,4.2,28.0,360.5,528.15,414.55
2017,7,10,8,0,697.0,86.0,4.3,29.0,414.0,586.98,457.04
2017,7,10,8,15,723.0,90.0,4.3,29.5,466.5,639.79,494.09
2017,7,10,8,30,749.0,94.0,4.3,30.0,519.0,692.38,528.95
2017,7,10,8,45,770.5,97.0,4.3,31.0,569.0,739.68,558.2
2017,7,10,9,0,792.0,100.0,4.3,32.0,619.0,785.74,585.93
2017,7,10,9,15,807.0,102.5,4.25,32.5,664.5,824.08,608.85
2017,7,10,9,30,822.0,105.0,4.2,33.0,710.0,852.54,624.82
2017,7,10,9,45,834.0,106.5,4.2,33.5,751.0,882.11,641.67
2017,7,10,10,0,846.0,108.0,4.2,34.0,792.0,908.9,656.54
2017,7,10,10,15,855.0,110.0,4.2,34.0,827.5,930.4,669.26
2017,7,10,10,30,864.0,112.0,4.2,34.0,863.0,948.64,679.92
2017,7,10,10,45,871.0,113.0,4.2,34.5,891.5,960.54,685.15
2017,7,10,11,0,878.0,114.0,4.2,35.0,920.0,968.9,688.23
2017,7,10,11,15,882.5,115.0,4.15,35.0,941.5,971.23,688.71
2017,7,10,11,30,887.0,116.0,4.1,35.0,963.0,969.88,686.99
2017,7,10,11,45,884.0,120.5,4.1,35.5,975.5,961.0,679.47
2017,7,10,12,0,881.0,125.0,4.1,36.0,988.0,948.47,669.8
2017,7,10,12,15,882.5,125.5,4.1,36.0,994.0,933.01,659.76
2017,7,10,12,30,884.0,126.0,4.1,36.0,1000.0,914.26,647.7
2017,7,10,12,45,884.0,125.5,4.1,36.5,998.5,890.26,631.01
2017,7,10,13,0,884.0,125.0,4.1,37.0,997.0,863.44,612.58
2017,7,10,13,15,882.0,124.5,4.1,37.0,987.0,832.17,592.54
2017,7,10,13,30,880.0,124.0,4.1,37.0,977.0,798.2,570.68
2017,7,10,13,45,876.5,123.0,4.1,37.0,959.5,760.09,545.96
2017,7,10,14,0,873.0,122.0,4.1,37.0,942.0,719.62,518.49
2017,7,10,14,15,867.5,120.5,4.05,37.0,917.0,675.21,486.97
2017,7,10,14,30,862.0,119.0,4.0,37.0,892.0,628.96,453.5
2017,7,10,14,45,854.0,117.5,4.0,37.0,860.0,579.67,417.18
2017,7,10,15,0,846.0,116.0,4.0,37.0,828.0,529.19,379.02
2017,7,10,15,15,836.0,114.0,3.95,36.5,790.0,476.45,338.8
2017,7,10,15,30,826.0,112.0,3.9,36.0,752.0,423.21,296.91
2017,7,10,15,45,812.5,109.5,3.85,36.0,708.5,368.11,252.02
2017,7,10,16,0,799.0,107.0,3.8,36.0,665.0,307.28,202.32
2017,7,10,16,15,782.0,104.0,3.75,35.5,617.5,251.43,156.75
2017,7,10,16,30,765.0,101.0,3.7,35.0,570.0,196.95,113.84
2017,7,10,16,45,429.5,161.0,3.7,35.0,420.5,152.26,95.15
2017,7,10,17,0,94.0,221.0,3.7,35.0,271.0,170.43,123.94
2017,7,10,17,15,376.0,152.5,3.6,34.5,317.0,100.78,76.65
2017,7,10,17,30,658.0,84.0,3.5,34.0,363.0,56.92,41.35
2017,7,10,17,45,613.5,78.5,3.45,34.0,309.5,54.81,39.79
2017,7,10,18,0,569.0,73.0,3.4,34.0,256.0,52.61,38.06
2017,7,10,18,15,509.0,65.0,3.1,33.0,205.5,48.21,34.57
2017,7,10,18,30,449.0,57.0,2.8,32.0,155.0,43.61,30.74
2017,7,10,18,45,356.5,46.5,2.5,31.5,110.0,36.53,24.54
2017,7,10,19,0,264.0,36.0,2.2,31.0,65.0,28.0,16.81
2017,7,10,19,15,132.0,18.0,2.35,30.5,32.5,14.11,1.14
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,49.0,10.5,3.2,23.5,13.5,19.43,0.0
2017,7,11,6,0,98.0,21.0,3.4,24.0,27.0,56.88,14.65
2017,7,11,6,15,203.0,36.5,3.5,24.5,64.5,118.78,82.61
2017,7,11,6,30,308.0,52.0,3.6,25.0,102.0,186.68,139.81
2017,7,11,6,45,404.0,60.0,3.7,25.5,151.5,257.21,199.03
2017,7,11,7,0,500.0,68.0,3.8,26.0,201.0,335.61,263.68
2017,7,11,7,15,551.5,75.5,3.85,26.5,253.5,398.61,314.82
2017,7,11,7,30,603.0,83.0,3.9,27.0,306.0,465.53,367.25
2017,7,11,7,45,650.5,85.5,3.95,27.5,361.0,527.61,414.44
2017,7,11,8,0,698.0,88.0,4.0,28.0,416.0,592.18,461.99
2017,7,11,8,15,724.0,92.0,4.0,28.5,468.0,642.97,497.64
2017,7,11,8,30,750.0,96.0,4.0,29.0,520.0,695.67,532.56
2017,7,11,8,45,774.0,97.5,4.05,29.5,570.5,743.36,563.36
2017,7,11,9,0,798.0,99.0,4.1,30.0,621.0,789.98,592.89
2017,7,11,9,15,812.5,102.0,4.1,30.5,667.0,828.69,616.34
2017,7,11,9,30,827.0,105.0,4.1,31.0,713.0,857.45,632.8
2017,7,11,9,45,839.0,106.5,4.15,32.0,754.0,887.18,648.76
2017,7,11,10,0,851.0,108.0,4.2,33.0,795.0,914.12,662.67
2017,7,11,10,15,859.0,109.5,4.2,33.0,830.0,934.28,674.53
2017,7,11,10,30,867.0,111.0,4.2,33.0,865.0,951.14,684.34
2017,7,11,10,45,872.5,113.0,4.25,33.5,893.0,962.68,689.63
2017,7,11,11,0,878.0,115.0,4.3,34.0,921.0,970.64,692.72
2017,7,11,11,15,882.0,116.0,4.3,34.0,942.0,972.5,693.18
2017,7,11,11,30,886.0,117.0,4.3,34.0,963.0,970.69,691.43
2017,7,11,11,45,893.5,113.5,4.3,34.5,978.0,964.26,685.43
2017,7,11,12,0,901.0,110.0,4.3,35.0,993.0,954.2,677.27
2017,7,11,12,15,902.0,110.5,4.3,35.0,998.5,938.24,666.84
2017,7,11,12,30,903.0,111.0,4.3,35.0,1004.0,918.91,654.33
2017,7,11,12,45,901.0,111.5,4.3,35.5,1001.5,893.8,636.81
2017,7,11,13,0,899.0,112.0,4.3,36.0,999.0,865.83,617.53
2017,7,11,13,15,897.0,111.5,4.3,36.0,988.5,834.19,597.13
2017,7,11,13,30,895.0,111.0,4.3,36.0,978.0,799.8,574.85
2017,7,11,13,45,669.5,256.0,4.35,36.0,898.0,725.55,521.91
2017,7,11,14,0,444.0,401.0,4.4,36.0,818.0,656.54,470.15
2017,7,11,14,15,658.0,255.0,4.4,36.0,854.5,650.67,469.82
2017,7,11,14,30,872.0,109.0,4.4,36.0,891.0,627.71,455.83
2017,7,11,14,45,854.5,113.5,4.45,36.0,856.5,577.49,418.42
2017,7,11,15,0,837.0,118.0,4.5,36.0,822.0,526.9,379.88
2017,7,11,15,15,597.5,226.0,4.5,35.5,717.0,450.31,323.11
2017,7,11,15,30,358.0,334.0,4.5,35.0,612.0,404.22,289.72
2017,7,11,15,45,570.5,222.5,4.55,35.0,635.5,363.39,254.6
2017,7,11,16,0,783.0,111.0,4.6,35.0,659.0,306.41,203.45
2017,7,11,16,15,765.5,108.0,4.6,34.5,611.5,251.31,158.23
2017,7,11,16,30,748.0,105.0,4.6,34.0,564.0,197.67,115.74
2017,7,11,16,45,721.0,102.0,4.6,34.0,512.5,144.75,78.66
2017,7,11,17,0,694.0,99.0,4.6,34.0,461.0,88.53,48.82
2017,7,11,17,15,662.5,94.0,4.55,33.5,408.5,61.65,45.18
2017,7,11,17,30,631.0,89.0,4.5,33.0,356.0,60.32,44.37
2017,7,11,17,45,585.5,83.5,4.5,33.0,303.5,58.41,42.95
2017,7,11,18,0,540.0,78.0,4.5,33.0,251.0,56.41,41.39
2017,7,11,18,15,478.5,69.0,4.35,32.5,201.0,51.38,37.29
2017,7,11,18,30,417.0,60.0,4.2,32.0,151.0,46.11,32.8
2017,7,11,18,45,324.5,48.5,4.05,31.5,107.0,37.1,24.99
2017,7,11,19,0,232.0,37.0,3.9,31.0,63.0,28.73,17.36
2017,7,11,19,15,116.0,18.5,3.8,30.5,31.5,14.5,1.05
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
