Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,12,5,45,15.5,10.0,2.85,23.5,10.5,12.22,0.0
2017,7,12,6,0,31.0,20.0,3.0,24.0,21.0,30.49,4.01
2017,7,12,6,15,98.0,38.5,3.15,24.5,52.0,81.6,55.9
2017,7,12,6,30,165.0,57.0,3.3,25.0,83.0,131.98,98.35
2017,7,12,6,45,217.5,74.5,3.5,25.5,123.5,182.18,140.69
2017,7,12,7,0,270.0,92.0,3.7,26.0,164.0,237.86,186.94
2017,7,12,7,15,300.5,109.5,3.75,26.5,207.0,286.83,226.81
2017,7,12,7,30,331.0,127.0,3.8,27.0,250.0,338.28,267.47
2017,7,12,7,45,411.0,134.0,3.85,27.5,310.5,423.65,333.39
2017,7,12,8,0,491.0,141.0,3.9,28.0,371.0,504.32,394.04
2017,7,12,8,15,352.5,192.5,3.95,28.5,368.0,468.01,362.96
2017,7,12,8,30,214.0,244.0,4.0,29.0,365.0,418.83,321.98
2017,7,12,8,45,503.5,171.5,4.05,29.5,491.0,604.96,463.62
2017,7,12,9,0,793.0,99.0,4.1,30.0,617.0,786.23,591.18
2017,7,12,9,15,557.0,210.0,4.1,30.5,587.0,722.92,541.37
2017,7,12,9,30,321.0,321.0,4.1,31.0,557.0,629.27,467.73
2017,7,12,9,45,293.0,349.5,4.1,31.5,574.5,638.86,471.94
2017,7,12,10,0,265.0,378.0,4.1,32.0,592.0,645.6,473.65
2017,7,12,10,15,365.5,360.5,4.1,32.0,670.0,723.69,529.18
2017,7,12,10,30,466.0,343.0,4.1,32.0,748.0,816.08,592.54
2017,7,12,10,45,274.5,392.0,4.1,32.5,633.0,668.87,485.84
2017,7,12,11,0,83.0,441.0,4.1,33.0,518.0,504.41,365.59
2017,7,12,11,15,251.5,426.0,4.05,33.0,665.0,673.71,487.45
2017,7,12,11,30,420.0,411.0,4.0,33.0,812.0,823.96,590.56
2017,7,12,11,45,426.5,422.5,4.0,33.5,835.5,831.64,592.96
2017,7,12,12,0,433.0,434.0,4.0,34.0,859.0,836.62,594.5
2017,7,12,12,15,388.5,447.5,3.95,34.0,830.5,789.13,561.75
2017,7,12,12,30,344.0,461.0,3.9,34.0,802.0,747.19,532.7
2017,7,12,12,45,611.0,294.0,3.85,34.5,897.0,817.65,585.71
2017,7,12,13,0,878.0,127.0,3.8,35.0,992.0,861.89,615.77
2017,7,12,13,15,875.5,126.5,3.75,35.0,982.0,830.34,594.78
2017,7,12,13,30,873.0,126.0,3.7,35.0,972.0,796.17,572.48
2017,7,12,13,45,687.0,257.0,3.65,35.0,915.5,740.21,531.73
2017,7,12,14,0,501.0,388.0,3.6,35.0,859.0,686.75,491.03
2017,7,12,14,15,414.5,404.0,3.5,34.5,786.5,613.78,440.79
2017,7,12,14,30,328.0,420.0,3.4,34.0,714.0,550.68,396.73
2017,7,12,14,45,440.5,360.0,3.35,34.0,739.5,541.26,390.68
2017,7,12,15,0,553.0,300.0,3.3,34.0,765.0,523.84,377.38
2017,7,12,15,15,410.0,329.0,3.25,34.0,665.0,445.45,320.34
2017,7,12,15,30,267.0,358.0,3.2,34.0,565.0,385.65,277.29
2017,7,12,15,45,193.5,340.5,3.2,34.0,486.0,333.12,239.63
2017,7,12,16,0,120.0,323.0,3.2,34.0,407.0,282.8,204.16
2017,7,12,16,15,103.0,295.5,3.2,33.5,364.0,254.68,184.25
2017,7,12,16,30,86.0,268.0,3.2,33.0,321.0,221.95,161.05
2017,7,12,16,45,110.0,246.0,3.2,33.0,307.5,191.5,137.99
2017,7,12,17,0,134.0,224.0,3.2,33.0,294.0,165.94,120.5
2017,7,12,17,15,95.5,195.0,3.15,32.5,242.0,147.83,115.36
2017,7,12,17,30,57.0,166.0,3.1,32.0,190.0,128.16,100.1
2017,7,12,17,45,49.5,143.0,3.1,31.5,161.5,111.86,87.32
2017,7,12,18,0,42.0,120.0,3.1,31.0,133.0,95.2,73.95
2017,7,12,18,15,31.0,97.5,3.0,30.5,106.0,78.48,60.22
2017,7,12,18,30,20.0,75.0,2.9,30.0,79.0,61.42,45.87
2017,7,12,18,45,10.0,53.5,2.85,30.0,55.5,45.48,32.09
2017,7,12,19,0,0.0,32.0,2.8,30.0,32.0,27.82,16.7
2017,7,12,19,15,0.0,16.0,2.85,29.5,16.0,14.09,0.59
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,53.5,10.0,1.85,23.5,13.0,19.85,0.0
2017,7,13,6,0,107.0,20.0,2.1,24.0,26.0,57.58,8.71
2017,7,13,6,15,222.5,34.0,2.2,24.5,64.0,122.05,84.14
2017,7,13,6,30,338.0,48.0,2.3,25.0,102.0,193.22,144.05
2017,7,13,6,45,426.5,56.5,2.4,25.5,151.0,263.2,202.79
2017,7,13,7,0,515.0,65.0,2.5,26.0,200.0,339.64,265.59
2017,7,13,7,15,567.0,71.5,2.55,26.5,252.5,402.57,316.26
2017,7,13,7,30,619.0,78.0,2.6,27.0,305.0,469.44,368.13
2017,7,13,7,45,660.5,81.5,2.7,27.5,359.5,529.62,413.39
2017,7,13,8,0,702.0,85.0,2.8,28.0,414.0,589.81,457.28
2017,7,13,8,15,728.0,89.0,2.85,28.5,466.0,643.0,494.12
2017,7,13,8,30,754.0,93.0,2.9,29.0,518.0,695.96,528.85
2017,7,13,8,45,773.5,96.5,2.95,29.5,567.5,742.57,558.43
2017,7,13,9,0,793.0,100.0,3.0,30.0,617.0,787.81,586.58
2017,7,13,9,15,808.0,102.5,3.0,30.5,663.0,826.35,609.49
2017,7,13,9,30,823.0,105.0,3.0,31.0,709.0,854.93,625.5
2017,7,13,9,45,832.5,108.5,3.05,31.5,749.5,884.53,642.43
2017,7,13,10,0,842.0,112.0,3.1,32.0,790.0,911.2,657.33
2017,7,13,10,15,850.5,113.5,3.1,32.5,825.0,931.73,667.88
2017,7,13,10,30,859.0,115.0,3.1,33.0,860.0,949.02,676.38
2017,7,13,10,45,534.0,286.0,3.1,33.5,754.5,825.81,591.12
2017,7,13,11,0,209.0,457.0,3.1,34.0,649.0,655.79,467.78
2017,7,13,11,15,543.0,289.5,3.1,34.0,804.0,832.75,595.39
2017,7,13,11,30,877.0,122.0,3.1,34.0,959.0,968.54,683.83
2017,7,13,11,45,539.5,310.0,3.1,34.5,827.5,833.9,591.18
2017,7,13,12,0,202.0,498.0,3.1,35.0,696.0,666.53,470.74
2017,7,13,12,15,193.0,502.5,3.1,35.0,692.5,653.84,462.74
2017,7,13,12,30,184.0,507.0,3.1,35.0,689.0,640.24,453.29
2017,7,13,12,45,528.5,319.0,3.15,35.5,840.0,771.13,548.76
2017,7,13,13,0,873.0,131.0,3.2,36.0,991.0,861.98,610.56
2017,7,13,13,15,487.5,306.5,3.2,36.0,786.0,683.52,487.69
2017,7,13,13,30,102.0,482.0,3.2,36.0,581.0,506.55,359.5
2017,7,13,13,45,480.5,305.5,3.25,36.0,758.0,630.79,453.49
2017,7,13,14,0,859.0,129.0,3.3,36.0,935.0,718.03,517.47
2017,7,13,14,15,853.0,127.5,3.3,36.0,910.0,673.78,485.65
2017,7,13,14,30,847.0,126.0,3.3,36.0,885.0,627.75,452.66
2017,7,13,14,45,837.5,125.5,3.35,36.0,853.0,578.98,417.0
2017,7,13,15,0,828.0,125.0,3.4,36.0,821.0,529.18,379.59
2017,7,13,15,15,817.5,122.5,3.4,36.0,783.0,476.58,339.02
2017,7,13,15,30,807.0,120.0,3.4,36.0,745.0,419.24,293.96
2017,7,13,15,45,790.0,119.0,3.45,36.0,701.0,364.22,249.55
2017,7,13,16,0,773.0,118.0,3.5,36.0,657.0,310.07,205.07
2017,7,13,16,15,754.5,114.5,3.5,35.5,609.5,254.8,160.25
2017,7,13,16,30,736.0,111.0,3.5,35.0,562.0,201.13,118.15
2017,7,13,16,45,708.0,108.0,3.55,35.0,510.5,142.51,76.93
2017,7,13,17,0,680.0,105.0,3.6,35.0,459.0,92.66,51.85
2017,7,13,17,15,647.5,99.5,3.55,34.5,406.5,65.4,48.02
2017,7,13,17,30,615.0,94.0,3.5,34.0,354.0,63.9,47.11
2017,7,13,17,45,567.5,88.0,3.45,33.5,301.0,61.79,45.64
2017,7,13,18,0,520.0,82.0,3.4,33.0,248.0,59.58,44.01
2017,7,13,18,15,457.0,72.5,3.15,32.5,198.0,54.28,39.7
2017,7,13,18,30,394.0,63.0,2.9,32.0,148.0,47.41,33.87
2017,7,13,18,45,302.5,50.5,2.65,31.5,104.5,38.59,26.21
2017,7,13,19,0,211.0,38.0,2.4,31.0,61.0,29.49,17.92
2017,7,13,19,15,105.5,19.0,2.35,30.5,30.5,14.9,0.53
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,49.0,9.5,1.4,23.5,12.5,18.48,0.0
2017,7,14,6,0,98.0,19.0,1.6,24.0,25.0,53.82,4.25
2017,7,14,6,15,211.5,33.5,1.7,24.5,62.0,118.1,81.05
2017,7,14,6,30,325.0,48.0,1.8,25.0,99.0,188.48,140.25
2017,7,14,6,45,414.5,56.5,1.9,25.5,148.0,258.08,198.46
2017,7,14,7,0,504.0,65.0,2.0,26.0,197.0,334.39,260.92
2017,7,14,7,15,556.5,72.0,2.0,26.5,249.5,397.62,311.48
2017,7,14,7,30,609.0,79.0,2.0,27.0,302.0,464.89,363.2
2017,7,14,7,45,656.0,81.5,2.05,27.5,356.5,526.99,409.45
2017,7,14,8,0,703.0,84.0,2.1,28.0,411.0,589.62,454.6
2017,7,14,8,15,729.5,88.0,2.0,28.5,463.5,643.26,490.5
2017,7,14,8,30,756.0,92.0,1.9,29.0,516.0,696.72,524.11
2017,7,14,8,45,778.0,94.0,1.85,29.5,566.5,743.74,552.68
2017,7,14,9,0,800.0,96.0,1.8,30.0,617.0,789.56,579.78
2017,7,14,9,15,814.5,98.5,1.7,30.5,663.0,820.69,596.16
2017,7,14,9,30,829.0,101.0,1.6,31.0,709.0,856.5,615.32
2017,7,14,9,45,840.5,103.0,1.5,32.0,750.0,886.55,629.03
2017,7,14,10,0,852.0,105.0,1.4,33.0,791.0,913.78,640.63
2017,7,14,10,15,860.5,107.0,1.4,33.0,826.5,935.12,652.35
2017,7,14,10,30,869.0,109.0,1.4,33.0,862.0,953.16,662.13
2017,7,14,10,45,875.0,110.5,1.4,33.5,890.5,964.84,666.76
2017,7,14,11,0,881.0,112.0,1.4,34.0,919.0,972.94,669.37
2017,7,14,11,15,885.5,113.0,1.4,34.5,940.5,975.43,668.73
2017,7,14,11,30,890.0,114.0,1.4,35.0,962.0,974.22,666.05
2017,7,14,11,45,684.5,270.0,1.45,35.5,928.5,935.3,640.83
2017,7,14,12,0,479.0,426.0,1.5,36.0,895.0,874.11,596.36
2017,7,14,12,15,526.5,382.0,1.5,36.0,900.5,863.53,591.86
2017,7,14,12,30,574.0,338.0,1.5,36.0,906.0,849.11,584.44
2017,7,14,12,45,541.5,378.0,1.5,36.5,912.5,836.2,573.8
2017,7,14,13,0,509.0,418.0,1.5,37.0,919.0,821.13,561.9
2017,7,14,13,15,439.0,427.0,1.5,37.0,856.0,748.02,515.0
2017,7,14,13,30,369.0,436.0,1.5,37.0,793.0,678.31,469.9
2017,7,14,13,45,416.5,417.0,1.55,37.0,813.5,676.33,470.17
2017,7,14,14,0,464.0,398.0,1.6,37.0,834.0,670.22,466.9
2017,7,14,14,15,414.5,398.0,1.6,37.0,779.0,610.31,426.81
2017,7,14,14,30,365.0,398.0,1.6,37.0,724.0,556.91,390.78
2017,7,14,14,45,590.0,266.0,1.65,37.0,771.5,551.04,388.84
2017,7,14,15,0,815.0,134.0,1.7,37.0,819.0,528.1,372.54
2017,7,14,15,15,804.0,131.5,1.75,37.0,781.0,474.88,332.74
2017,7,14,15,30,793.0,129.0,1.8,37.0,743.0,421.42,291.62
2017,7,14,15,45,774.0,128.0,1.9,37.0,698.5,366.38,248.41
2017,7,14,16,0,755.0,127.0,2.0,37.0,654.0,312.49,205.18
2017,7,14,16,15,736.5,123.5,2.1,36.5,606.5,258.18,161.96
2017,7,14,16,30,718.0,120.0,2.2,36.0,559.0,199.41,116.71
2017,7,14,16,45,688.5,116.5,2.3,36.0,507.5,146.81,80.41
2017,7,14,17,0,659.0,113.0,2.4,36.0,456.0,97.62,55.72
2017,7,14,17,15,626.0,107.0,2.4,35.5,403.5,70.58,51.98
2017,7,14,17,30,593.0,101.0,2.4,35.0,351.0,68.98,51.01
2017,7,14,17,45,544.0,94.5,2.45,34.5,298.5,66.74,49.48
2017,7,14,18,0,495.0,88.0,2.5,34.0,246.0,64.41,47.78
2017,7,14,18,15,432.5,77.5,2.25,33.5,196.0,57.17,41.88
2017,7,14,18,30,370.0,67.0,2.0,33.0,146.0,50.33,36.11
2017,7,14,18,45,279.5,53.0,1.8,32.5,102.5,40.46,27.6
2017,7,14,19,0,189.0,39.0,1.6,32.0,59.0,30.25,18.4
2017,7,14,19,15,94.5,19.5,1.65,31.5,29.5,15.29,0.22
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,9.0,2.3,24.5,11.5,17.82,0.0
2017,7,15,6,0,96.0,18.0,2.5,25.0,23.0,51.86,0.0
2017,7,15,6,15,204.5,33.0,2.5,25.5,60.0,115.44,78.61
2017,7,15,6,30,313.0,48.0,2.5,26.0,97.0,184.14,136.59
2017,7,15,6,45,392.5,58.5,2.5,27.0,144.5,250.78,192.11
2017,7,15,7,0,472.0,69.0,2.5,28.0,192.0,323.34,251.0
2017,7,15,7,15,525.0,77.0,2.2,28.5,243.5,386.46,300.88
2017,7,15,7,30,578.0,85.0,1.9,29.0,295.0,453.71,351.58
2017,7,15,7,45,616.5,90.5,1.6,30.0,347.5,512.59,392.85
2017,7,15,8,0,655.0,96.0,1.3,31.0,400.0,573.27,432.9
2017,7,15,8,15,682.5,101.0,1.0,31.5,452.0,626.8,466.22
2017,7,15,8,30,710.0,106.0,0.7,32.0,504.0,680.39,496.46
2017,7,15,8,45,730.0,110.5,0.45,33.0,553.0,724.27,517.44
2017,7,15,9,0,750.0,115.0,0.2,34.0,602.0,769.71,538.12
2017,7,15,9,15,592.0,197.0,0.45,34.0,599.5,746.89,524.37
2017,7,15,9,30,434.0,279.0,0.7,34.0,597.0,700.7,493.64
2017,7,15,9,45,357.0,326.0,0.95,34.5,597.5,673.88,475.68
2017,7,15,10,0,280.0,373.0,1.2,35.0,598.0,655.76,462.16
2017,7,15,10,15,258.5,396.5,1.3,35.5,612.0,661.18,464.05
2017,7,15,10,30,237.0,420.0,1.4,36.0,626.0,650.46,455.5
2017,7,15,10,45,530.0,282.0,1.5,36.5,762.0,819.26,570.62
2017,7,15,11,0,823.0,144.0,1.6,37.0,898.0,949.04,651.0
2017,7,15,11,15,828.0,145.5,1.65,37.0,919.0,952.05,651.4
2017,7,15,11,30,833.0,147.0,1.7,37.0,940.0,951.55,651.12
2017,7,15,11,45,835.0,148.0,1.8,37.0,953.5,944.18,647.38
2017,7,15,12,0,837.0,149.0,1.9,37.0,967.0,933.36,641.63
2017,7,15,12,15,838.0,149.5,1.95,37.0,972.5,917.84,632.52
2017,7,15,12,30,839.0,150.0,2.0,37.0,978.0,899.21,621.56
2017,7,15,12,45,833.0,153.5,2.05,37.5,974.5,874.08,605.31
2017,7,15,13,0,827.0,157.0,2.1,38.0,971.0,846.51,587.58
2017,7,15,13,15,824.5,156.5,2.15,37.5,961.0,816.23,570.5
2017,7,15,13,30,822.0,156.0,2.2,37.0,951.0,789.31,555.38
2017,7,15,13,45,641.0,277.5,2.25,37.0,891.0,725.6,510.61
2017,7,15,14,0,460.0,399.0,2.3,37.0,831.0,668.91,469.64
2017,7,15,14,15,334.5,421.5,2.35,36.5,731.0,579.41,409.56
2017,7,15,14,30,209.0,444.0,2.4,36.0,631.0,501.58,356.36
2017,7,15,14,45,175.5,427.5,2.5,36.0,581.0,453.53,323.51
2017,7,15,15,0,142.0,411.0,2.6,36.0,531.0,408.75,292.41
2017,7,15,15,15,280.5,359.0,2.65,35.5,581.0,414.47,296.67
2017,7,15,15,30,419.0,307.0,2.7,35.0,631.0,405.57,288.36
2017,7,15,15,45,335.5,311.0,2.75,35.0,561.0,355.27,251.52
2017,7,15,16,0,252.0,315.0,2.8,35.0,491.0,308.71,218.26
2017,7,15,16,15,204.5,295.0,2.85,34.5,431.0,270.37,191.23
2017,7,15,16,30,157.0,275.0,2.9,34.0,371.0,230.83,163.98
2017,7,15,16,45,84.5,225.0,2.95,33.5,276.5,183.66,132.71
2017,7,15,17,0,12.0,175.0,3.0,33.0,182.0,145.66,107.63
2017,7,15,17,15,6.0,105.0,2.95,32.5,108.5,91.21,69.52
2017,7,15,17,30,0.0,35.0,2.9,32.0,35.0,30.86,20.11
2017,7,15,17,45,0.0,29.5,2.9,31.5,29.5,25.98,16.18
2017,7,15,18,0,0.0,24.0,2.9,31.0,24.0,21.12,12.17
2017,7,15,18,15,0.0,19.0,2.8,30.5,19.0,16.7,8.47
2017,7,15,18,30,0.0,14.0,2.7,30.0,14.0,12.3,4.71
2017,7,15,18,45,0.0,9.5,2.65,29.5,9.5,8.34,1.29
2017,7,15,19,0,0.0,5.0,2.6,29.0,5.0,4.38,0.0
2017,7,15,19,15,0.0,2.5,2.55,28.5,2.5,2.19,0.0
2017,7,15,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,42.0,8.5,0.55,24.0,10.5,16.15,0.0
2017,7,16,6,0,84.0,17.0,0.6,24.0,21.0,47.33,0.0
2017,7,16,6,15,187.0,33.0,0.7,24.0,57.0,110.14,74.95
2017,7,16,6,30,290.0,49.0,0.8,24.0,93.0,176.94,131.55
2017,7,16,6,45,367.5,60.0,0.9,24.5,139.5,238.43,183.1
2017,7,16,7,0,445.0,71.0,1.0,25.0,186.0,312.5,243.36
2017,7,16,7,15,498.0,79.5,1.1,25.0,237.0,374.87,293.59
2017,7,16,7,30,551.0,88.0,1.2,25.0,288.0,441.41,345.47
2017,7,16,7,45,588.5,95.0,1.3,25.5,340.0,500.16,389.24
2017,7,16,8,0,626.0,102.0,1.4,26.0,392.0,560.7,432.93
2017,7,16,8,15,654.5,107.5,1.5,26.5,443.5,614.39,470.4
2017,7,16,8,30,683.0,113.0,1.6,27.0,495.0,668.28,506.71
2017,7,16,8,45,702.5,118.5,1.7,27.5,544.0,714.8,536.43
2017,7,16,9,0,722.0,124.0,1.8,28.0,593.0,760.15,564.93
2017,7,16,9,15,739.5,127.5,1.9,28.0,638.5,796.49,588.17
2017,7,16,9,30,757.0,131.0,2.0,28.0,684.0,834.42,612.42
2017,7,16,9,45,769.0,135.0,2.1,28.5,725.0,865.68,630.87
2017,7,16,10,0,781.0,139.0,2.2,29.0,766.0,894.26,647.54
2017,7,16,10,15,791.0,141.5,2.25,29.0,801.0,916.48,660.91
2017,7,16,10,30,801.0,144.0,2.3,29.0,836.0,935.6,672.4
2017,7,16,10,45,808.5,146.0,2.4,29.5,865.0,948.53,679.13
2017,7,16,11,0,816.0,148.0,2.5,30.0,894.0,958.05,683.8
2017,7,16,11,15,821.0,149.5,2.55,30.0,916.0,949.93,678.29
2017,7,16,11,30,826.0,151.0,2.6,30.0,938.0,949.42,677.89
2017,7,16,11,45,826.0,154.5,2.65,30.5,951.0,942.41,672.04
2017,7,16,12,0,826.0,158.0,2.7,31.0,964.0,943.24,671.35
2017,7,16,12,15,827.5,158.5,2.7,31.0,970.5,927.85,661.29
2017,7,16,12,30,829.0,159.0,2.7,31.0,977.0,909.18,649.32
2017,7,16,12,45,827.5,159.5,2.75,31.5,975.0,884.79,632.81
2017,7,16,13,0,826.0,160.0,2.8,32.0,973.0,857.62,614.56
2017,7,16,13,15,823.5,159.5,2.8,32.0,963.5,826.09,594.35
2017,7,16,13,30,821.0,159.0,2.8,32.0,954.0,792.06,572.44
2017,7,16,13,45,815.0,159.0,2.8,32.0,936.0,753.47,546.87
2017,7,16,14,0,809.0,159.0,2.8,32.0,918.0,712.89,518.74
2017,7,16,14,15,802.5,157.5,2.8,32.0,893.0,668.91,487.74
2017,7,16,14,30,796.0,156.0,2.8,32.0,868.0,623.4,454.96
2017,7,16,14,45,770.5,164.0,2.85,32.0,832.5,573.64,418.34
2017,7,16,15,0,745.0,172.0,2.9,32.0,797.0,524.55,381.3
2017,7,16,15,15,732.5,168.5,2.9,32.0,759.5,469.69,339.22
2017,7,16,15,30,720.0,165.0,2.9,32.0,722.0,417.62,297.98
2017,7,16,15,45,702.0,162.0,2.9,32.0,678.5,364.38,254.98
2017,7,16,16,0,684.0,159.0,2.9,32.0,635.0,312.32,212.24
2017,7,16,16,15,531.0,198.5,2.85,31.5,552.0,263.69,177.21
2017,7,16,16,30,378.0,238.0,2.8,31.0,469.0,235.8,160.75
2017,7,16,16,45,372.0,215.5,2.75,31.0,426.0,191.94,129.11
2017,7,16,17,0,366.0,193.0,2.7,31.0,383.0,149.12,103.3
2017,7,16,17,15,440.0,157.0,2.45,30.5,360.0,104.51,80.98
2017,7,16,17,30,514.0,121.0,2.2,30.0,337.0,83.41,64.09
2017,7,16,17,45,463.5,112.0,2.0,30.0,285.5,78.83,60.52
2017,7,16,18,0,413.0,103.0,1.8,30.0,234.0,74.03,56.64
2017,7,16,18,15,353.0,89.0,1.65,29.5,185.5,65.26,49.4
2017,7,16,18,30,293.0,75.0,1.5,29.0,137.0,56.1,41.59
2017,7,16,18,45,214.5,57.0,1.4,28.5,95.5,43.39,30.54
2017,7,16,19,0,136.0,39.0,1.3,28.0,54.0,31.13,19.41
2017,7,16,19,15,68.0,19.5,1.3,27.5,27.0,15.97,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,5,45,15.0,7.0,0.75,23.5,8.0,9.37,0.0
2017,7,17,6,0,30.0,14.0,0.8,24.0,16.0,22.77,0.0
2017,7,17,6,15,96.5,36.0,0.85,24.0,49.5,79.04,53.03
2017,7,17,6,30,163.0,58.0,0.9,24.0,83.0,133.68,99.37
2017,7,17,6,45,234.5,76.0,1.0,24.5,128.0,192.3,148.01
2017,7,17,7,0,306.0,94.0,1.1,25.0,173.0,267.4,208.84
2017,7,17,7,15,359.0,108.0,1.05,25.5,222.0,327.53,256.33
2017,7,17,7,30,412.0,122.0,1.0,26.0,271.0,392.36,305.7
2017,7,17,7,45,462.5,130.0,1.0,26.5,323.0,453.18,350.58
2017,7,17,8,0,513.0,138.0,1.0,27.0,375.0,517.43,396.42
2017,7,17,8,15,544.5,146.5,1.0,27.5,425.5,571.41,433.22
2017,7,17,8,30,576.0,155.0,1.0,28.0,476.0,632.71,473.84
2017,7,17,8,45,608.0,158.0,1.0,28.5,526.0,683.04,506.01
2017,7,17,9,0,640.0,161.0,1.0,29.0,576.0,733.16,537.29
2017,7,17,9,15,430.5,250.5,1.15,29.0,538.5,658.77,482.48
2017,7,17,9,30,221.0,340.0,1.3,29.0,501.0,548.16,402.4
2017,7,17,9,45,471.5,255.5,1.45,29.5,625.5,720.47,525.9
2017,7,17,10,0,722.0,171.0,1.6,30.0,750.0,879.12,630.77
2017,7,17,10,15,371.0,239.0,1.7,30.5,537.5,620.44,452.8
2017,7,17,10,30,20.0,307.0,1.8,31.0,325.0,301.03,219.64
2017,7,17,10,45,220.0,345.5,1.95,31.5,546.5,571.35,416.53
2017,7,17,11,0,420.0,384.0,2.1,32.0,768.0,813.15,578.23
2017,7,17,11,15,340.0,427.5,2.2,32.0,743.5,763.66,541.92
2017,7,17,11,30,260.0,471.0,2.3,32.0,719.0,723.01,513.25
2017,7,17,11,45,151.5,449.5,2.4,32.5,594.5,580.8,415.5
2017,7,17,12,0,43.0,428.0,2.5,33.0,470.0,441.69,317.05
2017,7,17,12,15,31.5,387.5,2.6,33.0,418.5,389.07,280.74
2017,7,17,12,30,20.0,347.0,2.7,33.0,367.0,330.62,239.34
2017,7,17,12,45,129.5,422.0,2.8,33.0,550.0,506.33,366.01
2017,7,17,13,0,239.0,497.0,2.9,33.0,733.0,658.14,470.43
2017,7,17,13,15,219.0,495.0,2.95,33.0,709.0,626.2,447.69
2017,7,17,13,30,199.0,493.0,3.0,33.0,685.0,594.84,426.29
2017,7,17,13,45,179.5,483.5,3.1,33.5,655.0,558.38,400.64
2017,7,17,14,0,160.0,474.0,3.2,34.0,625.0,523.12,375.69
2017,7,17,14,15,303.5,420.0,3.25,33.5,695.5,558.76,403.72
2017,7,17,14,30,447.0,366.0,3.3,33.0,766.0,580.91,421.01
2017,7,17,14,45,319.0,388.5,3.35,33.0,668.5,500.95,363.32
2017,7,17,15,0,191.0,411.0,3.4,33.0,571.0,434.43,315.4
2017,7,17,15,15,358.0,340.0,3.4,33.0,623.0,436.51,316.23
2017,7,17,15,30,525.0,269.0,3.4,33.0,675.0,420.8,301.56
2017,7,17,15,45,307.0,291.5,3.45,33.0,525.5,331.98,238.05
2017,7,17,16,0,89.0,314.0,3.5,33.0,376.0,275.37,200.64
2017,7,17,16,15,240.5,274.0,3.5,32.5,425.0,257.48,182.46
2017,7,17,16,30,392.0,234.0,3.5,32.0,474.0,235.65,159.72
2017,7,17,16,45,384.5,212.5,3.5,32.0,430.0,191.46,127.92
2017,7,17,17,0,377.0,191.0,3.5,32.0,386.0,148.45,102.22
2017,7,17,17,15,466.0,149.0,3.35,31.5,362.5,99.47,76.6
2017,7,17,17,30,555.0,107.0,3.2,31.0,339.0,73.4,55.59
2017,7,17,17,45,501.5,100.5,3.05,31.0,287.5,71.41,54.14
2017,7,17,18,0,448.0,94.0,2.9,31.0,236.0,67.82,51.27
2017,7,17,18,15,386.0,82.0,2.7,30.0,187.5,60.31,45.17
2017,7,17,18,30,324.0,70.0,2.5,29.0,139.0,52.47,38.56
2017,7,17,18,45,243.0,54.0,2.35,28.5,97.0,41.18,28.69
2017,7,17,19,0,162.0,38.0,2.2,28.0,55.0,29.46,18.02
2017,7,17,19,15,81.0,19.0,2.3,28.0,27.5,15.59,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,5,45,49.0,8.5,1.25,22.5,10.5,17.55,0.0
2017,7,18,6,0,98.0,17.0,1.5,23.0,21.0,50.68,0.0
2017,7,18,6,15,216.0,31.0,1.6,23.5,58.0,117.11,79.15
2017,7,18,6,30,334.0,45.0,1.7,24.0,95.0,191.22,142.36
2017,7,18,6,45,421.0,53.5,1.8,25.0,143.0,257.98,198.42
2017,7,18,7,0,508.0,62.0,1.9,26.0,191.0,333.5,260.05
2017,7,18,7,15,560.5,68.5,1.95,26.5,243.5,396.49,310.65
2017,7,18,7,30,613.0,75.0,2.0,27.0,296.0,463.54,362.46
2017,7,18,7,45,655.5,78.5,2.1,27.5,350.0,524.28,407.94
2017,7,18,8,0,698.0,82.0,2.2,28.0,404.0,585.26,452.16
2017,7,18,8,15,724.5,86.0,2.25,28.5,456.5,638.9,488.9
2017,7,18,8,30,751.0,90.0,2.3,29.0,509.0,692.4,523.71
2017,7,18,8,45,770.5,93.5,2.4,30.0,558.5,739.19,552.32
2017,7,18,9,0,790.0,97.0,2.5,31.0,608.0,784.62,579.45
2017,7,18,9,15,559.5,206.5,2.6,31.5,582.0,724.46,534.47
2017,7,18,9,30,329.0,316.0,2.7,32.0,556.0,633.87,465.15
2017,7,18,9,45,585.5,212.0,2.8,32.5,669.0,785.74,573.76
2017,7,18,10,0,842.0,108.0,2.9,33.0,782.0,910.59,653.88
2017,7,18,10,15,586.5,251.5,2.95,33.0,731.5,843.14,606.38
2017,7,18,10,30,331.0,395.0,3.0,33.0,681.0,730.67,524.42
2017,7,18,10,45,600.5,255.0,3.15,33.5,795.5,866.23,621.25
2017,7,18,11,0,870.0,115.0,3.3,34.0,910.0,968.82,686.5
2017,7,18,11,15,874.5,116.0,3.35,34.0,931.5,971.38,686.95
2017,7,18,11,30,879.0,117.0,3.4,34.0,953.0,970.27,685.98
2017,7,18,11,45,520.0,308.0,3.5,34.5,805.0,817.27,582.3
2017,7,18,12,0,161.0,499.0,3.6,35.0,657.0,631.28,447.9
2017,7,18,12,15,272.5,469.5,3.65,35.0,738.5,706.51,502.22
2017,7,18,12,30,384.0,440.0,3.7,35.0,820.0,768.04,545.31
2017,7,18,12,45,632.0,281.5,3.8,35.5,904.0,830.58,592.12
2017,7,18,13,0,880.0,123.0,3.9,36.0,988.0,865.82,616.24
2017,7,18,13,15,612.0,286.0,3.95,35.5,885.0,769.07,550.54
2017,7,18,13,30,344.0,449.0,4.0,35.0,782.0,672.4,480.46
2017,7,18,13,45,291.5,457.5,4.05,35.0,736.0,620.38,444.61
2017,7,18,14,0,239.0,466.0,4.1,35.0,690.0,572.76,411.19
2017,7,18,14,15,546.0,293.0,4.1,35.0,786.0,615.19,445.91
2017,7,18,14,30,853.0,120.0,4.1,35.0,882.0,630.31,459.14
2017,7,18,14,45,571.0,256.0,4.1,35.0,758.5,534.9,387.74
2017,7,18,15,0,289.0,392.0,4.1,35.0,635.0,466.02,336.21
2017,7,18,15,15,380.0,338.5,4.05,35.0,642.0,445.88,320.93
2017,7,18,15,30,471.0,285.0,4.0,35.0,649.0,411.44,293.69
2017,7,18,15,45,614.5,204.0,3.95,35.0,649.5,367.51,256.74
2017,7,18,16,0,758.0,123.0,3.9,35.0,650.0,311.92,208.21
2017,7,18,16,15,739.5,119.5,3.8,34.5,602.5,257.21,163.56
2017,7,18,16,30,721.0,116.0,3.7,34.0,555.0,198.29,117.23
2017,7,18,16,45,697.5,111.0,3.65,34.0,504.5,144.86,79.38
2017,7,18,17,0,674.0,106.0,3.6,34.0,454.0,94.12,53.03
2017,7,18,17,15,641.0,100.5,3.4,33.5,401.5,66.26,48.95
2017,7,18,17,30,608.0,95.0,3.2,33.0,349.0,64.8,48.07
2017,7,18,17,45,562.5,88.0,3.05,32.5,296.5,61.99,46.01
2017,7,18,18,0,517.0,81.0,2.9,32.0,244.0,59.01,43.73
2017,7,18,18,15,452.5,71.5,2.6,31.0,194.0,53.68,39.45
2017,7,18,18,30,388.0,62.0,2.3,30.0,144.0,46.73,33.59
2017,7,18,18,45,292.5,49.0,2.0,29.5,100.5,37.5,25.49
2017,7,18,19,0,197.0,36.0,1.7,29.0,57.0,27.97,16.69
2017,7,18,19,15,98.5,18.0,1.85,28.5,28.5,14.14,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,8.0,1.4,23.5,9.5,13.49,0.0
2017,7,19,6,0,62.0,16.0,1.6,24.0,19.0,36.29,0.0
2017,7,19,6,15,171.0,32.5,1.75,24.5,54.5,105.21,70.45
2017,7,19,6,30,280.0,49.0,1.9,25.0,90.0,173.8,128.92
2017,7,19,6,45,371.5,59.0,2.05,25.5,138.0,239.51,184.12
2017,7,19,7,0,463.0,69.0,2.2,26.0,186.0,319.54,249.7
2017,7,19,7,15,518.0,77.0,2.25,26.5,238.0,383.49,301.15
2017,7,19,7,30,573.0,85.0,2.3,27.0,290.0,451.8,354.13
2017,7,19,7,45,617.5,89.5,2.4,27.5,344.0,513.34,400.41
2017,7,19,8,0,662.0,94.0,2.5,28.0,398.0,577.23,446.93
2017,7,19,8,15,690.0,98.5,2.5,28.5,450.0,631.06,484.3
2017,7,19,8,30,718.0,103.0,2.5,29.0,502.0,682.29,517.75
2017,7,19,8,45,741.5,106.0,2.55,29.5,552.5,730.63,548.49
2017,7,19,9,0,765.0,109.0,2.6,30.0,603.0,777.94,577.97
2017,7,19,9,15,781.0,112.0,2.65,30.5,649.0,817.38,601.67
2017,7,19,9,30,797.0,115.0,2.7,31.0,695.0,854.71,623.73
2017,7,19,9,45,811.0,116.5,2.75,31.5,737.0,886.19,641.72
2017,7,19,10,0,825.0,118.0,2.8,32.0,779.0,906.05,652.1
2017,7,19,10,15,834.5,120.0,2.85,32.5,814.5,927.97,663.9
2017,7,19,10,30,844.0,122.0,2.9,33.0,850.0,946.69,673.63
2017,7,19,10,45,852.5,122.5,2.95,33.5,879.0,959.57,679.72
2017,7,19,11,0,861.0,123.0,3.0,34.0,908.0,968.99,683.73
2017,7,19,11,15,865.5,124.0,3.05,34.0,930.0,971.45,684.88
2017,7,19,11,30,870.0,125.0,3.1,34.0,952.0,970.26,683.9
2017,7,19,11,45,863.5,132.5,3.2,34.5,963.5,960.96,676.89
2017,7,19,12,0,857.0,140.0,3.3,35.0,975.0,948.01,667.72
2017,7,19,12,15,541.5,320.0,3.35,35.0,849.5,824.16,584.34
2017,7,19,12,30,226.0,500.0,3.4,35.0,724.0,674.76,477.55
2017,7,19,12,45,542.0,320.0,3.5,35.5,854.0,788.8,561.95
2017,7,19,13,0,858.0,140.0,3.6,36.0,984.0,862.55,612.98
2017,7,19,13,15,856.0,139.5,3.65,36.0,974.0,831.74,592.86
2017,7,19,13,30,854.0,139.0,3.7,36.0,964.0,798.31,571.61
2017,7,19,13,45,849.5,138.5,3.8,36.0,946.5,760.47,547.48
2017,7,19,14,0,845.0,138.0,3.9,36.0,929.0,720.39,520.43
2017,7,19,14,15,492.0,291.0,3.95,36.0,749.0,578.41,417.5
2017,7,19,14,30,139.0,444.0,4.0,36.0,569.0,459.96,330.03
2017,7,19,14,45,470.0,292.0,4.05,36.0,690.5,508.72,367.76
2017,7,19,15,0,801.0,140.0,4.1,36.0,812.0,529.1,381.43
2017,7,19,15,15,790.0,137.5,4.1,35.5,774.0,476.31,341.07
2017,7,19,15,30,779.0,135.0,4.1,35.0,736.0,423.29,299.54
2017,7,19,15,45,581.0,208.0,4.1,35.0,641.5,359.44,251.68
2017,7,19,16,0,383.0,281.0,4.1,35.0,547.0,323.61,226.64
2017,7,19,16,15,548.0,200.5,4.05,34.5,550.5,269.87,179.63
2017,7,19,16,30,713.0,120.0,4.0,34.0,554.0,200.1,118.97
2017,7,19,16,45,689.5,114.5,3.95,34.0,503.5,146.69,81.11
2017,7,19,17,0,666.0,109.0,3.9,34.0,453.0,96.0,54.65
2017,7,19,17,15,633.0,103.0,3.75,33.5,400.5,68.02,50.4
2017,7,19,17,30,600.0,97.0,3.6,33.0,348.0,66.29,49.3
2017,7,19,17,45,558.0,89.0,3.5,33.0,295.5,62.79,46.58
2017,7,19,18,0,516.0,81.0,3.4,33.0,243.0,59.06,43.59
2017,7,19,18,15,452.0,71.5,3.05,32.0,193.0,53.75,39.33
2017,7,19,18,30,388.0,62.0,2.7,31.0,143.0,46.76,33.45
2017,7,19,18,45,298.5,48.5,2.35,30.5,99.5,37.15,25.07
2017,7,19,19,0,209.0,35.0,2.0,30.0,56.0,27.23,15.95
2017,7,19,19,15,104.5,17.5,2.0,29.5,28.0,13.76,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,20,5,45,26.0,7.5,1.75,23.5,9.0,6.82,0.0
2017,7,20,6,0,52.0,15.0,2.0,24.0,18.0,32.4,0.0
2017,7,20,6,15,157.5,32.0,2.15,24.5,53.0,100.6,66.87
2017,7,20,6,30,263.0,49.0,2.3,25.0,88.0,167.7,124.38
2017,7,20,6,45,354.0,59.5,2.5,25.5,135.0,232.83,179.22
2017,7,20,7,0,445.0,70.0,2.7,26.0,182.0,312.06,244.43
2017,7,20,7,15,501.0,78.5,2.65,26.5,233.5,376.25,296.2
2017,7,20,7,30,557.0,87.0,2.6,27.0,285.0,444.93,349.56
2017,7,20,7,45,603.0,91.5,2.6,28.0,339.0,506.78,395.26
2017,7,20,8,0,649.0,96.0,2.6,29.0,393.0,571.13,441.02
2017,7,20,8,15,678.0,101.0,2.55,29.5,445.5,625.78,478.74
2017,7,20,8,30,707.0,106.0,2.5,30.0,498.0,680.63,514.61
2017,7,20,8,45,731.5,108.5,2.5,30.5,548.5,725.97,542.88
2017,7,20,9,0,756.0,111.0,2.5,31.0,599.0,773.29,571.99
2017,7,20,9,15,772.5,114.5,2.4,31.5,645.0,813.51,595.09
2017,7,20,9,30,789.0,118.0,2.3,32.0,691.0,851.66,616.38
2017,7,20,9,45,803.5,119.5,2.25,32.5,733.0,883.45,633.55
2017,7,20,10,0,818.0,121.0,2.2,33.0,775.0,903.47,643.03
2017,7,20,10,15,827.5,123.0,2.2,33.5,810.5,925.28,654.16
2017,7,20,10,30,837.0,125.0,2.2,34.0,846.0,943.91,663.25
2017,7,20,10,45,845.5,125.5,2.2,34.5,875.5,956.73,668.76
2017,7,20,11,0,854.0,126.0,2.2,35.0,905.0,966.11,672.26
2017,7,20,11,15,858.5,127.5,2.25,35.0,927.0,969.03,673.77
2017,7,20,11,30,863.0,129.0,2.3,35.0,949.0,968.31,673.22
2017,7,20,11,45,879.0,120.5,2.35,35.5,966.5,965.53,670.14
2017,7,20,12,0,895.0,112.0,2.4,36.0,984.0,959.05,664.91
2017,7,20,12,15,896.0,112.5,2.45,36.0,990.5,943.25,655.4
2017,7,20,12,30,897.0,113.0,2.5,36.0,997.0,924.06,643.89
2017,7,20,12,45,897.5,112.5,2.6,36.5,995.5,900.31,628.63
2017,7,20,13,0,898.0,112.0,2.7,37.0,994.0,873.53,611.44
2017,7,20,13,15,896.0,111.5,2.75,37.0,984.5,841.7,591.9
2017,7,20,13,30,894.0,111.0,2.8,37.0,975.0,807.08,570.47
2017,7,20,13,45,891.0,110.0,2.9,37.5,957.5,768.6,545.47
2017,7,20,14,0,888.0,109.0,3.0,38.0,940.0,727.64,518.38
2017,7,20,14,15,882.5,108.0,3.05,38.0,915.0,682.71,487.5
2017,7,20,14,30,877.0,107.0,3.1,38.0,890.0,635.86,454.52
2017,7,20,14,45,869.0,105.5,3.15,38.0,858.0,585.47,418.17
2017,7,20,15,0,861.0,104.0,3.2,38.0,826.0,533.85,379.87
2017,7,20,15,15,467.5,227.0,3.2,37.5,617.0,397.61,282.98
2017,7,20,15,30,74.0,350.0,3.2,37.0,408.0,315.74,226.61
2017,7,20,15,45,151.5,333.5,3.25,37.0,442.0,315.35,225.16
2017,7,20,16,0,229.0,317.0,3.3,37.0,476.0,311.35,219.58
2017,7,20,16,15,504.5,204.0,3.35,36.5,521.0,262.72,174.15
2017,7,20,16,30,780.0,91.0,3.4,36.0,566.0,195.2,111.55
2017,7,20,16,45,757.0,88.0,3.45,36.0,514.5,140.25,72.9
2017,7,20,17,0,734.0,85.0,3.5,36.0,463.0,87.86,46.41
2017,7,20,17,15,703.5,81.0,3.45,35.5,410.0,58.86,42.51
2017,7,20,17,30,673.0,77.0,3.4,35.0,357.0,52.39,37.51
2017,7,20,17,45,630.0,71.5,3.35,35.0,303.5,50.07,35.73
2017,7,20,18,0,587.0,66.0,3.3,35.0,250.0,47.63,33.8
2017,7,20,18,15,524.0,59.0,3.0,34.0,198.5,43.79,30.75
2017,7,20,18,30,461.0,52.0,2.7,33.0,147.0,39.82,27.41
2017,7,20,18,45,361.0,42.0,2.45,32.5,102.5,33.0,21.42
2017,7,20,19,0,261.0,32.0,2.2,32.0,58.0,25.94,14.71
2017,7,20,19,15,130.5,16.0,2.4,31.5,29.0,12.6,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,20.0,7.5,1.95,24.5,8.5,6.82,0.0
2017,7,21,6,0,40.0,15.0,2.2,25.0,17.0,23.87,0.0
2017,7,21,6,15,146.0,32.0,2.35,25.5,51.5,97.3,63.92
2017,7,21,6,30,252.0,49.0,2.5,26.0,86.0,163.85,120.97
2017,7,21,6,45,348.5,59.5,2.65,26.5,133.5,230.72,176.91
2017,7,21,7,0,445.0,70.0,2.8,27.0,181.0,312.26,243.69
2017,7,21,7,15,502.0,78.0,2.8,27.5,232.5,376.51,295.47
2017,7,21,7,30,559.0,86.0,2.8,28.0,284.0,445.34,348.94
2017,7,21,7,45,604.0,91.0,2.85,29.0,338.0,507.26,394.74
2017,7,21,8,0,649.0,96.0,2.9,30.0,392.0,571.6,440.6
2017,7,21,8,15,678.0,100.5,2.8,30.5,444.0,625.73,477.84
2017,7,21,8,30,707.0,105.0,2.7,31.0,496.0,680.06,513.12
2017,7,21,8,45,730.5,108.5,2.6,31.5,546.5,725.8,541.16
2017,7,21,9,0,754.0,112.0,2.5,32.0,597.0,773.42,569.81
2017,7,21,9,15,770.5,115.0,2.4,32.5,643.0,813.07,592.44
2017,7,21,9,30,787.0,118.0,2.3,33.0,689.0,850.67,613.28
2017,7,21,9,45,800.5,120.0,2.25,34.0,730.5,882.09,628.86
2017,7,21,10,0,814.0,122.0,2.2,35.0,772.0,901.62,636.66
2017,7,21,10,15,823.5,124.0,2.25,35.0,807.5,923.39,649.46
2017,7,21,10,30,833.0,126.0,2.3,35.0,843.0,941.99,660.31
2017,7,21,10,45,840.5,127.5,2.35,35.5,872.5,954.83,666.3
2017,7,21,11,0,848.0,129.0,2.4,36.0,902.0,964.21,670.26
2017,7,21,11,15,853.0,130.0,2.5,36.0,924.0,967.1,672.17
2017,7,21,11,30,858.0,131.0,2.6,36.0,946.0,966.39,672.0
2017,7,21,11,45,858.5,133.5,2.75,36.5,959.5,959.12,666.9
2017,7,21,12,0,859.0,136.0,2.9,37.0,973.0,948.29,659.65
2017,7,21,12,15,860.5,136.5,3.0,37.0,979.5,933.13,650.75
2017,7,21,12,30,862.0,137.0,3.1,37.0,986.0,914.71,639.83
2017,7,21,12,45,861.5,137.0,3.25,37.5,984.0,891.02,624.56
2017,7,21,13,0,861.0,137.0,3.4,38.0,982.0,864.5,607.46
2017,7,21,13,15,859.0,136.5,3.5,38.0,972.5,833.55,588.42
2017,7,21,13,30,857.0,136.0,3.6,38.0,963.0,799.96,567.54
2017,7,21,13,45,852.5,135.0,3.7,38.0,945.5,761.52,543.28
2017,7,21,14,0,848.0,134.0,3.8,38.0,928.0,720.85,516.3
2017,7,21,14,15,842.5,132.5,3.8,38.0,903.0,677.02,485.66
2017,7,21,14,30,837.0,131.0,3.8,38.0,878.0,631.39,453.09
2017,7,21,14,45,824.5,132.0,3.85,38.0,845.0,582.14,417.25
2017,7,21,15,0,812.0,133.0,3.9,38.0,812.0,530.2,378.6
2017,7,21,15,15,801.0,130.5,3.95,38.0,774.0,476.75,337.79
2017,7,21,15,30,790.0,128.0,4.0,38.0,736.0,423.05,295.61
2017,7,21,15,45,773.0,126.0,4.05,38.0,692.0,367.65,251.23
2017,7,21,16,0,756.0,124.0,4.1,38.0,648.0,313.18,206.83
2017,7,21,16,15,737.0,120.5,4.1,37.5,600.5,258.28,162.59
2017,7,21,16,30,718.0,117.0,4.1,37.0,553.0,199.17,116.66
2017,7,21,16,45,690.0,113.5,4.2,36.5,501.5,146.32,79.96
2017,7,21,17,0,662.0,110.0,4.3,36.0,450.0,96.69,54.8
2017,7,21,17,15,628.5,104.0,4.3,35.5,397.0,68.83,50.62
2017,7,21,17,30,595.0,98.0,4.3,35.0,344.0,67.13,49.57
2017,7,21,17,45,546.5,91.0,4.35,35.0,291.5,64.42,47.51
2017,7,21,18,0,498.0,84.0,4.4,35.0,239.0,61.57,45.27
2017,7,21,18,15,433.5,73.5,4.3,34.5,189.0,54.43,39.44
2017,7,21,18,30,369.0,63.0,4.2,34.0,139.0,47.49,33.57
2017,7,21,18,45,276.5,49.0,4.15,33.5,96.0,37.53,24.97
2017,7,21,19,0,184.0,35.0,4.1,33.0,53.0,27.23,15.55
2017,7,21,19,15,92.0,17.5,4.1,32.5,26.5,13.77,0.0
2017,7,21,19,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,30.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
