Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,20.0,7.0,2.7,24.5,7.5,0.0,0.0
2017,7,22,6,0,40.0,14.0,2.9,25.0,15.0,22.96,0.0
2017,7,22,6,15,139.5,32.0,3.05,25.0,50.0,95.59,62.42
2017,7,22,6,30,239.0,50.0,3.2,25.0,85.0,160.48,118.99
2017,7,22,6,45,333.0,62.0,3.35,25.5,132.5,227.32,175.24
2017,7,22,7,0,427.0,74.0,3.5,26.0,180.0,304.45,239.07
2017,7,22,7,15,484.5,83.0,3.5,26.5,231.5,372.73,294.42
2017,7,22,7,30,542.0,92.0,3.5,27.0,283.0,442.26,348.96
2017,7,22,7,45,592.5,96.0,3.55,28.0,338.0,506.0,396.71
2017,7,22,8,0,643.0,100.0,3.6,29.0,393.0,572.6,444.84
2017,7,22,8,15,673.0,105.5,3.55,29.5,445.5,628.46,484.0
2017,7,22,8,30,703.0,111.0,3.5,30.0,498.0,684.6,521.55
2017,7,22,8,45,730.0,113.0,3.45,31.0,549.5,730.99,549.71
2017,7,22,9,0,757.0,115.0,3.4,32.0,601.0,779.96,578.95
2017,7,22,9,15,773.5,118.5,3.3,32.5,647.5,820.31,602.59
2017,7,22,9,30,790.0,122.0,3.2,33.0,694.0,858.59,624.44
2017,7,22,9,45,805.0,123.0,3.1,34.0,736.5,890.4,640.36
2017,7,22,10,0,820.0,124.0,3.0,35.0,779.0,919.56,654.27
2017,7,22,10,15,830.0,126.5,2.95,35.5,815.0,933.07,659.73
2017,7,22,10,30,840.0,129.0,2.9,36.0,851.0,952.73,669.23
2017,7,22,10,45,848.5,129.5,2.9,36.5,880.5,965.57,674.77
2017,7,22,11,0,857.0,130.0,2.9,37.0,910.0,974.96,678.27
2017,7,22,11,15,861.5,131.0,2.95,37.0,932.0,977.35,679.37
2017,7,22,11,30,866.0,132.0,3.0,37.0,954.0,976.11,678.38
2017,7,22,11,45,876.5,127.5,3.05,37.5,970.5,971.8,674.22
2017,7,22,12,0,887.0,123.0,3.1,38.0,987.0,963.84,667.93
2017,7,22,12,15,888.5,123.5,3.2,38.0,993.5,948.44,658.86
2017,7,22,12,30,890.0,124.0,3.3,38.0,1000.0,929.65,647.74
2017,7,22,12,45,891.0,122.5,3.4,38.0,998.5,905.45,633.19
2017,7,22,13,0,892.0,121.0,3.5,38.0,997.0,878.22,616.69
2017,7,22,13,15,889.5,121.0,3.6,38.0,987.0,846.43,597.15
2017,7,22,13,30,887.0,121.0,3.7,38.0,977.0,811.9,575.7
2017,7,22,13,45,702.0,250.0,3.8,38.5,920.0,754.1,534.27
2017,7,22,14,0,517.0,379.0,3.9,39.0,863.0,698.05,491.88
2017,7,22,14,15,515.0,365.0,3.95,38.5,835.5,655.86,464.63
2017,7,22,14,30,513.0,351.0,4.0,38.0,808.0,612.82,436.03
2017,7,22,14,45,542.5,320.5,4.05,38.0,788.0,574.0,408.97
2017,7,22,15,0,572.0,290.0,4.1,38.0,768.0,531.56,378.41
2017,7,22,15,15,464.5,311.0,4.1,38.0,687.5,461.6,327.75
2017,7,22,15,30,357.0,332.0,4.1,38.0,607.0,406.34,287.66
2017,7,22,15,45,453.5,275.0,4.15,38.0,603.0,367.05,256.28
2017,7,22,16,0,550.0,218.0,4.2,38.0,599.0,321.32,218.04
2017,7,22,16,15,662.5,157.0,4.2,37.5,582.5,263.5,168.99
2017,7,22,16,30,775.0,96.0,4.2,37.0,566.0,198.51,113.93
2017,7,22,16,45,750.0,93.0,4.25,37.0,514.0,143.48,75.37
2017,7,22,17,0,725.0,90.0,4.3,37.0,462.0,91.29,49.07
2017,7,22,17,15,694.0,85.5,4.3,36.5,408.5,56.51,40.43
2017,7,22,17,30,663.0,81.0,4.3,36.0,355.0,55.25,39.68
2017,7,22,17,45,616.0,75.5,4.3,35.5,301.0,53.05,38.1
2017,7,22,18,0,569.0,70.0,4.3,35.0,247.0,50.75,36.37
2017,7,22,18,15,505.0,62.0,4.2,34.5,196.0,46.26,32.7
2017,7,22,18,30,441.0,54.0,4.1,34.0,145.0,41.58,28.7
2017,7,22,18,45,340.0,43.0,4.0,33.5,100.5,33.96,22.05
2017,7,22,19,0,239.0,32.0,3.9,33.0,56.0,24.98,13.73
2017,7,22,19,15,119.5,16.0,3.95,32.5,28.0,12.61,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,13.5,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,27.0,13.0,3.1,25.0,14.0,18.73,0.0
2017,7,23,6,15,124.5,31.5,3.2,25.0,47.5,83.5,53.33
2017,7,23,6,30,222.0,50.0,3.3,25.0,81.0,154.43,114.38
2017,7,23,6,45,309.0,63.0,3.45,25.5,127.5,218.49,168.4
2017,7,23,7,0,396.0,76.0,3.6,26.0,174.0,292.09,229.46
2017,7,23,7,15,454.5,86.0,3.65,26.5,225.0,355.66,281.33
2017,7,23,7,30,513.0,96.0,3.7,27.0,276.0,429.81,339.6
2017,7,23,7,45,557.5,102.5,3.75,27.5,329.0,491.28,386.47
2017,7,23,8,0,602.0,109.0,3.8,28.0,382.0,555.19,433.72
2017,7,23,8,15,633.0,115.0,3.75,28.5,434.0,610.73,473.1
2017,7,23,8,30,664.0,121.0,3.7,29.0,486.0,666.71,511.63
2017,7,23,8,45,687.5,125.5,3.65,29.5,536.0,715.02,542.7
2017,7,23,9,0,711.0,130.0,3.6,30.0,586.0,762.47,572.55
2017,7,23,9,15,729.0,134.0,3.5,30.5,632.5,803.37,597.09
2017,7,23,9,30,747.0,138.0,3.4,31.0,679.0,838.19,617.11
2017,7,23,9,45,759.5,142.0,3.35,31.5,720.0,869.98,635.09
2017,7,23,10,0,772.0,146.0,3.3,32.0,761.0,899.11,651.14
2017,7,23,10,15,783.0,148.5,3.15,32.0,797.0,922.38,663.92
2017,7,23,10,30,794.0,151.0,3.0,32.0,833.0,942.57,674.64
2017,7,23,10,45,802.0,152.5,2.95,32.5,862.0,955.56,680.08
2017,7,23,11,0,810.0,154.0,2.9,33.0,891.0,965.14,683.46
2017,7,23,11,15,815.5,155.5,2.85,33.5,913.5,968.77,683.17
2017,7,23,11,30,821.0,157.0,2.8,34.0,936.0,968.81,680.79
2017,7,23,11,45,815.5,164.5,2.75,34.5,948.0,960.55,673.36
2017,7,23,12,0,810.0,172.0,2.7,35.0,960.0,948.71,663.89
2017,7,23,12,15,811.5,172.5,2.75,35.0,966.5,933.38,654.53
2017,7,23,12,30,813.0,173.0,2.8,35.0,973.0,914.8,643.18
2017,7,23,12,45,813.5,172.5,2.85,35.5,972.0,891.33,627.46
2017,7,23,13,0,814.0,172.0,2.9,36.0,971.0,865.01,609.99
2017,7,23,13,15,576.5,312.0,2.95,36.0,875.0,766.29,542.44
2017,7,23,13,30,339.0,452.0,3.0,36.0,779.0,674.27,476.46
2017,7,23,13,45,251.5,462.5,3.1,36.0,703.0,597.44,424.18
2017,7,23,14,0,164.0,473.0,3.2,36.0,627.0,527.5,375.6
2017,7,23,14,15,82.0,298.0,3.2,36.0,375.0,315.12,227.4
2017,7,23,14,30,0.0,123.0,3.2,36.0,123.0,109.06,76.58
2017,7,23,14,45,0.0,126.0,3.2,36.0,126.0,111.56,78.78
2017,7,23,15,0,0.0,129.0,3.2,36.0,129.0,114.04,80.77
2017,7,23,15,15,0.0,113.5,3.15,36.0,113.5,100.47,70.74
2017,7,23,15,30,0.0,98.0,3.1,36.0,98.0,86.95,60.71
2017,7,23,15,45,0.0,86.5,3.1,36.0,86.5,76.77,53.16
2017,7,23,16,0,0.0,75.0,3.1,36.0,75.0,66.49,45.48
2017,7,23,16,15,10.5,147.0,3.05,35.5,153.5,130.16,93.83
2017,7,23,16,30,21.0,219.0,3.0,35.0,232.0,186.22,136.02
2017,7,23,16,45,45.5,215.5,2.95,35.0,240.0,173.47,125.87
2017,7,23,17,0,70.0,212.0,2.9,35.0,248.0,164.06,119.46
2017,7,23,17,15,49.5,182.0,2.8,34.5,206.0,139.38,107.68
2017,7,23,17,30,29.0,152.0,2.7,34.0,164.0,118.94,91.85
2017,7,23,17,45,22.0,130.0,2.6,33.5,138.5,107.37,82.94
2017,7,23,18,0,15.0,108.0,2.5,33.0,113.0,89.87,68.94
2017,7,23,18,15,7.5,86.5,2.2,32.0,89.0,72.59,54.9
2017,7,23,18,30,0.0,65.0,1.9,31.0,65.0,55.16,40.36
2017,7,23,18,45,0.0,44.0,1.6,30.5,44.0,37.95,25.64
2017,7,23,19,0,0.0,23.0,1.3,30.0,23.0,20.27,10.21
2017,7,23,19,15,0.0,11.5,1.35,29.5,11.5,10.12,0.0
2017,7,23,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.64,0.0
2017,7,24,6,15,21.5,30.5,3.2,24.5,33.5,39.2,22.64
2017,7,24,6,30,43.0,57.0,3.4,25.0,63.0,78.13,56.33
2017,7,24,6,45,106.5,83.5,3.6,25.5,107.5,142.26,108.95
2017,7,24,7,0,170.0,110.0,3.8,26.0,152.0,206.86,162.0
2017,7,24,7,15,137.0,124.0,3.95,26.5,163.5,210.32,165.41
2017,7,24,7,30,104.0,138.0,4.1,27.0,175.0,210.7,165.43
2017,7,24,7,45,153.5,161.5,4.35,27.5,226.0,271.54,213.6
2017,7,24,8,0,203.0,185.0,4.6,28.0,277.0,336.55,264.01
2017,7,24,8,15,210.5,210.5,4.6,28.5,316.5,376.96,293.58
2017,7,24,8,30,218.0,236.0,4.6,29.0,356.0,417.18,322.38
2017,7,24,8,45,139.0,254.0,4.65,29.5,333.0,379.06,290.32
2017,7,24,9,0,60.0,272.0,4.7,30.0,310.0,320.93,243.3
2017,7,24,9,15,113.5,306.0,4.5,30.5,385.5,417.77,315.13
2017,7,24,9,30,167.0,340.0,4.3,31.0,461.0,502.98,376.18
2017,7,24,9,45,409.0,277.5,4.15,31.5,597.0,690.53,512.83
2017,7,24,10,0,651.0,215.0,4.0,32.0,733.0,864.84,633.35
2017,7,24,10,15,664.0,219.0,3.95,32.5,768.5,889.59,645.93
2017,7,24,10,30,677.0,223.0,3.9,33.0,804.0,911.63,657.62
2017,7,24,10,45,692.0,222.5,3.85,33.5,834.5,928.14,665.68
2017,7,24,11,0,707.0,222.0,3.8,34.0,865.0,941.62,671.83
2017,7,24,11,15,713.5,224.0,3.8,34.0,887.0,946.13,673.94
2017,7,24,11,30,720.0,226.0,3.8,34.0,909.0,947.31,674.09
2017,7,24,11,45,726.5,226.0,3.8,34.5,923.5,943.13,669.57
2017,7,24,12,0,733.0,226.0,3.8,35.0,938.0,935.57,663.04
2017,7,24,12,15,735.0,226.5,3.75,35.0,944.5,920.93,653.18
2017,7,24,12,30,737.0,227.0,3.7,35.0,951.0,903.14,641.44
2017,7,24,12,45,739.0,225.0,3.7,35.5,950.0,880.04,625.32
2017,7,24,13,0,741.0,223.0,3.7,36.0,949.0,854.21,607.53
2017,7,24,13,15,738.5,222.0,3.65,36.0,939.5,822.93,586.65
2017,7,24,13,30,736.0,221.0,3.6,36.0,930.0,789.42,564.09
2017,7,24,13,45,633.5,296.0,3.6,36.5,898.5,742.85,529.16
2017,7,24,14,0,531.0,371.0,3.6,37.0,867.0,702.92,498.68
2017,7,24,14,15,416.5,396.0,3.55,36.5,778.5,616.37,439.47
2017,7,24,14,30,302.0,421.0,3.5,36.0,690.0,541.41,387.43
2017,7,24,14,45,157.5,337.0,3.45,36.0,477.0,374.98,270.53
2017,7,24,15,0,13.0,253.0,3.4,36.0,264.0,226.54,163.46
2017,7,24,15,15,12.5,242.5,3.4,36.0,252.5,215.74,156.08
2017,7,24,15,30,12.0,232.0,3.4,36.0,241.0,205.0,148.46
2017,7,24,15,45,6.0,174.0,3.45,36.0,178.5,153.44,110.64
2017,7,24,16,0,0.0,116.0,3.5,36.0,116.0,102.24,72.61
2017,7,24,16,15,0.0,121.5,3.55,35.5,121.5,106.63,76.37
2017,7,24,16,30,0.0,127.0,3.6,35.0,127.0,110.76,79.95
2017,7,24,16,45,0.0,104.5,3.7,35.0,104.5,91.8,65.69
2017,7,24,17,0,0.0,82.0,3.8,35.0,82.0,72.59,51.09
2017,7,24,17,15,8.0,113.0,3.75,34.5,116.5,97.34,74.04
2017,7,24,17,30,16.0,144.0,3.7,34.0,151.0,119.01,92.06
2017,7,24,17,45,9.0,123.0,3.65,33.5,127.0,102.31,78.89
2017,7,24,18,0,2.0,102.0,3.6,33.0,103.0,85.47,65.37
2017,7,24,18,15,1.0,79.5,3.5,32.0,80.0,67.41,50.64
2017,7,24,18,30,0.0,57.0,3.4,31.0,57.0,49.12,35.34
2017,7,24,18,45,0.0,38.0,3.35,30.5,38.0,33.26,21.77
2017,7,24,19,0,0.0,19.0,3.3,30.0,19.0,16.73,7.36
2017,7,24,19,15,0.0,9.5,3.45,29.5,9.5,8.35,0.0
2017,7,24,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.53,0.0
2017,7,25,6,15,53.5,32.5,3.4,24.5,39.5,57.67,35.02
2017,7,25,6,30,106.0,57.0,3.6,25.0,71.0,107.82,79.0
2017,7,25,6,45,195.5,75.0,3.85,25.5,116.5,176.85,136.06
2017,7,25,7,0,285.0,93.0,4.1,26.0,162.0,249.77,196.29
2017,7,25,7,15,347.0,106.0,4.1,26.5,212.0,321.29,254.27
2017,7,25,7,30,409.0,119.0,4.1,27.0,262.0,390.08,308.65
2017,7,25,7,45,471.5,124.0,4.2,27.5,316.0,455.44,359.15
2017,7,25,8,0,534.0,129.0,4.3,28.0,370.0,525.37,411.71
2017,7,25,8,15,359.0,183.5,4.3,28.5,354.5,467.65,363.97
2017,7,25,8,30,184.0,238.0,4.3,29.0,339.0,393.69,303.37
2017,7,25,8,45,152.0,263.5,4.3,30.0,352.5,400.46,305.62
2017,7,25,9,0,120.0,289.0,4.3,31.0,366.0,404.2,305.23
2017,7,25,9,15,82.5,295.0,4.2,31.5,350.0,364.84,273.81
2017,7,25,9,30,45.0,301.0,4.1,32.0,334.0,337.27,251.12
2017,7,25,9,45,387.5,234.5,4.1,32.5,541.5,626.37,467.42
2017,7,25,10,0,730.0,168.0,4.1,33.0,749.0,890.38,648.69
2017,7,25,10,15,412.0,289.5,4.1,33.0,620.5,717.11,523.9
2017,7,25,10,30,94.0,411.0,4.1,33.0,492.0,493.23,359.34
2017,7,25,10,45,433.5,293.5,4.1,33.5,685.5,744.87,542.77
2017,7,25,11,0,773.0,176.0,4.1,34.0,879.0,953.31,682.32
2017,7,25,11,15,779.0,177.5,4.1,34.5,900.5,957.24,681.31
2017,7,25,11,30,785.0,179.0,4.1,35.0,922.0,957.7,679.59
2017,7,25,11,45,799.5,172.5,4.1,35.5,939.0,955.08,676.05
2017,7,25,12,0,814.0,166.0,4.1,36.0,956.0,948.86,670.35
2017,7,25,12,15,815.5,166.0,4.1,36.0,962.5,933.06,660.04
2017,7,25,12,30,817.0,166.0,4.1,36.0,969.0,914.0,647.77
2017,7,25,12,45,816.0,166.0,4.1,36.0,967.0,889.62,632.12
2017,7,25,13,0,815.0,166.0,4.1,36.0,965.0,862.41,614.67
2017,7,25,13,15,812.5,165.5,4.1,36.0,955.0,830.82,594.32
2017,7,25,13,30,810.0,165.0,4.1,36.0,945.0,796.73,572.28
2017,7,25,13,45,497.0,318.0,4.1,36.5,794.0,662.07,474.85
2017,7,25,14,0,184.0,471.0,4.1,37.0,643.0,540.87,385.09
2017,7,25,14,15,487.0,314.5,4.1,37.0,751.5,598.08,430.13
2017,7,25,14,30,790.0,158.0,4.1,37.0,860.0,627.61,453.08
2017,7,25,14,45,745.5,177.0,4.15,37.0,820.5,575.8,414.7
2017,7,25,15,0,701.0,196.0,4.2,37.0,781.0,523.76,375.87
2017,7,25,15,15,463.0,278.5,4.2,36.5,657.5,437.31,313.25
2017,7,25,15,30,225.0,361.0,4.2,36.0,534.0,380.33,273.03
2017,7,25,15,45,428.5,271.5,4.25,36.0,576.0,356.66,251.68
2017,7,25,16,0,632.0,182.0,4.3,36.0,618.0,317.97,215.51
2017,7,25,16,15,609.0,176.0,4.3,35.5,570.5,266.39,174.49
2017,7,25,16,30,586.0,170.0,4.3,35.0,523.0,217.27,136.61
2017,7,25,16,45,551.0,164.0,4.3,35.0,472.0,169.5,103.53
2017,7,25,17,0,516.0,158.0,4.3,35.0,421.0,125.22,80.34
2017,7,25,17,15,476.5,148.5,4.3,34.5,369.5,99.71,75.94
2017,7,25,17,30,437.0,139.0,4.3,34.0,318.0,95.56,73.04
2017,7,25,17,45,379.0,128.0,4.3,34.0,266.5,89.97,68.7
2017,7,25,18,0,321.0,117.0,4.3,34.0,215.0,87.19,66.54
2017,7,25,18,15,254.5,99.5,4.2,33.5,167.5,75.07,56.62
2017,7,25,18,30,188.0,82.0,4.1,33.0,120.0,62.55,46.06
2017,7,25,18,45,115.5,58.5,4.05,32.5,79.5,46.6,32.37
2017,7,25,19,0,43.0,35.0,4.0,32.0,39.0,28.65,16.31
2017,7,25,19,15,21.5,17.5,4.1,31.5,19.5,14.7,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,5.5,2.6,23.5,5.5,0.0,0.0
2017,7,26,6,0,14.0,11.0,2.8,24.0,11.0,13.59,0.0
2017,7,26,6,15,106.5,30.5,3.0,24.5,44.0,77.02,47.22
2017,7,26,6,30,199.0,50.0,3.2,25.0,77.0,146.78,108.33
2017,7,26,6,45,309.5,60.5,3.4,25.5,124.5,216.68,166.82
2017,7,26,7,0,420.0,71.0,3.6,26.0,172.0,298.91,234.82
2017,7,26,7,15,480.0,79.5,3.7,26.5,224.0,367.97,291.08
2017,7,26,7,30,540.0,88.0,3.8,27.0,276.0,438.42,346.72
2017,7,26,7,45,597.5,90.5,3.95,27.5,331.5,504.99,397.88
2017,7,26,8,0,655.0,93.0,4.1,28.0,387.0,575.05,450.11
2017,7,26,8,15,684.5,97.5,4.2,28.5,440.0,630.09,489.46
2017,7,26,8,30,714.0,102.0,4.3,29.0,493.0,685.36,526.84
2017,7,26,8,45,742.5,103.5,4.4,30.0,544.5,733.49,557.18
2017,7,26,9,0,771.0,105.0,4.5,31.0,596.0,783.75,588.37
2017,7,26,9,15,787.0,108.0,4.55,31.5,643.0,823.73,612.92
2017,7,26,9,30,803.0,111.0,4.6,32.0,690.0,861.58,635.76
2017,7,26,9,45,818.5,112.0,4.65,32.5,732.5,885.68,649.14
2017,7,26,10,0,834.0,113.0,4.7,33.0,775.0,915.56,666.38
2017,7,26,10,15,843.5,114.5,4.7,33.5,811.0,937.38,678.03
2017,7,26,10,30,853.0,116.0,4.7,34.0,847.0,955.97,687.55
2017,7,26,10,45,861.0,117.0,4.7,34.5,877.0,969.18,693.62
2017,7,26,11,0,869.0,118.0,4.7,35.0,907.0,978.87,697.51
2017,7,26,11,15,874.0,119.0,4.65,35.0,929.0,981.98,698.48
2017,7,26,11,30,879.0,120.0,4.6,35.0,951.0,981.39,697.24
2017,7,26,11,45,867.5,131.0,4.6,35.5,961.5,970.65,688.44
2017,7,26,12,0,856.0,142.0,4.6,36.0,972.0,956.13,677.41
2017,7,26,12,15,857.0,142.0,4.55,36.0,978.5,939.97,666.64
2017,7,26,12,30,858.0,142.0,4.5,36.0,985.0,920.58,653.87
2017,7,26,12,45,857.0,142.5,4.5,36.5,983.0,896.78,637.21
2017,7,26,13,0,856.0,143.0,4.5,37.0,981.0,870.13,618.8
2017,7,26,13,15,854.0,142.5,4.45,37.0,971.0,839.04,598.61
2017,7,26,13,30,852.0,142.0,4.4,37.0,961.0,805.32,576.66
2017,7,26,13,45,847.0,141.5,4.4,37.0,943.0,766.77,551.59
2017,7,26,14,0,842.0,141.0,4.4,37.0,925.0,726.03,523.84
2017,7,26,14,15,836.0,139.5,4.4,37.0,900.0,681.78,492.64
2017,7,26,14,30,830.0,138.0,4.4,37.0,875.0,635.77,459.53
2017,7,26,14,45,842.5,123.5,4.4,37.0,847.5,588.43,424.87
2017,7,26,15,0,855.0,109.0,4.4,37.0,820.0,537.83,386.79
2017,7,26,15,15,844.5,107.0,4.4,37.0,781.5,483.52,344.75
2017,7,26,15,30,834.0,105.0,4.4,37.0,743.0,428.71,301.15
2017,7,26,15,45,822.5,101.5,4.45,37.0,699.5,372.15,255.21
2017,7,26,16,0,811.0,98.0,4.5,37.0,656.0,315.73,208.53
2017,7,26,16,15,794.0,95.0,4.5,36.5,607.5,252.23,157.12
2017,7,26,16,30,777.0,92.0,4.5,36.0,559.0,196.07,112.62
2017,7,26,16,45,755.5,88.0,4.5,35.5,507.5,140.28,73.29
2017,7,26,17,0,734.0,84.0,4.5,35.0,456.0,86.91,46.17
2017,7,26,17,15,703.0,79.5,4.45,34.5,402.5,58.03,42.07
2017,7,26,17,30,672.0,75.0,4.4,34.0,349.0,51.28,36.79
2017,7,26,17,45,629.5,69.5,4.4,34.0,295.5,48.91,34.96
2017,7,26,18,0,587.0,64.0,4.4,34.0,242.0,46.42,32.96
2017,7,26,18,15,522.0,56.5,4.15,33.0,191.0,42.11,29.48
2017,7,26,18,30,457.0,49.0,3.9,32.0,140.0,37.65,25.67
2017,7,26,18,45,353.0,38.5,3.7,31.5,95.5,30.29,19.18
2017,7,26,19,0,249.0,28.0,3.5,31.0,51.0,22.64,11.66
2017,7,26,19,15,124.5,14.0,3.45,30.5,25.5,12.73,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,5.5,1.8,22.5,6.0,0.0,0.0
2017,7,27,6,0,38.0,11.0,2.0,23.0,12.0,19.75,0.0
2017,7,27,6,15,155.5,27.0,2.15,23.5,46.0,94.32,57.78
2017,7,27,6,30,273.0,43.0,2.3,24.0,80.0,166.1,122.69
2017,7,27,6,45,371.0,52.5,2.5,25.0,127.5,237.27,182.57
2017,7,27,7,0,469.0,62.0,2.7,26.0,175.0,317.1,248.3
2017,7,27,7,15,526.5,70.0,2.8,26.5,227.0,383.03,301.97
2017,7,27,7,30,584.0,78.0,2.9,27.0,279.0,453.68,357.39
2017,7,27,7,45,626.0,83.0,3.05,28.0,333.0,515.12,403.32
2017,7,27,8,0,668.0,88.0,3.2,29.0,387.0,578.73,449.19
2017,7,27,8,15,697.0,92.5,3.2,29.5,440.0,633.99,487.67
2017,7,27,8,30,726.0,97.0,3.2,30.0,493.0,686.93,522.34
2017,7,27,8,45,747.0,101.0,3.25,31.0,543.0,735.11,552.0
2017,7,27,9,0,768.0,105.0,3.3,32.0,593.0,782.08,580.16
2017,7,27,9,15,784.0,108.0,3.25,32.5,640.0,822.02,603.69
2017,7,27,9,30,800.0,111.0,3.2,33.0,687.0,859.84,625.47
2017,7,27,9,45,813.5,113.0,3.2,33.5,728.5,883.09,637.7
2017,7,27,10,0,827.0,115.0,3.2,34.0,770.0,912.08,653.7
2017,7,27,10,15,836.5,117.0,3.2,34.5,806.0,934.32,665.21
2017,7,27,10,30,846.0,119.0,3.2,35.0,842.0,953.33,674.69
2017,7,27,10,45,854.0,119.5,3.2,35.5,872.0,965.96,680.17
2017,7,27,11,0,862.0,120.0,3.2,36.0,902.0,975.09,683.56
2017,7,27,11,15,867.0,121.5,3.2,36.0,924.0,978.67,685.02
2017,7,27,11,30,872.0,123.0,3.2,36.0,946.0,978.56,684.33
2017,7,27,11,45,886.5,115.5,3.25,36.5,963.5,975.27,680.75
2017,7,27,12,0,901.0,108.0,3.3,37.0,981.0,968.26,674.97
2017,7,27,12,15,902.0,108.0,3.35,37.0,987.5,951.9,664.87
2017,7,27,12,30,903.0,108.0,3.4,37.0,994.0,932.1,652.7
2017,7,27,12,45,903.0,107.5,3.5,37.5,992.0,907.65,636.58
2017,7,27,13,0,903.0,107.0,3.6,38.0,990.0,880.09,618.49
2017,7,27,13,15,901.0,107.0,3.65,38.0,980.5,848.27,598.67
2017,7,27,13,30,899.0,107.0,3.7,38.0,971.0,813.61,576.91
2017,7,27,13,45,895.5,106.0,3.8,38.0,953.0,774.21,552.07
2017,7,27,14,0,892.0,105.0,3.9,38.0,935.0,732.35,525.35
2017,7,27,14,15,886.5,104.0,3.95,38.0,910.0,686.84,493.75
2017,7,27,14,30,881.0,103.0,4.0,38.0,885.0,639.39,459.97
2017,7,27,14,45,867.5,105.0,4.05,38.0,851.0,588.13,422.57
2017,7,27,15,0,854.0,107.0,4.1,38.0,817.0,536.11,383.58
2017,7,27,15,15,563.5,229.0,4.1,38.0,688.5,445.09,316.6
2017,7,27,15,30,273.0,351.0,4.1,38.0,560.0,387.58,275.42
2017,7,27,15,45,539.5,225.0,4.2,38.0,606.0,361.24,251.02
2017,7,27,16,0,806.0,99.0,4.3,38.0,652.0,315.15,207.32
2017,7,27,16,15,788.5,96.0,4.3,37.5,603.5,251.8,156.29
2017,7,27,16,30,771.0,93.0,4.3,37.0,555.0,195.81,112.16
2017,7,27,16,45,746.5,89.5,4.35,36.5,503.5,140.38,73.41
2017,7,27,17,0,722.0,86.0,4.4,36.0,452.0,87.74,46.97
2017,7,27,17,15,690.5,81.5,4.35,35.5,398.5,59.52,43.09
2017,7,27,17,30,659.0,77.0,4.3,35.0,345.0,52.66,37.76
2017,7,27,17,45,615.0,71.5,4.25,35.0,291.5,50.36,36.0
2017,7,27,18,0,571.0,66.0,4.2,35.0,238.0,47.96,34.07
2017,7,27,18,15,505.0,58.0,4.0,34.0,187.0,43.33,30.34
2017,7,27,18,30,439.0,50.0,3.8,33.0,136.0,38.51,26.25
2017,7,27,18,45,335.0,39.0,3.6,32.5,92.5,30.76,19.44
2017,7,27,19,0,231.0,28.0,3.4,32.0,49.0,22.69,11.48
2017,7,27,19,15,115.5,14.0,3.4,31.5,24.5,12.73,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.0,5.5,2.15,23.5,6.0,0.0,0.0
2017,7,28,6,0,48.0,11.0,2.4,24.0,12.0,22.33,0.0
2017,7,28,6,15,176.5,26.0,2.65,24.5,47.0,99.41,59.53
2017,7,28,6,30,305.0,41.0,2.9,25.0,82.0,177.84,130.87
2017,7,28,6,45,407.0,50.0,3.15,25.5,131.0,250.42,192.5
2017,7,28,7,0,509.0,59.0,3.4,26.0,180.0,333.61,261.65
2017,7,28,7,15,566.0,66.0,3.5,27.0,233.5,400.23,315.58
2017,7,28,7,30,623.0,73.0,3.6,28.0,287.0,471.45,370.88
2017,7,28,7,45,669.5,76.0,3.75,29.0,343.0,535.25,418.61
2017,7,28,8,0,716.0,79.0,3.9,30.0,399.0,599.55,465.01
2017,7,28,8,15,743.5,83.0,3.9,30.5,453.0,655.32,503.13
2017,7,28,8,30,771.0,87.0,3.9,31.0,507.0,710.97,539.63
2017,7,28,8,45,796.0,88.5,3.95,32.0,559.5,761.19,570.52
2017,7,28,9,0,821.0,90.0,4.0,33.0,612.0,803.3,595.16
2017,7,28,9,15,836.0,92.5,3.95,33.5,659.0,843.16,618.68
2017,7,28,9,30,851.0,95.0,3.9,34.0,706.0,880.73,640.31
2017,7,28,9,45,865.0,96.0,3.85,34.5,749.5,913.17,658.28
2017,7,28,10,0,879.0,97.0,3.8,35.0,793.0,942.78,674.25
2017,7,28,10,15,887.5,98.5,3.75,35.5,829.5,964.6,685.09
2017,7,28,10,30,896.0,100.0,3.7,36.0,866.0,982.99,693.77
2017,7,28,10,45,903.5,100.0,3.7,36.5,896.0,995.25,698.93
2017,7,28,11,0,911.0,100.0,3.7,37.0,926.0,1003.84,701.91
2017,7,28,11,15,915.5,101.0,3.65,37.0,948.0,1006.73,702.59
2017,7,28,11,30,920.0,102.0,3.6,37.0,970.0,1005.76,701.03
2017,7,28,11,45,908.5,112.5,3.55,37.5,981.0,994.7,691.87
2017,7,28,12,0,897.0,123.0,3.5,38.0,992.0,979.72,680.5
2017,7,28,12,15,898.0,123.0,3.45,38.0,998.0,963.15,669.71
2017,7,28,12,30,899.0,123.0,3.4,38.0,1004.0,943.16,656.87
2017,7,28,12,45,898.5,123.0,3.4,38.5,1002.0,918.56,640.18
2017,7,28,13,0,898.0,123.0,3.4,39.0,1000.0,890.9,621.64
2017,7,28,13,15,895.5,122.5,3.35,39.0,990.0,858.15,600.93
2017,7,28,13,30,893.0,122.0,3.3,39.0,980.0,822.64,578.42
2017,7,28,13,45,889.0,121.0,3.25,39.0,961.5,782.9,553.08
2017,7,28,14,0,885.0,120.0,3.2,39.0,943.0,740.75,525.7
2017,7,28,14,15,879.5,119.0,3.15,39.0,917.5,695.35,494.3
2017,7,28,14,30,874.0,118.0,3.1,39.0,892.0,648.03,460.9
2017,7,28,14,45,865.0,116.5,3.1,39.0,859.0,596.58,424.0
2017,7,28,15,0,856.0,115.0,3.1,39.0,826.0,543.99,385.24
2017,7,28,15,15,845.5,113.0,3.05,39.0,787.0,489.4,343.82
2017,7,28,15,30,835.0,111.0,3.0,39.0,748.0,434.32,300.83
2017,7,28,15,45,821.5,108.0,3.0,39.0,703.5,377.16,255.35
2017,7,28,16,0,808.0,105.0,3.0,39.0,659.0,314.63,205.18
2017,7,28,16,15,790.0,102.0,2.95,38.5,610.0,256.83,158.73
2017,7,28,16,30,772.0,99.0,2.9,38.0,561.0,200.54,114.85
2017,7,28,16,45,748.5,95.0,2.9,38.0,508.5,144.66,75.97
2017,7,28,17,0,725.0,91.0,2.9,38.0,456.0,91.47,49.39
2017,7,28,17,15,692.5,86.0,2.75,37.5,402.0,57.21,40.82
2017,7,28,17,30,660.0,81.0,2.6,37.0,348.0,55.61,39.8
2017,7,28,17,45,614.0,75.0,2.5,36.5,293.5,53.05,37.93
2017,7,28,18,0,568.0,69.0,2.4,36.0,239.0,50.38,35.89
2017,7,28,18,15,500.0,60.5,2.15,35.0,187.5,45.44,31.92
2017,7,28,18,30,432.0,52.0,1.9,34.0,136.0,40.3,27.58
2017,7,28,18,45,325.0,40.5,1.65,33.0,92.0,32.17,20.52
2017,7,28,19,0,218.0,29.0,1.4,32.0,48.0,22.71,11.33
2017,7,28,19,15,109.0,14.5,1.55,31.5,24.0,13.19,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,15.5,5.0,2.65,23.5,5.5,0.0,0.0
2017,7,29,6,0,31.0,10.0,2.9,24.0,11.0,17.07,0.0
2017,7,29,6,15,150.5,26.5,3.05,24.5,44.5,91.78,53.58
2017,7,29,6,30,270.0,43.0,3.2,25.0,78.0,165.76,121.84
2017,7,29,6,45,370.5,53.5,3.35,26.0,126.5,238.65,183.16
2017,7,29,7,0,471.0,64.0,3.5,27.0,175.0,321.02,250.93
2017,7,29,7,15,530.5,71.5,3.4,27.5,228.0,387.83,305.21
2017,7,29,7,30,590.0,79.0,3.3,28.0,281.0,459.49,361.15
2017,7,29,7,45,637.0,83.5,3.25,29.0,337.0,524.02,408.93
2017,7,29,8,0,684.0,88.0,3.2,30.0,393.0,591.14,456.64
2017,7,29,8,15,713.5,92.5,3.0,31.0,446.5,647.59,493.81
2017,7,29,8,30,743.0,97.0,2.8,32.0,500.0,701.64,526.8
2017,7,29,8,45,767.0,100.0,2.65,33.0,552.0,751.87,556.16
2017,7,29,9,0,791.0,103.0,2.5,34.0,604.0,801.03,583.78
2017,7,29,9,15,807.0,105.5,2.25,34.5,651.5,841.19,605.06
2017,7,29,9,30,823.0,108.0,2.0,35.0,699.0,879.15,624.12
2017,7,29,9,45,835.5,110.5,1.75,36.0,741.5,902.73,632.03
2017,7,29,10,0,848.0,113.0,1.5,37.0,784.0,931.82,642.82
2017,7,29,10,15,857.5,114.5,1.4,37.5,820.0,953.93,651.99
2017,7,29,10,30,867.0,116.0,1.3,38.0,856.0,972.73,659.09
2017,7,29,10,45,873.5,118.0,1.2,38.5,886.0,985.65,662.62
2017,7,29,11,0,880.0,120.0,1.1,39.0,916.0,994.92,664.02
2017,7,29,11,15,884.5,121.0,1.1,39.0,938.0,997.5,664.71
2017,7,29,11,30,889.0,122.0,1.1,39.0,960.0,996.33,663.43
2017,7,29,11,45,891.0,123.0,1.15,39.5,974.5,988.97,658.15
2017,7,29,12,0,893.0,124.0,1.2,40.0,989.0,977.91,650.89
2017,7,29,12,15,894.0,124.5,1.3,40.0,995.0,961.84,642.89
2017,7,29,12,30,895.0,125.0,1.4,40.0,1001.0,942.33,632.84
2017,7,29,12,45,893.5,125.5,1.55,40.5,998.5,917.31,618.7
2017,7,29,13,0,892.0,126.0,1.7,41.0,996.0,889.28,602.54
2017,7,29,13,15,889.5,125.5,1.8,41.0,986.0,856.64,584.1
2017,7,29,13,30,887.0,125.0,1.9,41.0,976.0,821.24,563.73
2017,7,29,13,45,881.0,125.0,2.05,41.0,957.5,780.97,540.36
2017,7,29,14,0,875.0,125.0,2.2,41.0,939.0,738.46,514.64
2017,7,29,14,15,869.0,124.0,2.3,41.0,913.0,693.06,484.8
2017,7,29,14,30,863.0,123.0,2.4,41.0,887.0,645.8,452.82
2017,7,29,14,45,853.5,122.0,2.5,41.0,854.0,594.9,417.36
2017,7,29,15,0,844.0,121.0,2.6,41.0,821.0,542.92,379.97
2017,7,29,15,15,652.0,203.0,2.65,40.5,728.5,466.15,325.29
2017,7,29,15,30,460.0,285.0,2.7,40.0,636.0,410.87,286.05
2017,7,29,15,45,625.0,199.0,2.8,40.0,644.5,370.89,252.95
2017,7,29,16,0,790.0,113.0,2.9,40.0,653.0,315.82,205.56
2017,7,29,16,15,771.0,109.5,2.95,39.5,603.5,258.35,159.8
2017,7,29,16,30,752.0,106.0,3.0,39.0,554.0,202.55,116.67
2017,7,29,16,45,724.5,102.0,3.05,39.0,501.5,147.4,78.66
2017,7,29,17,0,697.0,98.0,3.1,39.0,449.0,89.13,48.1
2017,7,29,17,15,662.5,93.0,2.95,38.5,395.0,61.92,44.42
2017,7,29,17,30,628.0,88.0,2.8,38.0,341.0,60.57,43.63
2017,7,29,17,45,578.0,81.5,2.65,37.5,286.5,57.89,41.69
2017,7,29,18,0,528.0,75.0,2.5,37.0,232.0,55.08,39.55
2017,7,29,18,15,457.5,65.5,2.2,36.0,181.0,49.54,35.12
2017,7,29,18,30,387.0,56.0,1.9,35.0,130.0,43.77,30.26
2017,7,29,18,45,281.0,42.5,1.6,34.0,87.0,32.75,20.85
2017,7,29,19,0,175.0,29.0,1.3,33.0,44.0,22.67,11.03
2017,7,29,19,15,87.5,14.5,1.3,32.5,22.0,13.19,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.95,25.5,4.0,0.0,0.0
2017,7,30,6,0,15.0,8.0,1.0,26.0,8.0,11.14,0.0
2017,7,30,6,15,106.0,27.0,1.05,26.5,39.5,71.77,39.5
2017,7,30,6,30,197.0,46.0,1.1,27.0,71.0,142.61,103.39
2017,7,30,6,45,281.5,60.5,1.15,27.5,116.0,206.12,156.16
2017,7,30,7,0,366.0,75.0,1.2,28.0,161.0,279.08,215.4
2017,7,30,7,15,426.5,86.0,1.2,28.5,212.0,343.63,266.57
2017,7,30,7,30,487.0,97.0,1.2,29.0,263.0,413.71,319.98
2017,7,30,7,45,532.5,104.5,1.25,30.0,315.5,481.14,368.73
2017,7,30,8,0,578.0,112.0,1.3,31.0,368.0,546.26,413.98
2017,7,30,8,15,610.0,118.5,1.2,31.5,420.0,602.55,451.2
2017,7,30,8,30,642.0,125.0,1.1,32.0,472.0,659.43,487.34
2017,7,30,8,45,664.5,130.5,1.0,33.0,521.5,707.66,514.5
2017,7,30,9,0,687.0,136.0,0.9,34.0,571.0,755.01,539.9
2017,7,30,9,15,705.5,140.5,0.85,34.5,617.5,796.52,562.44
2017,7,30,9,30,724.0,145.0,0.8,35.0,664.0,836.27,583.39
2017,7,30,9,45,735.0,150.0,0.8,35.5,704.5,862.44,596.4
2017,7,30,10,0,746.0,155.0,0.8,36.0,745.0,890.94,610.86
2017,7,30,10,15,757.0,158.0,0.9,36.0,780.5,914.49,625.2
2017,7,30,10,30,768.0,161.0,1.0,36.0,816.0,935.01,637.81
2017,7,30,10,45,775.0,164.0,1.1,36.5,845.0,948.42,644.92
2017,7,30,11,0,782.0,167.0,1.2,37.0,874.0,958.43,650.14
2017,7,30,11,15,787.5,168.5,1.3,37.0,895.5,961.98,652.94
2017,7,30,11,30,793.0,170.0,1.4,37.0,917.0,962.01,653.79
2017,7,30,11,45,801.5,167.5,1.55,37.5,932.5,957.47,651.27
2017,7,30,12,0,810.0,165.0,1.7,38.0,948.0,949.38,646.61
2017,7,30,12,15,811.5,165.0,1.8,38.0,954.5,933.59,638.06
2017,7,30,12,30,813.0,165.0,1.9,38.0,961.0,914.51,627.53
2017,7,30,12,45,808.5,167.5,2.0,38.5,958.0,889.27,611.85
2017,7,30,13,0,804.0,170.0,2.1,39.0,955.0,861.28,594.46
2017,7,30,13,15,801.5,169.5,2.2,39.0,945.0,829.73,575.94
2017,7,30,13,30,799.0,169.0,2.3,39.0,935.0,795.69,555.64
2017,7,30,13,45,789.0,171.5,2.45,39.0,916.0,756.23,531.29
2017,7,30,14,0,779.0,174.0,2.6,39.0,897.0,715.1,504.58
2017,7,30,14,15,772.0,172.0,2.7,38.5,872.0,670.74,475.88
2017,7,30,14,30,765.0,170.0,2.8,38.0,847.0,624.97,445.27
2017,7,30,14,45,704.5,198.5,2.95,38.0,803.5,570.96,406.74
2017,7,30,15,0,644.0,227.0,3.1,38.0,760.0,521.44,370.59
2017,7,30,15,15,629.5,222.0,3.25,38.0,722.5,471.19,333.44
2017,7,30,15,30,615.0,217.0,3.4,38.0,685.0,421.55,295.68
2017,7,30,15,45,591.0,213.5,3.55,38.0,641.0,370.62,256.25
2017,7,30,16,0,567.0,210.0,3.7,38.0,597.0,321.81,217.86
2017,7,30,16,15,448.0,226.0,3.85,37.5,518.0,267.07,178.9
2017,7,30,16,30,329.0,242.0,4.0,37.0,439.0,231.59,156.28
2017,7,30,16,45,341.0,215.0,4.15,36.5,402.0,188.9,125.61
2017,7,30,17,0,353.0,188.0,4.3,36.0,365.0,145.19,99.08
2017,7,30,17,15,313.0,176.0,4.35,35.5,319.0,123.5,94.8
2017,7,30,17,30,273.0,164.0,4.4,35.0,273.0,116.49,89.72
2017,7,30,17,45,280.5,140.5,4.45,35.0,237.5,102.12,78.31
2017,7,30,18,0,288.0,117.0,4.5,35.0,202.0,87.0,66.09
2017,7,30,18,15,231.5,96.0,4.4,34.5,155.0,72.56,54.27
2017,7,30,18,30,175.0,75.0,4.3,34.0,108.0,57.62,41.71
2017,7,30,18,45,116.5,51.0,4.25,33.5,69.5,40.06,26.75
2017,7,30,19,0,58.0,27.0,4.2,33.0,31.0,22.67,10.77
2017,7,30,19,15,29.0,13.5,4.05,32.5,15.5,12.28,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,31.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,1.0,2.85,24.0,1.0,0.0,0.0
2017,7,31,6,0,0.0,2.0,2.9,24.0,2.0,1.82,0.0
2017,7,31,6,15,0.0,13.0,2.9,24.5,13.0,11.43,1.7
2017,7,31,6,30,0.0,24.0,2.9,25.0,24.0,21.14,11.19
2017,7,31,6,45,0.0,40.5,2.95,25.5,40.5,35.74,23.45
2017,7,31,7,0,0.0,57.0,3.0,26.0,57.0,51.17,36.27
2017,7,31,7,15,0.0,76.0,2.9,26.5,76.0,69.1,50.9
2017,7,31,7,30,0.0,95.0,2.8,27.0,95.0,86.95,65.16
2017,7,31,7,45,80.0,139.0,2.7,27.5,174.5,190.44,148.77
2017,7,31,8,0,160.0,183.0,2.6,28.0,254.0,307.58,239.99
2017,7,31,8,15,276.5,190.5,2.5,28.5,332.5,418.43,324.16
2017,7,31,8,30,393.0,198.0,2.4,29.0,411.0,540.55,413.13
2017,7,31,8,45,370.0,227.5,2.3,30.0,444.0,554.0,418.44
2017,7,31,9,0,347.0,257.0,2.2,31.0,477.0,578.06,431.3
2017,7,31,9,15,439.0,246.5,2.25,31.5,546.5,671.34,495.67
2017,7,31,9,30,531.0,236.0,2.3,32.0,616.0,754.25,550.99
2017,7,31,9,45,511.5,262.0,2.4,32.5,646.5,774.7,561.41
2017,7,31,10,0,492.0,288.0,2.5,33.0,677.0,791.61,569.91
2017,7,31,10,15,418.0,338.0,2.6,33.5,679.0,776.85,556.11
2017,7,31,10,30,344.0,388.0,2.7,34.0,681.0,745.31,531.76
2017,7,31,10,45,559.5,280.5,2.85,34.5,777.0,860.02,612.04
2017,7,31,11,0,775.0,173.0,3.0,35.0,873.0,958.69,675.59
2017,7,31,11,15,781.0,174.5,3.1,35.0,895.5,962.68,677.31
2017,7,31,11,30,787.0,176.0,3.2,35.0,918.0,963.15,677.7
2017,7,31,11,45,607.0,299.5,3.35,35.5,877.0,905.11,637.64
2017,7,31,12,0,427.0,423.0,3.5,36.0,836.0,836.86,587.6
2017,7,31,12,15,416.0,426.5,3.6,36.0,831.5,815.93,574.41
2017,7,31,12,30,405.0,430.0,3.7,36.0,827.0,787.69,556.17
2017,7,31,12,45,439.0,429.0,3.8,36.5,858.0,805.22,567.31
2017,7,31,13,0,473.0,428.0,3.9,37.0,889.0,813.59,572.21
2017,7,31,13,15,484.0,417.0,3.95,37.0,885.0,790.48,557.42
2017,7,31,13,30,495.0,406.0,4.0,37.0,881.0,765.25,541.24
2017,7,31,13,45,510.0,388.5,4.05,37.0,869.0,735.51,521.99
2017,7,31,14,0,525.0,371.0,4.1,37.0,857.0,703.43,500.83
2017,7,31,14,15,671.5,256.5,4.15,37.0,860.5,675.36,484.65
2017,7,31,14,30,818.0,142.0,4.2,37.0,864.0,634.83,458.59
2017,7,31,14,45,814.5,137.0,4.3,37.0,833.0,584.84,422.24
2017,7,31,15,0,811.0,132.0,4.4,37.0,802.0,533.41,383.79
2017,7,31,15,15,800.0,129.5,4.4,36.5,763.5,479.28,342.81
2017,7,31,15,30,789.0,127.0,4.4,36.0,725.0,424.91,300.3
2017,7,31,15,45,779.5,121.0,4.4,36.0,682.5,368.24,254.31
2017,7,31,16,0,770.0,115.0,4.4,36.0,640.0,311.68,207.56
2017,7,31,16,15,751.5,111.5,4.35,35.5,591.5,255.38,161.58
2017,7,31,16,30,733.0,108.0,4.3,35.0,543.0,200.71,118.37
2017,7,31,16,45,711.5,102.0,4.3,35.0,492.0,139.89,75.01
2017,7,31,17,0,690.0,96.0,4.3,35.0,441.0,86.94,47.78
2017,7,31,17,15,656.5,90.5,4.2,34.5,387.5,60.28,43.94
2017,7,31,17,30,623.0,85.0,4.1,34.0,334.0,58.5,42.76
2017,7,31,17,45,579.0,77.5,4.0,33.5,281.0,54.99,40.09
2017,7,31,18,0,535.0,70.0,3.9,33.0,228.0,51.27,37.13
2017,7,31,18,15,467.0,61.0,3.5,32.5,177.5,45.99,32.74
2017,7,31,18,30,399.0,52.0,3.1,32.0,127.0,40.48,27.94
2017,7,31,18,45,298.5,39.0,2.75,31.5,84.5,31.04,19.65
2017,7,31,19,0,198.0,26.0,2.4,31.0,42.0,20.38,8.97
2017,7,31,19,15,99.0,13.0,2.35,30.5,21.0,11.82,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,29.5,0.0,0.0,0.0
