Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,119.0,21.0,1.05,25.5,35.5,73.69,37.92
2017,8,1,6,30,238.0,42.0,1.1,26.0,71.0,153.78,111.6
2017,8,1,6,45,323.0,55.0,1.15,26.5,116.5,218.22,165.81
2017,8,1,7,0,408.0,68.0,1.2,27.0,162.0,292.19,226.32
2017,8,1,7,15,364.5,92.0,1.2,27.5,193.0,318.04,247.81
2017,8,1,7,30,321.0,116.0,1.2,28.0,224.0,326.48,254.6
2017,8,1,7,45,464.0,109.5,1.2,29.0,297.5,438.03,338.67
2017,8,1,8,0,607.0,103.0,1.2,30.0,371.0,557.7,424.19
2017,8,1,8,15,638.0,109.0,1.2,30.0,423.5,613.98,462.47
2017,8,1,8,30,669.0,115.0,1.2,30.0,476.0,670.7,500.03
2017,8,1,8,45,692.5,120.0,1.3,30.5,526.0,720.24,531.14
2017,8,1,9,0,716.0,125.0,1.4,31.0,576.0,768.91,561.19
2017,8,1,9,15,733.5,129.0,1.5,31.5,622.5,805.82,583.09
2017,8,1,9,30,751.0,133.0,1.6,32.0,669.0,844.91,606.28
2017,8,1,9,45,766.0,135.5,1.7,32.5,711.0,877.84,625.29
2017,8,1,10,0,781.0,138.0,1.8,33.0,753.0,908.19,642.61
2017,8,1,10,15,791.0,140.5,1.9,33.5,789.0,930.91,655.08
2017,8,1,10,30,801.0,143.0,2.0,34.0,825.0,950.47,665.67
2017,8,1,10,45,808.0,145.0,2.15,34.5,854.0,963.25,672.61
2017,8,1,11,0,815.0,147.0,2.3,35.0,883.0,972.55,677.5
2017,8,1,11,15,820.5,148.5,2.4,35.0,905.0,976.28,679.97
2017,8,1,11,30,826.0,150.0,2.5,35.0,927.0,964.8,673.13
2017,8,1,11,45,805.5,168.0,2.6,35.5,935.5,963.98,671.75
2017,8,1,12,0,785.0,186.0,2.7,36.0,944.0,947.76,660.75
2017,8,1,12,15,786.5,186.5,2.8,36.0,950.5,932.51,651.89
2017,8,1,12,30,788.0,187.0,2.9,36.0,957.0,914.05,640.99
2017,8,1,12,45,787.5,187.0,3.0,36.5,955.0,890.29,625.41
2017,8,1,13,0,787.0,187.0,3.1,37.0,953.0,863.72,608.07
2017,8,1,13,15,784.5,186.0,3.1,37.0,943.5,831.93,588.02
2017,8,1,13,30,782.0,185.0,3.1,37.0,934.0,797.74,566.36
2017,8,1,13,45,614.5,288.0,3.15,37.0,870.0,728.01,516.72
2017,8,1,14,0,447.0,391.0,3.2,37.0,806.0,664.64,471.01
2017,8,1,14,15,499.5,359.5,3.2,37.0,810.5,647.25,460.06
2017,8,1,14,30,552.0,328.0,3.2,37.0,815.0,624.27,444.48
2017,8,1,14,45,615.5,269.0,3.25,37.0,793.0,578.33,413.11
2017,8,1,15,0,679.0,210.0,3.3,37.0,771.0,526.63,376.36
2017,8,1,15,15,665.0,205.5,3.25,36.5,733.0,475.09,338.26
2017,8,1,15,30,651.0,201.0,3.2,36.0,695.0,424.0,299.36
2017,8,1,15,45,455.5,252.5,3.2,36.0,588.0,353.39,248.1
2017,8,1,16,0,260.0,304.0,3.2,36.0,481.0,306.39,216.2
2017,8,1,16,15,373.5,249.5,3.2,35.5,482.5,272.59,186.77
2017,8,1,16,30,487.0,195.0,3.2,35.0,484.0,218.92,141.58
2017,8,1,16,45,500.5,176.0,3.2,35.0,448.0,171.95,107.39
2017,8,1,17,0,514.0,157.0,3.2,35.0,412.0,123.49,79.68
2017,8,1,17,15,476.5,146.0,3.15,34.5,360.5,98.66,75.11
2017,8,1,17,30,439.0,135.0,3.1,34.0,309.0,93.43,71.31
2017,8,1,17,45,386.0,122.0,3.1,34.0,257.5,86.34,65.73
2017,8,1,18,0,333.0,109.0,3.1,34.0,206.0,78.87,59.68
2017,8,1,18,15,272.0,90.5,2.9,33.5,158.5,68.99,51.53
2017,8,1,18,30,211.0,72.0,2.7,33.0,111.0,55.62,40.21
2017,8,1,18,45,140.5,49.0,2.5,32.5,71.5,38.64,25.63
2017,8,1,19,0,70.0,26.0,2.3,32.0,32.0,21.09,9.09
2017,8,1,19,15,35.0,13.0,2.35,31.5,16.0,11.82,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,5.0,1.2,25.0,5.0,4.38,0.0
2017,8,2,6,30,0.0,10.0,1.2,25.0,10.0,8.78,1.33
2017,8,2,6,45,0.0,17.5,1.3,25.5,17.5,15.38,6.9
2017,8,2,7,0,0.0,25.0,1.4,26.0,25.0,21.99,12.44
2017,8,2,7,15,0.0,33.5,1.3,26.5,33.5,29.51,18.63
2017,8,2,7,30,0.0,42.0,1.2,27.0,42.0,37.03,24.71
2017,8,2,7,45,0.0,66.0,1.2,27.5,66.0,58.33,41.82
2017,8,2,8,0,0.0,90.0,1.2,28.0,90.0,80.29,59.11
2017,8,2,8,15,39.0,158.5,1.15,28.0,179.5,184.6,141.68
2017,8,2,8,30,78.0,227.0,1.1,28.0,269.0,289.69,221.41
2017,8,2,8,45,56.5,237.0,1.1,28.5,269.0,283.09,214.19
2017,8,2,9,0,35.0,247.0,1.1,29.0,269.0,275.05,206.46
2017,8,2,9,15,17.5,142.5,1.2,29.0,153.5,150.84,112.46
2017,8,2,9,30,0.0,38.0,1.3,29.0,38.0,33.64,20.96
2017,8,2,9,45,6.5,140.5,1.4,29.5,146.0,132.28,97.7
2017,8,2,10,0,13.0,243.0,1.5,30.0,254.0,235.31,174.65
2017,8,2,10,15,55.5,325.5,1.6,30.0,372.5,371.38,274.41
2017,8,2,10,30,98.0,408.0,1.7,30.0,491.0,497.12,362.93
2017,8,2,10,45,60.0,368.5,1.85,30.5,420.0,416.91,304.4
2017,8,2,11,0,22.0,329.0,2.0,31.0,349.0,324.08,236.89
2017,8,2,11,15,45.5,386.5,2.0,31.0,429.0,416.41,303.29
2017,8,2,11,30,69.0,444.0,2.0,31.0,509.0,494.12,357.14
2017,8,2,11,45,48.5,413.0,2.05,31.5,459.0,439.91,317.82
2017,8,2,12,0,28.0,382.0,2.1,32.0,409.0,386.8,279.64
2017,8,2,12,15,33.0,399.5,2.1,32.0,431.5,405.18,292.77
2017,8,2,12,30,38.0,417.0,2.1,32.0,454.0,422.67,304.92
2017,8,2,12,45,25.5,328.5,2.1,32.0,353.5,324.95,235.8
2017,8,2,13,0,13.0,240.0,2.1,32.0,253.0,226.04,164.47
2017,8,2,13,15,13.0,244.0,2.05,32.0,257.0,228.59,166.6
2017,8,2,13,30,13.0,248.0,2.0,32.0,261.0,231.03,168.39
2017,8,2,13,45,48.0,347.5,1.95,32.5,392.5,345.5,251.24
2017,8,2,14,0,83.0,447.0,1.9,33.0,524.0,451.09,324.43
2017,8,2,14,15,88.5,436.5,1.85,33.0,516.5,437.65,314.65
2017,8,2,14,30,94.0,426.0,1.8,33.0,509.0,423.57,304.99
2017,8,2,14,45,69.5,389.5,1.75,33.0,450.0,370.77,267.89
2017,8,2,15,0,45.0,353.0,1.7,33.0,391.0,321.19,232.9
2017,8,2,15,15,36.5,322.0,1.65,32.5,352.0,286.67,208.9
2017,8,2,15,30,28.0,291.0,1.6,32.0,313.0,253.65,185.66
2017,8,2,15,45,14.0,160.0,1.6,32.0,171.0,144.56,105.23
2017,8,2,16,0,0.0,29.0,1.6,32.0,29.0,25.65,14.47
2017,8,2,16,15,0.0,83.5,1.55,31.5,83.5,74.01,52.47
2017,8,2,16,30,0.0,138.0,1.5,31.0,138.0,119.63,88.11
2017,8,2,16,45,57.0,174.5,1.5,31.0,203.0,146.57,106.85
2017,8,2,17,0,114.0,211.0,1.5,31.0,268.0,156.83,114.94
2017,8,2,17,15,102.0,187.5,1.45,30.5,234.0,142.28,111.69
2017,8,2,17,30,90.0,164.0,1.4,30.0,200.0,125.9,98.99
2017,8,2,17,45,76.5,139.5,1.4,29.5,166.5,108.52,85.22
2017,8,2,18,0,63.0,115.0,1.4,29.0,133.0,90.75,70.78
2017,8,2,18,15,45.5,90.0,1.3,28.5,102.0,72.27,55.34
2017,8,2,18,30,28.0,65.0,1.2,28.0,71.0,53.39,39.21
2017,8,2,18,45,14.0,42.0,1.2,28.0,45.0,35.43,23.52
2017,8,2,19,0,0.0,19.0,1.2,28.0,19.0,16.74,5.93
2017,8,2,19,15,0.0,9.5,1.2,27.5,9.5,8.64,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,71.0,22.5,1.45,23.0,31.0,54.19,24.24
2017,8,3,6,30,142.0,45.0,1.5,23.0,62.0,114.92,83.68
2017,8,3,6,45,231.5,62.0,1.6,23.5,107.0,187.98,144.78
2017,8,3,7,0,321.0,79.0,1.7,24.0,152.0,263.7,207.43
2017,8,3,7,15,186.5,103.0,1.7,24.5,148.0,224.71,177.65
2017,8,3,7,30,52.0,127.0,1.7,25.0,144.0,160.49,125.37
2017,8,3,7,45,26.0,107.0,1.7,25.5,115.5,120.74,93.01
2017,8,3,8,0,0.0,87.0,1.7,26.0,87.0,77.45,57.28
2017,8,3,8,15,0.0,87.0,1.7,26.5,87.0,77.15,56.74
2017,8,3,8,30,0.0,87.0,1.7,27.0,87.0,77.05,56.32
2017,8,3,8,45,27.5,175.0,1.7,27.5,192.5,192.77,147.28
2017,8,3,9,0,55.0,263.0,1.7,28.0,298.0,309.82,235.1
2017,8,3,9,15,133.5,297.0,1.65,28.5,389.5,429.83,323.13
2017,8,3,9,30,212.0,331.0,1.6,29.0,481.0,539.16,399.93
2017,8,3,9,45,141.0,343.5,1.55,29.5,446.5,488.77,360.04
2017,8,3,10,0,70.0,356.0,1.5,30.0,412.0,419.05,307.52
2017,8,3,10,15,81.0,380.5,1.5,30.5,447.5,453.95,331.41
2017,8,3,10,30,92.0,405.0,1.5,31.0,483.0,488.52,354.11
2017,8,3,10,45,178.0,421.5,1.55,31.5,579.5,603.27,433.18
2017,8,3,11,0,264.0,438.0,1.6,32.0,676.0,716.56,507.78
2017,8,3,11,15,326.0,425.0,1.6,32.0,726.0,759.99,536.08
2017,8,3,11,30,388.0,412.0,1.6,32.0,776.0,801.69,563.49
2017,8,3,11,45,374.5,426.0,1.65,32.5,782.0,794.16,556.64
2017,8,3,12,0,361.0,440.0,1.7,33.0,788.0,784.66,549.07
2017,8,3,12,15,607.0,291.0,1.7,33.0,881.0,871.39,611.01
2017,8,3,12,30,853.0,142.0,1.7,33.0,974.0,923.94,645.06
2017,8,3,12,45,453.0,293.5,1.75,33.5,735.5,697.13,494.6
2017,8,3,13,0,53.0,445.0,1.8,34.0,497.0,452.77,321.12
2017,8,3,13,15,119.0,465.5,1.85,34.0,580.0,525.2,373.55
2017,8,3,13,30,185.0,486.0,1.9,34.0,663.0,585.63,415.16
2017,8,3,13,45,518.0,308.5,1.95,34.0,790.0,675.67,482.6
2017,8,3,14,0,851.0,131.0,2.0,34.0,917.0,729.26,523.38
2017,8,3,14,15,845.0,130.0,2.1,34.0,891.5,684.49,492.45
2017,8,3,14,30,839.0,129.0,2.2,34.0,866.0,637.92,460.14
2017,8,3,14,45,799.5,145.5,2.3,34.0,826.5,584.48,421.72
2017,8,3,15,0,760.0,162.0,2.4,34.0,787.0,532.62,383.42
2017,8,3,15,15,747.5,158.5,2.45,33.5,748.5,479.3,343.77
2017,8,3,15,30,735.0,155.0,2.5,33.0,710.0,422.05,299.96
2017,8,3,15,45,722.5,149.0,2.65,33.0,666.5,366.37,255.45
2017,8,3,16,0,710.0,143.0,2.8,33.0,623.0,311.28,210.4
2017,8,3,16,15,689.0,138.0,2.85,32.5,575.0,255.84,165.49
2017,8,3,16,30,668.0,133.0,2.9,32.0,527.0,202.47,123.53
2017,8,3,16,45,643.5,126.0,2.95,32.0,476.0,149.56,86.12
2017,8,3,17,0,619.0,119.0,3.0,32.0,425.0,99.63,60.36
2017,8,3,17,15,582.5,111.5,2.95,31.5,372.0,75.32,56.94
2017,8,3,17,30,546.0,104.0,2.9,31.0,319.0,72.79,55.2
2017,8,3,17,45,497.0,94.5,2.9,31.0,266.5,68.37,51.68
2017,8,3,18,0,448.0,85.0,2.9,31.0,214.0,62.16,46.56
2017,8,3,18,15,378.5,72.5,2.75,30.5,164.5,54.02,39.72
2017,8,3,18,30,309.0,60.0,2.6,30.0,115.0,45.54,32.34
2017,8,3,18,45,214.5,43.0,2.5,29.5,74.5,33.17,21.45
2017,8,3,19,0,120.0,26.0,2.4,29.0,34.0,20.35,7.86
2017,8,3,19,15,60.0,13.0,2.35,28.5,17.0,11.82,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,4,6,15,112.5,20.0,1.3,24.5,33.5,69.98,30.11
2017,8,4,6,30,225.0,40.0,1.3,25.0,67.0,147.72,107.08
2017,8,4,6,45,314.5,53.5,1.3,26.0,112.5,214.12,162.98
2017,8,4,7,0,404.0,67.0,1.3,27.0,158.0,290.65,225.29
2017,8,4,7,15,464.0,77.0,1.25,27.5,209.5,360.92,281.12
2017,8,4,7,30,524.0,87.0,1.2,28.0,261.0,432.94,336.0
2017,8,4,7,45,567.5,94.5,1.15,28.5,314.5,496.11,382.03
2017,8,4,8,0,611.0,102.0,1.1,29.0,368.0,561.7,427.86
2017,8,4,8,15,642.5,108.0,1.2,29.5,421.0,618.7,466.95
2017,8,4,8,30,674.0,114.0,1.3,30.0,474.0,676.19,504.76
2017,8,4,8,45,469.5,193.5,1.4,30.5,456.5,615.41,457.46
2017,8,4,9,0,265.0,273.0,1.5,31.0,439.0,528.93,391.62
2017,8,4,9,15,512.5,201.5,1.55,31.5,554.5,691.0,507.8
2017,8,4,9,30,760.0,130.0,1.6,32.0,670.0,852.99,612.81
2017,8,4,9,45,560.0,235.0,1.7,32.5,646.5,794.9,570.21
2017,8,4,10,0,360.0,340.0,1.8,33.0,623.0,709.61,507.92
2017,8,4,10,15,189.5,316.5,1.8,33.5,466.5,507.47,367.62
2017,8,4,10,30,19.0,293.0,1.8,34.0,310.0,288.37,208.57
2017,8,4,10,45,423.0,218.0,1.85,34.5,598.0,663.67,480.56
2017,8,4,11,0,827.0,143.0,1.9,35.0,886.0,972.21,676.28
2017,8,4,11,15,832.0,144.0,1.9,35.0,908.0,974.92,674.04
2017,8,4,11,30,837.0,145.0,1.9,35.0,930.0,974.05,672.89
2017,8,4,11,45,562.5,308.5,1.95,35.5,840.0,873.95,606.73
2017,8,4,12,0,288.0,472.0,2.0,36.0,750.0,746.42,517.62
2017,8,4,12,15,543.5,327.0,2.0,36.0,854.5,846.82,589.54
2017,8,4,12,30,799.0,182.0,2.0,36.0,959.0,922.46,639.66
2017,8,4,12,45,796.0,183.5,2.0,36.0,957.0,897.49,623.45
2017,8,4,13,0,793.0,185.0,2.0,36.0,955.0,869.74,606.46
2017,8,4,13,15,429.5,317.5,2.0,36.0,734.0,660.96,466.69
2017,8,4,13,30,66.0,450.0,2.0,36.0,513.0,456.11,321.98
2017,8,4,13,45,421.5,315.5,2.0,36.5,705.5,608.98,433.51
2017,8,4,14,0,777.0,181.0,2.0,37.0,898.0,722.69,511.59
2017,8,4,14,15,770.0,179.0,2.05,36.5,872.5,677.96,481.49
2017,8,4,14,30,763.0,177.0,2.1,36.0,847.0,631.84,450.74
2017,8,4,14,45,430.5,284.0,2.15,36.0,659.5,486.82,348.32
2017,8,4,15,0,98.0,391.0,2.2,36.0,472.0,378.85,271.04
2017,8,4,15,15,382.0,292.0,2.25,36.0,583.0,413.08,295.16
2017,8,4,15,30,666.0,193.0,2.3,36.0,694.0,424.22,298.24
2017,8,4,15,45,648.5,187.0,2.35,36.0,650.5,370.39,255.96
2017,8,4,16,0,631.0,181.0,2.4,36.0,607.0,317.9,214.21
2017,8,4,16,15,608.0,174.5,2.45,35.5,559.0,265.37,172.96
2017,8,4,16,30,585.0,168.0,2.5,35.0,511.0,215.36,134.8
2017,8,4,16,45,551.5,161.0,2.55,35.0,459.5,166.18,101.12
2017,8,4,17,0,518.0,154.0,2.6,35.0,408.0,120.8,78.0
2017,8,4,17,15,480.0,143.0,2.55,34.5,356.0,96.99,73.76
2017,8,4,17,30,442.0,132.0,2.5,34.0,304.0,91.68,69.88
2017,8,4,17,45,384.0,119.5,2.5,33.5,252.0,84.84,64.63
2017,8,4,18,0,326.0,107.0,2.5,33.0,200.0,77.65,58.91
2017,8,4,18,15,264.5,88.0,2.3,32.5,152.5,67.22,50.24
2017,8,4,18,30,203.0,69.0,2.1,32.0,105.0,53.44,38.5
2017,8,4,18,45,130.5,46.0,1.9,31.5,66.0,36.37,23.76
2017,8,4,19,0,58.0,23.0,1.7,31.0,27.0,18.74,6.14
2017,8,4,19,15,29.0,11.5,1.8,30.5,13.5,10.46,0.0
2017,8,4,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,21.5,1.6,24.5,29.5,52.52,19.47
2017,8,5,6,30,140.0,43.0,1.7,25.0,59.0,112.33,80.72
2017,8,5,6,45,225.5,61.0,1.85,25.5,104.0,185.09,141.38
2017,8,5,7,0,311.0,79.0,2.0,26.0,149.0,259.82,203.0
2017,8,5,7,15,371.0,93.0,2.05,26.5,199.0,324.93,255.78
2017,8,5,7,30,431.0,107.0,2.1,27.0,249.0,395.66,311.14
2017,8,5,7,45,482.5,115.0,2.15,28.0,302.0,459.04,358.45
2017,8,5,8,0,534.0,123.0,2.2,29.0,355.0,526.05,406.68
2017,8,5,8,15,567.5,131.0,2.25,29.5,407.5,589.66,451.23
2017,8,5,8,30,601.0,139.0,2.3,30.0,460.0,648.15,491.01
2017,8,5,8,45,627.0,145.5,2.4,31.0,510.0,699.26,523.8
2017,8,5,9,0,653.0,152.0,2.5,32.0,560.0,749.78,554.74
2017,8,5,9,15,672.5,157.0,2.6,32.5,606.5,791.98,580.56
2017,8,5,9,30,692.0,162.0,2.7,33.0,653.0,832.52,605.02
2017,8,5,9,45,704.5,167.5,2.85,33.5,694.0,865.13,624.35
2017,8,5,10,0,717.0,173.0,3.0,34.0,735.0,895.21,641.99
2017,8,5,10,15,728.5,176.5,3.1,34.0,770.5,919.4,656.79
2017,8,5,10,30,740.0,180.0,3.2,34.0,806.0,940.63,669.79
2017,8,5,10,45,748.0,182.5,3.35,34.5,835.0,947.15,672.43
2017,8,5,11,0,756.0,185.0,3.5,35.0,864.0,957.4,677.63
2017,8,5,11,15,762.0,187.0,3.6,35.0,886.0,961.74,680.23
2017,8,5,11,30,768.0,189.0,3.7,35.0,908.0,962.6,680.76
2017,8,5,11,45,578.0,307.5,3.8,35.5,853.5,889.27,629.52
2017,8,5,12,0,388.0,426.0,3.9,36.0,799.0,798.5,564.08
2017,8,5,12,15,581.5,310.0,4.0,36.0,873.5,866.48,614.76
2017,8,5,12,30,775.0,194.0,4.1,36.0,948.0,912.38,647.46
2017,8,5,12,45,776.5,192.0,4.2,36.0,946.5,888.64,632.25
2017,8,5,13,0,778.0,190.0,4.3,36.0,945.0,862.05,615.59
2017,8,5,13,15,775.5,189.5,4.35,36.0,935.0,830.7,595.53
2017,8,5,13,30,773.0,189.0,4.4,36.0,925.0,796.95,573.81
2017,8,5,13,45,770.5,186.0,4.5,36.0,907.5,758.76,548.11
2017,8,5,14,0,768.0,183.0,4.6,36.0,890.0,718.48,520.49
2017,8,5,14,15,443.0,307.5,4.6,36.0,713.0,568.51,411.83
2017,8,5,14,30,118.0,432.0,4.6,36.0,536.0,442.42,318.69
2017,8,5,14,45,431.0,299.5,4.65,36.0,656.0,499.88,362.83
2017,8,5,15,0,744.0,167.0,4.7,36.0,776.0,528.86,382.83
2017,8,5,15,15,731.0,163.5,4.65,35.5,737.5,472.75,340.19
2017,8,5,15,30,718.0,160.0,4.6,35.0,699.0,419.23,298.4
2017,8,5,15,45,440.0,236.0,4.6,35.0,560.0,335.98,238.03
2017,8,5,16,0,162.0,312.0,4.6,35.0,421.0,289.75,208.45
2017,8,5,16,15,113.0,279.5,4.55,34.5,352.5,240.47,173.5
2017,8,5,16,30,64.0,247.0,4.5,34.0,284.0,204.41,148.87
2017,8,5,16,45,338.5,182.0,4.45,34.0,350.5,166.0,109.96
2017,8,5,17,0,613.0,117.0,4.4,34.0,417.0,97.23,58.59
2017,8,5,17,15,575.5,110.0,4.3,33.5,364.0,74.44,55.78
2017,8,5,17,30,538.0,103.0,4.2,33.0,311.0,72.26,54.33
2017,8,5,17,45,495.5,91.5,4.1,33.0,259.5,66.21,49.47
2017,8,5,18,0,453.0,80.0,4.0,33.0,208.0,58.7,43.29
2017,8,5,18,15,380.5,68.5,3.8,32.5,159.0,51.17,36.98
2017,8,5,18,30,308.0,57.0,3.6,32.0,110.0,43.35,30.19
2017,8,5,18,45,212.0,40.5,3.4,31.5,70.5,31.29,19.6
2017,8,5,19,0,116.0,24.0,3.2,31.0,31.0,18.81,5.48
2017,8,5,19,15,58.0,12.0,3.3,30.5,15.5,10.91,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,82.5,21.0,3.85,25.0,30.0,55.85,18.47
2017,8,6,6,30,165.0,42.0,4.0,25.0,60.0,120.87,87.01
2017,8,6,6,45,254.0,57.5,4.2,25.5,104.5,193.75,148.59
2017,8,6,7,0,343.0,73.0,4.4,26.0,149.0,269.04,211.59
2017,8,6,7,15,171.5,85.5,4.45,26.5,123.5,196.41,155.06
2017,8,6,7,30,0.0,98.0,4.5,27.0,98.0,90.55,68.04
2017,8,6,7,45,14.5,129.5,4.6,27.5,135.5,130.83,100.42
2017,8,6,8,0,29.0,161.0,4.7,28.0,173.0,182.23,140.89
2017,8,6,8,15,14.5,146.5,4.75,28.5,152.5,145.88,111.16
2017,8,6,8,30,0.0,132.0,4.8,29.0,132.0,119.77,89.61
2017,8,6,8,45,2.5,156.0,4.85,29.5,158.0,144.47,108.48
2017,8,6,9,0,5.0,180.0,4.9,30.0,184.0,169.35,127.18
2017,8,6,9,15,4.5,175.5,4.85,30.5,179.0,163.97,122.35
2017,8,6,9,30,4.0,171.0,4.8,31.0,174.0,158.85,117.82
2017,8,6,9,45,26.5,254.0,4.8,31.5,274.5,272.56,203.78
2017,8,6,10,0,49.0,337.0,4.8,32.0,375.0,379.86,282.14
2017,8,6,10,15,25.0,236.5,4.8,32.5,256.0,251.72,186.28
2017,8,6,10,30,1.0,136.0,4.8,33.0,137.0,123.0,88.59
2017,8,6,10,45,32.0,275.0,4.8,33.5,304.0,295.6,217.8
2017,8,6,11,0,63.0,414.0,4.8,34.0,471.0,465.49,339.08
2017,8,6,11,15,121.0,444.5,4.75,34.5,557.0,565.41,408.72
2017,8,6,11,30,179.0,475.0,4.7,35.0,643.0,648.57,465.28
2017,8,6,11,45,119.0,461.0,4.7,35.5,573.5,570.03,408.46
2017,8,6,12,0,59.0,447.0,4.7,36.0,504.0,480.84,344.41
2017,8,6,12,15,133.0,472.0,4.65,36.0,601.0,580.8,415.4
2017,8,6,12,30,207.0,497.0,4.6,36.0,698.0,664.59,473.29
2017,8,6,12,45,134.5,476.5,4.6,36.0,607.5,569.31,406.48
2017,8,6,13,0,62.0,456.0,4.6,36.0,517.0,471.53,337.5
2017,8,6,13,15,65.0,454.0,4.55,36.0,517.0,466.01,334.04
2017,8,6,13,30,68.0,452.0,4.5,36.0,517.0,460.01,329.97
2017,8,6,13,45,48.5,409.0,4.45,36.0,455.0,400.52,288.06
2017,8,6,14,0,29.0,366.0,4.4,36.0,393.0,343.61,247.69
2017,8,6,14,15,101.5,401.5,4.35,36.0,491.5,417.96,301.92
2017,8,6,14,30,174.0,437.0,4.3,36.0,590.0,481.63,347.01
2017,8,6,14,45,458.0,301.0,4.25,36.0,681.0,516.86,374.17
2017,8,6,15,0,742.0,165.0,4.2,36.0,772.0,526.34,380.3
2017,8,6,15,15,729.0,161.5,4.15,35.5,733.0,470.31,337.9
2017,8,6,15,30,716.0,158.0,4.1,35.0,694.0,416.84,296.27
2017,8,6,15,45,697.0,154.5,4.05,35.0,650.0,361.69,251.86
2017,8,6,16,0,678.0,151.0,4.0,35.0,606.0,307.91,207.86
2017,8,6,16,15,655.5,146.0,3.9,34.5,558.0,253.81,164.23
2017,8,6,16,30,633.0,141.0,3.8,34.0,510.0,202.04,123.85
2017,8,6,16,45,605.0,134.0,3.75,34.0,459.0,150.76,88.1
2017,8,6,17,0,577.0,127.0,3.7,34.0,408.0,102.98,63.97
2017,8,6,17,15,538.0,119.0,3.5,33.5,355.5,81.19,61.29
2017,8,6,17,30,499.0,111.0,3.3,33.0,303.0,77.77,58.84
2017,8,6,17,45,450.0,99.5,3.15,33.0,251.5,71.2,53.59
2017,8,6,18,0,401.0,88.0,3.0,33.0,200.0,64.31,47.91
2017,8,6,18,15,328.0,74.0,2.8,32.0,152.0,55.11,40.32
2017,8,6,18,30,255.0,60.0,2.6,31.0,104.0,45.54,32.11
2017,8,6,18,45,163.5,41.5,2.45,30.5,65.5,33.13,21.12
2017,8,6,19,0,72.0,23.0,2.3,30.0,27.0,18.71,4.6
2017,8,6,19,15,36.0,11.5,2.4,29.5,13.5,10.46,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.9,25.0,1.5,1.31,0.0
2017,8,7,6,30,0.0,3.0,3.0,25.0,3.0,2.63,0.0
2017,8,7,6,45,0.0,5.0,3.15,25.0,5.0,4.38,0.0
2017,8,7,7,0,0.0,7.0,3.3,25.0,7.0,6.14,0.0
2017,8,7,7,15,0.0,9.5,3.3,25.0,9.5,8.34,1.25
2017,8,7,7,30,0.0,12.0,3.3,25.0,12.0,10.55,3.07
2017,8,7,7,45,0.0,15.5,3.35,25.0,15.5,13.64,5.61
2017,8,7,8,0,0.0,19.0,3.4,25.0,19.0,16.73,8.11
2017,8,7,8,15,0.0,26.5,3.3,25.0,26.5,23.36,13.49
2017,8,7,8,30,0.0,34.0,3.2,25.0,34.0,30.01,18.83
2017,8,7,8,45,0.0,44.5,3.1,25.0,44.5,39.33,26.29
2017,8,7,9,0,0.0,55.0,3.0,25.0,55.0,48.66,33.7
2017,8,7,9,15,0.0,70.5,2.9,25.0,70.5,62.47,44.63
2017,8,7,9,30,0.0,86.0,2.8,25.0,86.0,76.3,55.49
2017,8,7,9,45,11.5,186.5,2.75,25.5,195.5,180.37,137.01
2017,8,7,10,0,23.0,287.0,2.7,26.0,305.0,288.25,218.4
2017,8,7,10,15,27.5,313.5,2.6,26.0,336.0,333.14,251.02
2017,8,7,10,30,32.0,340.0,2.5,26.0,367.0,363.33,272.6
2017,8,7,10,45,37.0,363.0,2.4,26.0,396.0,390.04,291.5
2017,8,7,11,0,42.0,386.0,2.3,26.0,425.0,416.32,309.91
2017,8,7,11,15,34.0,374.0,2.25,26.0,406.0,393.83,292.89
2017,8,7,11,30,26.0,362.0,2.2,26.0,387.0,371.59,276.28
2017,8,7,11,45,40.5,401.5,2.15,26.0,441.0,422.16,312.91
2017,8,7,12,0,55.0,441.0,2.1,26.0,495.0,471.43,347.7
2017,8,7,12,15,79.0,463.5,2.0,26.0,541.0,511.55,375.86
2017,8,7,12,30,103.0,486.0,1.9,26.0,587.0,549.66,402.22
2017,8,7,12,45,86.5,474.5,1.85,26.0,559.0,517.06,378.62
2017,8,7,13,0,70.0,463.0,1.8,26.0,531.0,485.22,355.95
2017,8,7,13,15,123.0,474.0,1.7,26.0,592.0,537.76,393.78
2017,8,7,13,30,176.0,485.0,1.6,26.0,653.0,579.3,422.73
2017,8,7,13,45,115.0,450.5,1.5,26.0,559.5,489.91,358.99
2017,8,7,14,0,54.0,416.0,1.4,26.0,466.0,404.83,298.12
2017,8,7,14,15,131.0,424.5,1.3,26.0,540.5,457.13,336.86
2017,8,7,14,30,208.0,433.0,1.2,26.0,615.0,499.9,366.85
2017,8,7,14,45,251.0,406.5,1.1,26.0,617.5,484.35,355.31
2017,8,7,15,0,294.0,380.0,1.0,26.0,620.0,466.04,341.62
2017,8,7,15,15,406.5,319.5,0.9,26.0,633.5,446.2,326.05
2017,8,7,15,30,519.0,259.0,0.8,26.0,647.0,416.63,301.54
2017,8,7,15,45,618.0,195.5,0.7,26.5,629.5,366.48,259.66
2017,8,7,16,0,717.0,132.0,0.6,27.0,612.0,304.28,206.66
2017,8,7,16,15,696.5,127.5,0.5,27.0,563.5,248.74,161.09
2017,8,7,16,30,676.0,123.0,0.4,27.0,515.0,195.2,118.61
2017,8,7,16,45,604.0,130.5,0.35,27.0,455.5,147.69,87.44
2017,8,7,17,0,532.0,138.0,0.3,27.0,396.0,109.48,71.66
2017,8,7,17,15,508.5,123.5,0.4,26.5,345.5,84.44,65.62
2017,8,7,17,30,485.0,109.0,0.5,26.0,295.0,76.38,59.33
2017,8,7,17,45,446.0,96.0,0.65,26.0,245.5,68.78,53.11
2017,8,7,18,0,407.0,83.0,0.8,26.0,196.0,60.77,46.36
2017,8,7,18,15,343.0,69.0,0.75,25.5,149.0,51.5,38.42
2017,8,7,18,30,279.0,55.0,0.7,25.0,102.0,41.84,29.86
2017,8,7,18,45,190.5,38.0,0.65,25.0,65.0,29.38,18.57
2017,8,7,19,0,102.0,21.0,0.6,25.0,28.0,16.46,2.59
2017,8,7,19,15,51.0,10.5,0.6,24.5,14.0,9.55,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,120.5,18.0,3.05,22.5,31.0,69.48,16.87
2017,8,8,6,30,241.0,36.0,3.3,23.0,62.0,150.57,109.34
2017,8,8,6,45,330.5,48.5,3.6,23.5,107.5,216.92,167.52
2017,8,8,7,0,420.0,61.0,3.9,24.0,153.0,297.66,235.75
2017,8,8,7,15,250.5,94.0,4.0,24.5,153.0,251.07,200.4
2017,8,8,7,30,81.0,127.0,4.1,25.0,153.0,179.52,141.73
2017,8,8,7,45,88.5,151.5,4.25,25.5,185.5,213.05,168.39
2017,8,8,8,0,96.0,176.0,4.4,26.0,218.0,246.91,194.55
2017,8,8,8,15,77.5,196.5,4.4,26.5,233.5,257.16,201.05
2017,8,8,8,30,59.0,217.0,4.4,27.0,249.0,265.62,205.94
2017,8,8,8,45,102.5,249.5,4.45,27.5,310.5,336.8,260.47
2017,8,8,9,0,146.0,282.0,4.5,28.0,372.0,425.14,326.25
2017,8,8,9,15,106.0,296.5,4.5,28.5,365.0,392.29,298.9
2017,8,8,9,30,66.0,311.0,4.5,29.0,358.0,371.45,280.77
2017,8,8,9,45,155.0,339.5,4.55,29.5,458.5,500.18,376.37
2017,8,8,10,0,244.0,368.0,4.6,30.0,559.0,632.11,470.39
2017,8,8,10,15,177.5,388.5,4.6,30.0,531.5,574.2,426.19
2017,8,8,10,30,111.0,409.0,4.6,30.0,504.0,513.53,380.47
2017,8,8,10,45,131.5,428.5,4.7,30.5,544.0,567.49,418.15
2017,8,8,11,0,152.0,448.0,4.8,31.0,584.0,604.8,443.4
2017,8,8,11,15,168.0,445.0,4.8,31.0,599.0,613.56,449.45
2017,8,8,11,30,184.0,442.0,4.8,31.0,614.0,621.5,455.07
2017,8,8,11,45,104.0,382.0,4.8,31.0,479.5,478.1,351.98
2017,8,8,12,0,24.0,322.0,4.8,31.0,345.0,326.2,240.19
2017,8,8,12,15,21.5,326.5,4.75,31.0,347.5,316.39,233.13
2017,8,8,12,30,19.0,331.0,4.7,31.0,350.0,316.78,233.21
2017,8,8,12,45,16.5,299.5,4.7,31.5,316.0,284.31,208.96
2017,8,8,13,0,14.0,268.0,4.7,32.0,282.0,252.32,185.1
2017,8,8,13,15,26.0,336.0,4.65,32.0,361.0,326.74,239.86
2017,8,8,13,30,38.0,404.0,4.6,32.0,440.0,393.65,288.11
2017,8,8,13,45,116.5,433.0,4.55,32.0,540.5,476.29,348.67
2017,8,8,14,0,195.0,462.0,4.5,32.0,641.0,546.59,399.13
2017,8,8,14,15,105.0,366.5,4.45,32.0,463.0,391.58,287.76
2017,8,8,14,30,15.0,271.0,4.4,32.0,285.0,246.93,181.41
2017,8,8,14,45,377.5,220.5,4.4,32.0,528.5,405.67,302.06
2017,8,8,15,0,740.0,170.0,4.4,32.0,772.0,527.29,388.02
2017,8,8,15,15,727.0,166.0,4.35,31.5,733.5,473.13,345.75
2017,8,8,15,30,714.0,162.0,4.3,31.0,695.0,419.16,303.03
2017,8,8,15,45,698.5,157.0,4.3,31.0,651.0,363.97,257.81
2017,8,8,16,0,683.0,152.0,4.3,31.0,607.0,309.77,212.65
2017,8,8,16,15,661.0,146.5,4.2,30.5,558.5,254.95,167.68
2017,8,8,16,30,639.0,141.0,4.1,30.0,510.0,202.41,126.03
2017,8,8,16,45,616.5,132.0,4.05,30.0,459.5,149.69,88.52
2017,8,8,17,0,594.0,123.0,4.0,30.0,409.0,99.78,62.8
2017,8,8,17,15,556.0,114.5,3.7,29.5,356.5,78.22,59.92
2017,8,8,17,30,518.0,106.0,3.4,29.0,304.0,75.04,57.61
2017,8,8,17,45,475.0,94.0,3.15,28.5,252.5,67.62,51.64
2017,8,8,18,0,432.0,82.0,2.9,28.0,201.0,60.24,45.54
2017,8,8,18,15,360.0,69.0,2.6,27.5,152.5,51.64,38.17
2017,8,8,18,30,288.0,56.0,2.3,27.0,104.0,42.69,30.25
2017,8,8,18,45,195.0,38.0,2.0,26.5,65.0,29.43,18.36
2017,8,8,19,0,102.0,20.0,1.7,26.0,26.0,15.69,0.95
2017,8,8,19,15,51.0,10.0,1.65,25.5,13.0,9.1,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,89.0,19.5,2.4,22.5,29.0,61.47,10.17
2017,8,9,6,30,178.0,39.0,2.4,23.0,58.0,131.22,94.77
2017,8,9,6,45,259.0,56.0,2.45,23.5,102.0,195.67,150.63
2017,8,9,7,0,340.0,73.0,2.5,24.0,146.0,269.32,212.45
2017,8,9,7,15,401.5,85.5,2.5,24.5,197.0,335.38,266.82
2017,8,9,7,30,463.0,98.0,2.5,25.0,248.0,407.21,323.78
2017,8,9,7,45,512.0,106.5,2.55,25.5,301.5,471.37,372.98
2017,8,9,8,0,561.0,115.0,2.6,26.0,355.0,545.47,427.74
2017,8,9,8,15,438.0,162.0,2.6,26.5,365.5,525.36,408.74
2017,8,9,8,30,315.0,209.0,2.6,27.0,376.0,484.55,374.54
2017,8,9,8,45,313.0,234.5,2.65,27.5,414.5,521.68,399.93
2017,8,9,9,0,311.0,260.0,2.7,28.0,453.0,557.27,423.27
2017,8,9,9,15,518.5,203.0,2.7,28.5,555.5,702.54,528.63
2017,8,9,9,30,726.0,146.0,2.7,29.0,658.0,850.1,627.58
2017,8,9,9,45,741.5,149.5,2.75,29.5,700.5,878.7,642.9
2017,8,9,10,0,757.0,153.0,2.8,30.0,743.0,910.25,661.04
2017,8,9,10,15,768.5,156.0,2.8,30.0,779.0,934.59,675.33
2017,8,9,10,30,780.0,159.0,2.8,30.0,815.0,955.83,687.69
2017,8,9,10,45,790.0,160.0,2.85,30.5,845.5,970.21,694.73
2017,8,9,11,0,800.0,161.0,2.9,31.0,876.0,981.17,699.72
2017,8,9,11,15,805.5,162.5,2.9,31.0,898.0,984.62,701.07
2017,8,9,11,30,811.0,164.0,2.9,31.0,920.0,984.45,700.31
2017,8,9,11,45,815.5,164.5,2.9,31.5,935.0,978.64,694.73
2017,8,9,12,0,820.0,165.0,2.9,32.0,950.0,969.21,687.05
2017,8,9,12,15,821.5,165.5,2.85,32.0,956.0,953.37,676.44
2017,8,9,12,30,823.0,166.0,2.8,32.0,962.0,934.14,663.81
2017,8,9,12,45,825.0,164.0,2.75,32.5,961.0,909.75,646.67
2017,8,9,13,0,827.0,162.0,2.7,33.0,960.0,882.27,627.68
2017,8,9,13,15,825.0,161.0,2.65,33.0,949.5,849.35,606.52
2017,8,9,13,30,823.0,160.0,2.6,33.0,939.0,813.81,583.61
2017,8,9,13,45,821.0,157.0,2.55,33.0,921.5,773.98,557.79
2017,8,9,14,0,819.0,154.0,2.5,33.0,904.0,731.84,528.95
2017,8,9,14,15,812.5,152.0,2.45,33.0,878.0,685.38,496.51
2017,8,9,14,30,806.0,150.0,2.4,33.0,852.0,637.34,462.27
2017,8,9,14,45,803.0,144.0,2.4,33.0,820.5,586.54,425.52
2017,8,9,15,0,800.0,138.0,2.4,33.0,789.0,534.27,386.6
2017,8,9,15,15,788.0,135.5,2.35,33.0,749.5,479.47,344.5
2017,8,9,15,30,776.0,133.0,2.3,33.0,710.0,424.57,301.1
2017,8,9,15,45,763.0,128.0,2.3,33.0,665.5,367.46,255.06
2017,8,9,16,0,750.0,123.0,2.3,33.0,621.0,310.9,208.54
2017,8,9,16,15,729.5,119.0,2.25,32.5,572.0,249.06,158.6
2017,8,9,16,30,709.0,115.0,2.2,32.0,523.0,193.79,115.11
2017,8,9,16,45,683.5,109.0,2.15,32.0,471.0,138.75,76.65
2017,8,9,17,0,658.0,103.0,2.1,32.0,419.0,86.78,51.18
2017,8,9,17,15,621.5,96.5,1.9,31.5,365.0,65.36,48.76
2017,8,9,17,30,585.0,90.0,1.7,31.0,311.0,63.07,47.16
2017,8,9,17,45,537.0,81.0,1.55,30.5,258.0,58.56,43.62
2017,8,9,18,0,489.0,72.0,1.4,30.0,205.0,53.77,39.72
2017,8,9,18,15,415.0,61.0,1.3,29.0,155.5,46.9,33.93
2017,8,9,18,30,341.0,50.0,1.2,28.0,106.0,38.3,26.43
2017,8,9,18,45,235.0,34.5,1.1,27.5,66.0,26.81,16.07
2017,8,9,19,0,129.0,19.0,1.0,27.0,26.0,14.95,0.0
2017,8,9,19,15,64.5,9.5,1.0,26.5,13.0,8.64,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,99.0,18.5,1.9,23.5,29.0,63.23,5.36
2017,8,10,6,30,198.0,37.0,2.1,24.0,58.0,136.72,98.04
2017,8,10,6,45,298.5,50.5,2.35,25.0,103.5,206.64,158.08
2017,8,10,7,0,399.0,64.0,2.6,26.0,149.0,288.21,225.69
2017,8,10,7,15,462.0,73.5,2.65,26.5,201.0,359.75,284.1
2017,8,10,7,30,525.0,83.0,2.7,27.0,253.0,433.43,342.13
2017,8,10,7,45,573.5,89.0,2.75,27.5,307.0,498.59,391.66
2017,8,10,8,0,622.0,95.0,2.8,28.0,361.0,566.61,441.56
2017,8,10,8,15,654.0,101.0,2.75,28.5,414.5,624.76,482.15
2017,8,10,8,30,686.0,107.0,2.7,29.0,468.0,683.42,520.69
2017,8,10,8,45,710.5,111.0,2.7,29.5,519.0,733.64,552.51
2017,8,10,9,0,735.0,115.0,2.7,30.0,570.0,779.31,580.58
2017,8,10,9,15,752.5,118.5,2.65,30.5,617.0,820.66,604.93
2017,8,10,9,30,770.0,122.0,2.6,31.0,664.0,860.0,627.51
2017,8,10,9,45,782.5,125.5,2.55,31.5,706.0,892.34,645.17
2017,8,10,10,0,795.0,129.0,2.5,32.0,748.0,921.91,660.85
2017,8,10,10,15,805.5,131.5,2.45,32.0,784.0,945.44,673.91
2017,8,10,10,30,816.0,134.0,2.4,32.0,820.0,965.74,684.96
2017,8,10,10,45,823.0,136.0,2.4,32.5,849.5,967.55,683.5
2017,8,10,11,0,830.0,138.0,2.4,33.0,879.0,976.76,686.99
2017,8,10,11,15,623.5,267.5,2.4,33.0,832.5,918.42,648.26
2017,8,10,11,30,417.0,397.0,2.4,33.0,786.0,832.03,586.6
2017,8,10,11,45,626.0,274.0,2.4,33.5,867.5,909.58,641.45
2017,8,10,12,0,835.0,151.0,2.4,34.0,949.0,959.48,671.8
2017,8,10,12,15,836.0,151.5,2.4,34.0,955.0,943.53,661.15
2017,8,10,12,30,837.0,152.0,2.4,34.0,961.0,924.33,649.13
2017,8,10,12,45,619.5,287.0,2.45,34.5,885.0,845.44,595.96
2017,8,10,13,0,402.0,422.0,2.5,35.0,809.0,750.14,528.0
2017,8,10,13,15,620.0,283.5,2.5,35.0,873.5,792.64,561.94
2017,8,10,13,30,838.0,145.0,2.5,35.0,938.0,807.12,574.36
2017,8,10,13,45,463.0,294.0,2.55,35.0,731.0,624.92,448.11
2017,8,10,14,0,88.0,443.0,2.6,35.0,524.0,453.1,323.75
2017,8,10,14,15,455.0,289.5,2.65,35.0,687.0,563.44,407.45
2017,8,10,14,30,822.0,136.0,2.7,35.0,850.0,634.78,459.14
2017,8,10,14,45,560.0,255.5,2.75,35.0,733.5,538.62,388.21
2017,8,10,15,0,298.0,375.0,2.8,35.0,617.0,464.84,334.11
2017,8,10,15,15,537.0,251.5,2.85,34.5,660.5,454.27,326.47
2017,8,10,15,30,776.0,128.0,2.9,34.0,704.0,420.3,298.04
2017,8,10,15,45,759.0,125.5,2.95,34.0,659.0,363.79,252.31
2017,8,10,16,0,742.0,123.0,3.0,34.0,614.0,308.3,206.6
2017,8,10,16,15,721.0,118.5,3.0,33.5,565.0,246.39,156.64
2017,8,10,16,30,700.0,114.0,3.0,33.0,516.0,191.14,113.24
2017,8,10,16,45,668.5,110.0,3.0,33.0,463.0,137.5,76.16
2017,8,10,17,0,637.0,106.0,3.0,33.0,410.0,87.68,52.42
2017,8,10,17,15,599.0,99.5,2.8,32.5,356.5,67.55,50.38
2017,8,10,17,30,561.0,93.0,2.6,32.0,303.0,65.38,48.89
2017,8,10,17,45,503.0,85.0,2.4,31.5,250.0,61.75,46.1
2017,8,10,18,0,445.0,77.0,2.2,31.0,197.0,56.8,42.06
2017,8,10,18,15,367.0,65.0,2.05,30.5,148.0,48.8,35.26
2017,8,10,18,30,289.0,53.0,1.9,30.0,99.0,40.5,27.96
2017,8,10,18,45,182.0,36.0,1.75,29.5,61.0,27.92,16.67
2017,8,10,19,0,75.0,19.0,1.6,29.0,23.0,15.57,0.0
2017,8,10,19,15,37.5,9.5,1.65,28.5,11.5,8.64,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
