Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,18.0,2.25,24.5,29.0,64.74,0.0
2017,8,11,6,30,212.0,36.0,2.5,25.0,58.0,141.3,100.68
2017,8,11,6,45,321.0,47.5,2.75,25.5,104.0,213.25,162.91
2017,8,11,7,0,430.0,59.0,3.0,26.0,150.0,302.21,236.89
2017,8,11,7,15,494.5,67.0,3.05,26.5,202.5,371.16,293.6
2017,8,11,7,30,559.0,75.0,3.1,27.0,255.0,445.64,352.52
2017,8,11,7,45,611.5,79.5,3.2,27.5,310.5,513.15,404.15
2017,8,11,8,0,664.0,84.0,3.3,28.0,366.0,583.87,456.38
2017,8,11,8,15,694.0,88.5,3.35,28.5,419.5,640.54,495.63
2017,8,11,8,30,724.0,93.0,3.4,29.0,473.0,694.74,531.53
2017,8,11,8,45,748.0,96.0,3.45,30.0,524.5,744.88,562.66
2017,8,11,9,0,772.0,99.0,3.5,31.0,576.0,793.98,592.33
2017,8,11,9,15,788.5,102.0,3.45,31.0,623.0,835.02,617.88
2017,8,11,9,30,805.0,105.0,3.4,31.0,670.0,873.9,641.73
2017,8,11,9,45,818.5,107.0,3.4,31.5,712.5,897.38,654.13
2017,8,11,10,0,832.0,109.0,3.4,32.0,755.0,926.79,670.48
2017,8,11,10,15,841.5,111.0,3.35,32.5,791.5,949.31,681.88
2017,8,11,10,30,851.0,113.0,3.3,33.0,828.0,968.52,691.16
2017,8,11,10,45,859.5,113.5,3.25,33.5,857.5,981.7,696.61
2017,8,11,11,0,868.0,114.0,3.2,34.0,887.0,991.3,699.9
2017,8,11,11,15,873.0,115.0,3.15,34.0,909.5,994.24,700.56
2017,8,11,11,30,878.0,116.0,3.1,34.0,932.0,993.43,699.02
2017,8,11,11,45,870.0,124.0,3.05,34.5,943.5,982.94,690.15
2017,8,11,12,0,862.0,132.0,3.0,35.0,955.0,968.72,679.16
2017,8,11,12,15,489.5,310.0,2.95,35.0,778.0,785.09,556.83
2017,8,11,12,30,117.0,488.0,2.9,35.0,601.0,575.34,407.41
2017,8,11,12,45,491.0,309.5,2.9,35.0,782.0,751.79,536.96
2017,8,11,13,0,865.0,131.0,2.9,35.0,963.0,880.7,624.23
2017,8,11,13,15,862.5,130.5,2.85,35.0,952.5,847.91,602.03
2017,8,11,13,30,860.0,130.0,2.8,35.0,942.0,812.42,579.26
2017,8,11,13,45,507.5,295.0,2.75,35.5,772.0,660.16,472.11
2017,8,11,14,0,155.0,460.0,2.7,36.0,602.0,517.14,367.48
2017,8,11,14,15,498.5,292.0,2.65,36.0,728.0,595.15,427.35
2017,8,11,14,30,842.0,124.0,2.6,36.0,854.0,637.54,458.87
2017,8,11,14,45,829.5,124.0,2.6,36.0,820.0,585.66,420.85
2017,8,11,15,0,817.0,124.0,2.6,36.0,786.0,533.04,381.81
2017,8,11,15,15,806.0,121.5,2.6,35.5,746.5,475.96,339.21
2017,8,11,15,30,795.0,119.0,2.6,35.0,707.0,420.39,296.15
2017,8,11,15,45,781.5,115.0,2.65,35.0,662.5,362.73,249.76
2017,8,11,16,0,768.0,111.0,2.7,35.0,618.0,305.66,202.88
2017,8,11,16,15,748.0,107.5,2.65,34.5,569.0,248.36,156.32
2017,8,11,16,30,728.0,104.0,2.6,34.0,520.0,192.94,112.89
2017,8,11,16,45,703.5,98.5,2.6,34.0,468.0,131.98,70.35
2017,8,11,17,0,679.0,93.0,2.6,34.0,416.0,79.15,45.2
2017,8,11,17,15,643.0,87.5,2.35,33.5,362.0,59.26,43.36
2017,8,11,17,30,607.0,82.0,2.1,33.0,308.0,57.4,42.1
2017,8,11,17,45,558.0,74.0,1.85,32.5,255.0,53.4,38.97
2017,8,11,18,0,509.0,66.0,1.6,32.0,202.0,49.17,35.53
2017,8,11,18,15,432.0,56.0,1.45,31.0,152.0,42.93,30.28
2017,8,11,18,30,355.0,46.0,1.3,30.0,102.0,36.42,24.55
2017,8,11,18,45,177.5,34.5,1.15,29.5,62.5,26.78,15.64
2017,8,11,19,0,0.0,23.0,1.0,29.0,23.0,19.34,0.0
2017,8,11,19,15,0.0,11.5,1.0,28.5,11.5,10.46,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,95.5,18.0,2.6,24.5,27.5,61.3,0.0
2017,8,12,6,30,191.0,36.0,2.9,25.0,55.0,133.87,94.95
2017,8,12,6,45,301.5,48.0,3.25,25.5,101.5,205.94,157.36
2017,8,12,7,0,412.0,60.0,3.6,26.0,148.0,294.92,231.57
2017,8,12,7,15,477.5,69.0,3.6,26.5,200.0,364.74,289.15
2017,8,12,7,30,543.0,78.0,3.6,27.0,252.0,440.25,349.08
2017,8,12,7,45,599.0,82.0,3.6,27.5,307.5,508.87,401.67
2017,8,12,8,0,655.0,86.0,3.6,28.0,363.0,580.98,454.99
2017,8,12,8,15,686.5,91.0,3.5,28.5,417.0,639.05,495.08
2017,8,12,8,30,718.0,96.0,3.4,29.0,471.0,694.5,531.43
2017,8,12,8,45,746.5,97.5,3.3,30.0,523.5,746.48,563.21
2017,8,12,9,0,775.0,99.0,3.2,31.0,576.0,797.7,593.49
2017,8,12,9,15,792.0,102.0,3.15,31.5,623.5,839.3,617.95
2017,8,12,9,30,809.0,105.0,3.1,32.0,671.0,878.75,640.62
2017,8,12,9,45,824.0,106.0,3.1,32.5,714.0,902.59,653.07
2017,8,12,10,0,839.0,107.0,3.1,33.0,757.0,932.47,669.5
2017,8,12,10,15,848.5,109.0,3.1,33.0,793.5,955.11,682.52
2017,8,12,10,30,858.0,111.0,3.1,33.0,830.0,974.42,693.49
2017,8,12,10,45,867.0,111.0,3.15,33.5,860.5,987.62,699.64
2017,8,12,11,0,876.0,111.0,3.2,34.0,891.0,997.23,703.64
2017,8,12,11,15,881.0,112.0,3.25,34.5,913.0,1000.18,703.59
2017,8,12,11,30,886.0,113.0,3.3,35.0,935.0,999.33,701.33
2017,8,12,11,45,894.0,110.0,3.35,35.5,951.0,993.65,696.2
2017,8,12,12,0,902.0,107.0,3.4,36.0,967.0,984.19,688.87
2017,8,12,12,15,903.0,107.0,3.4,36.0,973.0,967.2,678.02
2017,8,12,12,30,904.0,107.0,3.4,36.0,979.0,946.66,665.07
2017,8,12,12,45,904.0,106.5,3.45,36.0,976.5,921.32,649.42
2017,8,12,13,0,904.0,106.0,3.5,36.0,974.0,892.71,631.69
2017,8,12,13,15,902.0,105.5,3.45,36.0,963.5,859.27,610.26
2017,8,12,13,30,900.0,105.0,3.4,36.0,953.0,822.91,586.89
2017,8,12,13,45,896.5,104.0,3.4,36.5,934.5,782.19,559.62
2017,8,12,14,0,893.0,103.0,3.4,37.0,916.0,738.96,530.61
2017,8,12,14,15,887.5,102.0,3.35,37.0,890.0,692.05,498.18
2017,8,12,14,30,882.0,101.0,3.3,37.0,864.0,643.19,463.29
2017,8,12,14,45,868.5,102.5,3.3,37.0,829.5,590.12,424.66
2017,8,12,15,0,855.0,104.0,3.3,37.0,795.0,536.32,384.43
2017,8,12,15,15,844.5,102.0,3.25,36.5,755.5,480.58,342.26
2017,8,12,15,30,834.0,100.0,3.2,36.0,716.0,424.37,298.3
2017,8,12,15,45,819.5,98.0,3.2,36.0,670.5,366.56,251.38
2017,8,12,16,0,805.0,96.0,3.2,36.0,625.0,303.69,199.96
2017,8,12,16,15,786.5,92.5,3.15,35.5,575.5,244.5,151.67
2017,8,12,16,30,768.0,89.0,3.1,35.0,526.0,186.94,106.42
2017,8,12,16,45,742.0,85.5,3.1,35.0,473.0,130.54,67.7
2017,8,12,17,0,716.0,82.0,3.1,35.0,420.0,77.21,43.35
2017,8,12,17,15,681.0,77.5,2.75,34.0,365.5,52.58,37.8
2017,8,12,17,30,646.0,73.0,2.4,33.0,311.0,51.09,36.89
2017,8,12,17,45,594.5,66.5,2.1,32.5,257.0,47.9,34.41
2017,8,12,18,0,543.0,60.0,1.8,32.0,203.0,44.57,31.7
2017,8,12,18,15,464.0,51.5,1.8,31.0,152.5,39.35,27.29
2017,8,12,18,30,385.0,43.0,1.8,30.0,102.0,33.96,22.48
2017,8,12,18,45,256.5,30.0,1.8,29.5,62.0,24.16,13.42
2017,8,12,19,0,128.0,17.0,1.8,29.0,22.0,13.42,0.0
2017,8,12,19,15,64.0,8.5,2.1,28.5,11.0,7.73,0.0
2017,8,12,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,100.5,17.5,3.4,24.5,27.5,62.19,0.0
2017,8,13,6,30,201.0,35.0,3.6,25.0,55.0,136.94,96.82
2017,8,13,6,45,325.0,45.0,3.8,25.5,102.5,216.15,165.31
2017,8,13,7,0,449.0,55.0,4.0,26.0,150.0,308.56,242.48
2017,8,13,7,15,515.0,63.0,4.05,26.5,203.0,379.37,301.14
2017,8,13,7,30,581.0,71.0,4.1,27.0,256.0,455.92,362.14
2017,8,13,7,45,638.0,73.5,4.2,27.5,312.5,525.07,415.49
2017,8,13,8,0,695.0,76.0,4.3,28.0,369.0,595.36,467.95
2017,8,13,8,15,725.0,80.0,4.3,28.5,423.5,653.01,507.46
2017,8,13,8,30,755.0,84.0,4.3,29.0,478.0,710.78,546.02
2017,8,13,8,45,782.0,85.5,4.3,29.5,531.0,762.8,579.58
2017,8,13,9,0,809.0,87.0,4.3,30.0,584.0,806.37,606.6
2017,8,13,9,15,825.0,89.5,4.25,30.5,632.0,847.25,631.18
2017,8,13,9,30,841.0,92.0,4.2,31.0,680.0,885.89,653.86
2017,8,13,9,45,855.5,93.0,4.2,32.0,723.5,918.88,671.35
2017,8,13,10,0,870.0,94.0,4.2,33.0,767.0,949.04,686.77
2017,8,13,10,15,879.0,96.0,4.15,33.0,804.0,971.85,699.83
2017,8,13,10,30,888.0,98.0,4.1,33.0,841.0,991.18,710.7
2017,8,13,10,45,896.5,98.0,4.05,33.5,871.5,1004.25,716.15
2017,8,13,11,0,905.0,98.0,4.0,34.0,902.0,1013.6,719.34
2017,8,13,11,15,909.5,99.0,3.95,34.5,924.5,1016.19,718.36
2017,8,13,11,30,914.0,100.0,3.9,35.0,947.0,1014.87,715.08
2017,8,13,11,45,907.5,107.0,3.9,35.5,959.0,1004.84,706.79
2017,8,13,12,0,901.0,114.0,3.9,36.0,971.0,990.93,696.27
2017,8,13,12,15,902.0,114.0,3.85,36.0,977.0,973.78,684.98
2017,8,13,12,30,903.0,114.0,3.8,36.0,983.0,953.09,671.56
2017,8,13,12,45,904.0,113.0,3.8,36.5,981.0,928.04,654.36
2017,8,13,13,0,905.0,112.0,3.8,37.0,979.0,899.68,635.14
2017,8,13,13,15,902.5,111.5,3.75,37.0,968.0,865.62,613.35
2017,8,13,13,30,900.0,111.0,3.7,37.0,957.0,828.69,589.65
2017,8,13,13,45,896.0,109.5,3.7,37.0,938.0,786.98,562.92
2017,8,13,14,0,892.0,108.0,3.7,37.0,919.0,742.83,534.36
2017,8,13,14,15,886.0,107.0,3.65,37.0,892.5,695.48,501.42
2017,8,13,14,30,880.0,106.0,3.6,37.0,866.0,646.24,466.17
2017,8,13,14,45,869.0,106.0,3.6,37.0,831.5,593.28,427.55
2017,8,13,15,0,858.0,106.0,3.6,37.0,797.0,539.36,387.14
2017,8,13,15,15,846.5,104.0,3.55,36.5,756.5,482.87,344.34
2017,8,13,15,30,835.0,102.0,3.5,36.0,716.0,426.03,299.82
2017,8,13,15,45,819.5,99.5,3.45,36.0,670.0,367.3,252.12
2017,8,13,16,0,804.0,97.0,3.4,36.0,624.0,303.71,200.09
2017,8,13,16,15,784.0,94.0,3.3,35.5,574.0,244.56,151.82
2017,8,13,16,30,764.0,91.0,3.2,35.0,524.0,187.23,106.83
2017,8,13,16,45,735.5,87.5,3.15,35.0,470.0,130.78,68.28
2017,8,13,17,0,707.0,84.0,3.1,35.0,416.0,77.74,44.35
2017,8,13,17,15,670.5,79.0,2.75,34.0,361.5,53.66,38.7
2017,8,13,17,30,634.0,74.0,2.4,33.0,307.0,51.86,37.53
2017,8,13,17,45,578.0,68.0,2.05,32.5,252.5,49.08,35.39
2017,8,13,18,0,522.0,62.0,1.7,32.0,198.0,46.22,33.06
2017,8,13,18,15,441.5,52.5,1.7,31.0,148.0,40.24,28.01
2017,8,13,18,30,361.0,43.0,1.7,30.0,98.0,34.03,22.51
2017,8,13,18,45,232.5,29.5,1.7,29.5,59.0,23.79,12.97
2017,8,13,19,0,104.0,16.0,1.7,29.0,20.0,12.62,0.0
2017,8,13,19,15,52.0,8.0,1.95,29.0,10.0,7.28,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,19.5,17.0,4.05,24.0,19.0,26.54,0.0
2017,8,14,6,30,39.0,34.0,4.2,24.0,38.0,58.06,38.54
2017,8,14,6,45,93.5,56.0,4.4,24.5,73.0,108.78,81.79
2017,8,14,7,0,148.0,78.0,4.6,25.0,108.0,173.32,135.77
2017,8,14,7,15,184.5,98.0,4.65,25.5,148.0,223.04,177.26
2017,8,14,7,30,221.0,118.0,4.7,26.0,188.0,276.24,220.49
2017,8,14,7,45,195.5,145.5,4.8,26.5,216.0,289.36,230.19
2017,8,14,8,0,170.0,173.0,4.9,27.0,244.0,309.76,244.82
2017,8,14,8,15,130.0,197.5,5.0,27.5,256.5,312.66,244.97
2017,8,14,8,30,90.0,222.0,5.1,28.0,269.0,298.02,231.45
2017,8,14,8,45,440.5,159.5,5.2,28.5,425.5,562.08,438.48
2017,8,14,9,0,791.0,97.0,5.3,29.0,582.0,811.46,618.49
2017,8,14,9,15,808.0,99.5,5.25,29.5,630.0,853.0,642.87
2017,8,14,9,30,825.0,102.0,5.2,30.0,678.0,883.66,660.42
2017,8,14,9,45,841.5,102.5,5.2,30.5,721.5,917.5,680.32
2017,8,14,10,0,858.0,103.0,5.2,31.0,765.0,948.64,698.2
2017,8,14,10,15,867.0,104.5,5.15,31.5,802.0,970.57,709.48
2017,8,14,10,30,876.0,106.0,5.1,32.0,839.0,989.08,718.53
2017,8,14,10,45,884.0,106.5,5.05,32.5,869.0,1001.95,723.91
2017,8,14,11,0,892.0,107.0,5.0,33.0,899.0,1011.14,726.98
2017,8,14,11,15,896.5,108.0,4.9,33.0,921.0,1013.55,726.92
2017,8,14,11,30,901.0,109.0,4.8,33.0,943.0,1012.1,724.52
2017,8,14,11,45,899.5,112.0,4.7,33.5,956.0,1002.87,715.92
2017,8,14,12,0,898.0,115.0,4.6,34.0,969.0,989.85,705.27
2017,8,14,12,15,898.5,115.5,4.5,34.5,974.5,972.69,692.12
2017,8,14,12,30,899.0,116.0,4.4,35.0,980.0,951.98,676.87
2017,8,14,12,45,899.0,115.0,4.3,35.5,977.5,926.03,658.39
2017,8,14,13,0,899.0,114.0,4.2,36.0,975.0,896.84,637.95
2017,8,14,13,15,896.5,113.5,4.1,36.0,963.5,862.87,615.79
2017,8,14,13,30,894.0,113.0,4.0,36.0,952.0,826.04,591.73
2017,8,14,13,45,889.5,112.0,3.95,36.0,933.0,784.51,564.68
2017,8,14,14,0,885.0,111.0,3.9,36.0,914.0,740.59,535.86
2017,8,14,14,15,879.0,109.5,3.8,36.0,887.0,693.01,502.3
2017,8,14,14,30,873.0,108.0,3.7,36.0,860.0,643.56,466.56
2017,8,14,14,45,865.5,106.0,3.65,36.0,826.5,591.16,428.03
2017,8,14,15,0,858.0,104.0,3.6,36.0,793.0,537.49,387.5
2017,8,14,15,15,847.0,102.0,3.55,36.0,753.0,481.16,343.89
2017,8,14,15,30,836.0,100.0,3.5,36.0,713.0,424.43,298.68
2017,8,14,15,45,822.5,97.0,3.45,36.0,667.5,365.87,251.01
2017,8,14,16,0,809.0,94.0,3.4,36.0,622.0,302.18,198.8
2017,8,14,16,15,790.0,91.0,3.3,35.5,572.0,242.9,150.34
2017,8,14,16,30,771.0,88.0,3.2,35.0,522.0,185.31,105.11
2017,8,14,16,45,745.0,84.0,3.15,35.0,469.0,128.23,66.12
2017,8,14,17,0,719.0,80.0,3.1,35.0,416.0,74.24,41.94
2017,8,14,17,15,683.0,75.5,2.75,34.0,361.0,56.49,41.03
2017,8,14,17,30,647.0,71.0,2.4,33.0,306.0,49.85,35.87
2017,8,14,17,45,592.5,65.0,2.05,32.5,251.5,46.96,33.63
2017,8,14,18,0,538.0,59.0,1.7,32.0,197.0,43.98,31.19
2017,8,14,18,15,456.0,50.0,1.7,31.0,146.5,38.3,26.38
2017,8,14,18,30,374.0,41.0,1.7,30.0,96.0,32.42,21.14
2017,8,14,18,45,237.0,28.0,1.75,29.5,57.5,22.54,11.82
2017,8,14,19,0,100.0,15.0,1.8,29.0,19.0,13.64,0.0
2017,8,14,19,15,50.0,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,77.0,18.5,3.6,24.0,25.5,51.29,0.0
2017,8,15,6,30,154.0,37.0,3.8,24.0,51.0,122.86,86.14
2017,8,15,6,45,276.5,50.0,4.05,24.5,98.0,199.37,152.85
2017,8,15,7,0,399.0,63.0,4.3,25.0,145.0,290.48,229.26
2017,8,15,7,15,468.5,72.5,4.35,25.5,198.0,365.72,291.66
2017,8,15,7,30,538.0,82.0,4.4,26.0,251.0,444.21,354.55
2017,8,15,7,45,606.0,83.5,4.5,26.5,309.0,518.03,412.01
2017,8,15,8,0,674.0,85.0,4.6,27.0,367.0,596.22,470.88
2017,8,15,8,15,507.5,143.0,4.6,27.5,372.5,561.0,439.75
2017,8,15,8,30,341.0,201.0,4.6,28.0,378.0,500.31,389.41
2017,8,15,8,45,572.0,147.5,4.7,29.0,482.0,666.03,513.54
2017,8,15,9,0,803.0,94.0,4.8,30.0,586.0,819.46,618.59
2017,8,15,9,15,819.5,97.0,4.8,30.5,634.0,861.53,643.57
2017,8,15,9,30,836.0,100.0,4.8,31.0,682.0,892.7,661.43
2017,8,15,9,45,851.5,100.5,4.85,31.5,726.0,925.87,680.87
2017,8,15,10,0,867.0,101.0,4.9,32.0,770.0,956.25,698.32
2017,8,15,10,15,876.0,103.0,4.85,32.0,806.5,978.88,711.32
2017,8,15,10,30,885.0,105.0,4.8,32.0,843.0,998.02,722.11
2017,8,15,10,45,892.0,105.5,4.8,32.5,873.0,1009.94,727.15
2017,8,15,11,0,899.0,106.0,4.8,33.0,903.0,1018.13,729.91
2017,8,15,11,15,903.5,107.0,4.75,33.5,925.0,1020.5,728.65
2017,8,15,11,30,908.0,108.0,4.7,34.0,947.0,1018.98,725.3
2017,8,15,11,45,903.5,113.0,4.7,34.5,959.0,1008.68,716.73
2017,8,15,12,0,899.0,118.0,4.7,35.0,971.0,994.57,705.91
2017,8,15,12,15,899.5,118.5,4.65,35.0,976.5,977.27,694.41
2017,8,15,12,30,900.0,119.0,4.6,35.0,982.0,956.43,680.73
2017,8,15,12,45,898.5,119.0,4.6,35.5,979.0,929.9,662.31
2017,8,15,13,0,897.0,119.0,4.6,36.0,976.0,900.19,641.92
2017,8,15,13,15,894.5,118.5,4.6,36.0,965.0,866.13,620.03
2017,8,15,13,30,892.0,118.0,4.6,36.0,954.0,829.22,596.19
2017,8,15,13,45,887.0,117.5,4.6,36.0,934.0,787.69,569.14
2017,8,15,14,0,882.0,117.0,4.6,36.0,914.0,743.79,540.27
2017,8,15,14,15,875.5,115.5,4.6,36.0,887.0,695.85,506.39
2017,8,15,14,30,869.0,114.0,4.6,36.0,860.0,646.1,470.45
2017,8,15,14,45,853.5,116.0,4.6,36.0,824.5,592.51,430.82
2017,8,15,15,0,838.0,118.0,4.6,36.0,789.0,538.42,389.77
2017,8,15,15,15,826.0,115.5,4.6,36.0,748.5,482.1,346.01
2017,8,15,15,30,814.0,113.0,4.6,36.0,708.0,421.84,298.2
2017,8,15,15,45,792.5,112.5,4.6,36.0,661.0,362.9,250.26
2017,8,15,16,0,771.0,112.0,4.6,36.0,614.0,305.43,202.76
2017,8,15,16,15,749.5,108.5,4.6,35.5,563.5,247.33,155.44
2017,8,15,16,30,728.0,105.0,4.6,35.0,513.0,191.33,111.66
2017,8,15,16,45,685.5,104.5,4.65,35.0,457.5,132.02,71.48
2017,8,15,17,0,643.0,104.0,4.7,35.0,402.0,83.2,50.49
2017,8,15,17,15,602.0,97.5,4.55,34.0,347.5,66.91,49.61
2017,8,15,17,30,561.0,91.0,4.4,33.0,293.0,64.67,48.15
2017,8,15,17,45,485.0,85.0,4.3,32.5,238.0,62.56,46.59
2017,8,15,18,0,409.0,79.0,4.2,32.0,183.0,58.47,43.24
2017,8,15,18,15,323.5,65.5,4.2,31.5,134.5,49.35,35.45
2017,8,15,18,30,238.0,52.0,4.2,31.0,86.0,39.9,27.1
2017,8,15,18,45,131.5,32.5,4.25,30.5,50.0,26.15,14.25
2017,8,15,19,0,25.0,13.0,4.3,30.0,14.0,11.82,0.0
2017,8,15,19,15,12.5,6.5,4.3,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,13.0,16.0,3.85,25.0,17.5,18.8,0.0
2017,8,16,6,30,26.0,32.0,4.1,25.0,35.0,44.66,27.91
2017,8,16,6,45,66.5,55.0,4.4,25.5,67.5,96.38,71.54
2017,8,16,7,0,107.0,78.0,4.7,26.0,100.0,145.19,112.55
2017,8,16,7,15,144.5,98.5,4.85,26.5,138.0,192.89,152.27
2017,8,16,7,30,182.0,119.0,5.0,27.0,176.0,254.96,202.53
2017,8,16,7,45,301.0,127.5,5.2,27.5,244.0,349.85,278.82
2017,8,16,8,0,420.0,136.0,5.4,28.0,312.0,470.22,372.48
2017,8,16,8,15,528.5,129.5,5.35,28.5,382.0,562.05,441.91
2017,8,16,8,30,637.0,123.0,5.3,29.0,452.0,669.67,520.36
2017,8,16,8,45,673.0,124.0,5.3,29.5,505.0,724.52,556.76
2017,8,16,9,0,709.0,125.0,5.3,30.0,558.0,779.28,592.54
2017,8,16,9,15,728.5,129.0,5.25,30.5,605.5,822.3,619.18
2017,8,16,9,30,748.0,133.0,5.2,31.0,653.0,858.75,640.9
2017,8,16,9,45,770.5,132.0,5.2,31.5,697.0,895.12,662.6
2017,8,16,10,0,793.0,131.0,5.2,32.0,741.0,929.12,682.47
2017,8,16,10,15,803.5,133.5,5.15,32.0,777.5,952.54,696.25
2017,8,16,10,30,814.0,136.0,5.1,32.0,814.0,972.71,707.94
2017,8,16,10,45,825.5,135.5,5.1,32.5,844.5,975.93,707.4
2017,8,16,11,0,837.0,135.0,5.1,33.0,875.0,986.97,712.24
2017,8,16,11,15,842.0,136.5,5.05,33.0,897.5,989.93,712.97
2017,8,16,11,30,847.0,138.0,5.0,33.0,920.0,989.21,711.48
2017,8,16,11,45,851.0,138.0,5.0,33.5,934.5,982.36,705.05
2017,8,16,12,0,855.0,138.0,5.0,34.0,949.0,971.9,696.46
2017,8,16,12,15,856.0,138.5,5.0,34.0,954.5,955.48,685.59
2017,8,16,12,30,857.0,139.0,5.0,34.0,960.0,935.68,672.62
2017,8,16,12,45,857.5,138.0,5.0,34.5,958.0,910.81,655.02
2017,8,16,13,0,858.0,137.0,5.0,35.0,956.0,882.83,635.48
2017,8,16,13,15,855.5,136.5,4.95,35.0,945.0,849.77,613.65
2017,8,16,13,30,853.0,136.0,4.9,35.0,934.0,814.0,589.99
2017,8,16,13,45,849.5,134.5,4.9,35.0,915.5,774.03,563.67
2017,8,16,14,0,846.0,133.0,4.9,35.0,897.0,731.72,534.98
2017,8,16,14,15,839.5,131.0,4.85,35.0,870.0,684.78,501.33
2017,8,16,14,30,833.0,129.0,4.8,35.0,843.0,636.13,465.76
2017,8,16,14,45,824.5,126.5,4.8,35.5,809.5,584.43,426.43
2017,8,16,15,0,816.0,124.0,4.8,36.0,776.0,530.02,384.32
2017,8,16,15,15,804.0,121.5,4.75,35.5,736.0,473.85,341.26
2017,8,16,15,30,792.0,119.0,4.7,35.0,696.0,417.56,296.72
2017,8,16,15,45,773.5,117.0,4.7,35.0,650.0,359.6,249.33
2017,8,16,16,0,755.0,115.0,4.7,35.0,604.0,302.82,202.16
2017,8,16,16,15,733.0,111.0,4.6,34.5,554.0,245.13,155.0
2017,8,16,16,30,711.0,107.0,4.5,34.0,504.0,184.19,107.38
2017,8,16,16,45,677.5,103.5,4.45,34.0,450.5,129.85,70.56
2017,8,16,17,0,644.0,100.0,4.4,34.0,397.0,79.58,48.36
2017,8,16,17,15,603.0,93.5,4.2,33.5,342.5,64.09,47.41
2017,8,16,17,30,562.0,87.0,4.0,33.0,288.0,61.71,45.71
2017,8,16,17,45,502.0,79.0,3.85,32.5,235.0,57.88,42.71
2017,8,16,18,0,442.0,71.0,3.7,32.0,182.0,53.9,39.42
2017,8,16,18,15,354.5,59.0,3.7,31.5,133.5,44.62,31.5
2017,8,16,18,30,267.0,47.0,3.7,31.0,85.0,36.16,23.98
2017,8,16,18,45,151.5,30.0,3.75,30.5,49.5,23.4,11.87
2017,8,16,19,0,36.0,13.0,3.8,30.0,14.0,11.82,0.0
2017,8,16,19,15,18.0,6.5,3.9,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,17,6,15,47.0,18.0,2.5,24.5,22.5,31.79,0.0
2017,8,17,6,30,94.0,36.0,2.7,25.0,45.0,91.48,61.99
2017,8,17,6,45,203.5,52.5,2.95,25.5,89.0,171.33,130.16
2017,8,17,7,0,313.0,69.0,3.2,26.0,133.0,256.2,200.79
2017,8,17,7,15,384.5,81.0,3.35,26.0,184.0,326.3,259.19
2017,8,17,7,30,456.0,93.0,3.5,26.0,235.0,403.4,321.52
2017,8,17,7,45,524.5,96.5,3.65,26.5,291.0,480.91,381.7
2017,8,17,8,0,593.0,100.0,3.8,27.0,347.0,558.73,440.28
2017,8,17,8,15,628.0,106.5,3.85,27.5,401.0,618.9,483.45
2017,8,17,8,30,663.0,113.0,3.9,28.0,455.0,679.87,525.1
2017,8,17,8,45,699.0,113.5,3.95,28.5,508.0,734.94,561.36
2017,8,17,9,0,735.0,114.0,4.0,29.0,561.0,786.0,594.08
2017,8,17,9,15,754.0,117.5,4.0,29.0,609.0,828.84,621.61
2017,8,17,9,30,773.0,121.0,4.0,29.0,657.0,869.71,647.54
2017,8,17,9,45,793.5,120.5,4.05,29.5,701.0,905.22,668.57
2017,8,17,10,0,814.0,120.0,4.1,30.0,745.0,938.24,687.78
2017,8,17,10,15,824.5,122.0,4.05,30.5,782.0,951.13,693.06
2017,8,17,10,30,835.0,124.0,4.0,31.0,819.0,970.86,703.02
2017,8,17,10,45,845.5,124.0,4.0,31.5,849.5,985.09,709.66
2017,8,17,11,0,856.0,124.0,4.0,32.0,880.0,995.79,714.12
2017,8,17,11,15,861.5,125.0,3.95,32.5,902.5,998.85,713.49
2017,8,17,11,30,867.0,126.0,3.9,33.0,925.0,998.16,710.64
2017,8,17,11,45,860.5,133.5,3.9,33.5,937.0,988.21,702.35
2017,8,17,12,0,854.0,141.0,3.9,34.0,949.0,974.56,691.9
2017,8,17,12,15,855.5,141.0,3.85,34.0,955.0,958.06,680.9
2017,8,17,12,30,857.0,141.0,3.8,34.0,961.0,938.17,667.84
2017,8,17,12,45,858.0,140.0,3.75,34.5,959.0,913.64,650.53
2017,8,17,13,0,859.0,139.0,3.7,35.0,957.0,885.98,631.32
2017,8,17,13,15,856.5,138.5,3.65,35.0,946.0,852.77,609.85
2017,8,17,13,30,854.0,138.0,3.6,35.0,935.0,816.85,586.57
2017,8,17,13,45,851.5,135.5,3.55,35.0,916.5,776.62,560.35
2017,8,17,14,0,849.0,133.0,3.5,35.0,898.0,733.98,531.77
2017,8,17,14,15,842.0,131.5,3.45,35.0,871.0,686.89,498.58
2017,8,17,14,30,835.0,130.0,3.4,35.0,844.0,638.12,463.49
2017,8,17,14,45,819.0,132.0,3.35,35.0,809.0,585.26,424.6
2017,8,17,15,0,803.0,134.0,3.3,35.0,774.0,531.55,384.12
2017,8,17,15,15,790.5,131.5,3.25,35.0,733.5,475.69,341.03
2017,8,17,15,30,778.0,129.0,3.2,35.0,693.0,419.8,296.7
2017,8,17,15,45,762.0,125.0,3.15,35.0,647.5,361.73,249.74
2017,8,17,16,0,746.0,121.0,3.1,35.0,602.0,304.61,202.74
2017,8,17,16,15,724.0,116.5,2.95,34.5,552.0,241.84,152.24
2017,8,17,16,30,702.0,112.0,2.8,34.0,502.0,185.84,108.7
2017,8,17,16,45,672.0,107.0,2.7,34.0,449.0,131.19,71.82
2017,8,17,17,0,642.0,102.0,2.6,34.0,396.0,80.23,49.39
2017,8,17,17,15,601.0,95.5,2.25,33.0,341.5,65.75,48.86
2017,8,17,17,30,560.0,89.0,1.9,32.0,287.0,63.45,47.34
2017,8,17,17,45,500.5,80.0,1.6,31.5,233.5,58.88,43.71
2017,8,17,18,0,441.0,71.0,1.3,31.0,180.0,54.09,39.74
2017,8,17,18,15,352.0,59.0,1.3,30.5,131.5,44.68,31.67
2017,8,17,18,30,263.0,47.0,1.3,30.0,83.0,36.21,24.1
2017,8,17,18,45,145.5,29.5,1.3,29.5,47.5,23.04,11.31
2017,8,17,19,0,28.0,12.0,1.3,29.0,12.0,10.91,0.0
2017,8,17,19,15,14.0,6.0,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,81.5,17.0,2.6,24.0,24.0,42.28,0.0
2017,8,18,6,30,163.0,34.0,2.8,24.0,48.0,124.15,85.19
2017,8,18,6,45,278.5,47.5,3.05,24.5,94.0,198.98,152.03
2017,8,18,7,0,394.0,61.0,3.3,25.0,140.0,287.71,226.52
2017,8,18,7,15,464.5,71.0,3.35,25.5,193.0,364.09,289.62
2017,8,18,7,30,535.0,81.0,3.4,26.0,246.0,443.83,353.15
2017,8,18,7,45,598.5,84.0,3.5,26.5,303.5,516.57,409.28
2017,8,18,8,0,662.0,87.0,3.6,27.0,361.0,593.34,466.48
2017,8,18,8,15,694.5,92.0,3.6,27.5,416.0,652.79,507.66
2017,8,18,8,30,727.0,97.0,3.6,28.0,471.0,709.29,545.14
2017,8,18,8,45,759.0,97.5,3.6,29.0,525.0,763.63,579.03
2017,8,18,9,0,791.0,98.0,3.6,30.0,579.0,817.35,611.56
2017,8,18,9,15,808.0,101.0,3.55,30.5,627.0,859.52,636.49
2017,8,18,9,30,825.0,104.0,3.5,31.0,675.0,899.46,659.57
2017,8,18,9,45,841.5,104.5,3.45,31.5,719.0,924.34,672.41
2017,8,18,10,0,858.0,105.0,3.4,32.0,763.0,955.41,689.31
2017,8,18,10,15,867.5,107.0,3.3,32.5,800.0,978.26,700.34
2017,8,18,10,30,877.0,109.0,3.2,33.0,837.0,997.66,709.16
2017,8,18,10,45,885.5,109.5,3.15,33.5,867.5,1010.86,714.43
2017,8,18,11,0,894.0,110.0,3.1,34.0,898.0,1020.34,717.49
2017,8,18,11,15,898.5,111.0,3.05,34.0,920.5,1022.51,717.58
2017,8,18,11,30,903.0,112.0,3.0,34.0,943.0,1020.79,715.45
2017,8,18,11,45,901.0,116.0,2.95,34.5,956.0,1011.75,707.46
2017,8,18,12,0,899.0,120.0,2.9,35.0,969.0,998.88,697.31
2017,8,18,12,15,900.0,120.0,2.85,35.0,974.5,981.34,685.86
2017,8,18,12,30,901.0,120.0,2.8,35.0,980.0,960.24,672.31
2017,8,18,12,45,900.0,120.0,2.75,35.5,977.0,933.88,654.19
2017,8,18,13,0,899.0,120.0,2.7,36.0,974.0,904.29,634.17
2017,8,18,13,15,896.5,119.5,2.65,36.0,963.0,869.87,612.44
2017,8,18,13,30,894.0,119.0,2.6,36.0,952.0,832.58,588.84
2017,8,18,13,45,888.5,119.0,2.6,36.5,932.0,790.71,561.3
2017,8,18,14,0,883.0,119.0,2.6,37.0,912.0,746.5,532.03
2017,8,18,14,15,876.5,117.5,2.55,37.0,885.0,698.19,498.76
2017,8,18,14,30,870.0,116.0,2.5,37.0,858.0,648.07,463.47
2017,8,18,14,45,859.5,115.0,2.45,37.0,823.0,594.47,424.86
2017,8,18,15,0,849.0,114.0,2.4,37.0,788.0,539.91,384.48
2017,8,18,15,15,837.5,111.5,2.4,36.5,747.0,482.97,342.04
2017,8,18,15,30,826.0,109.0,2.4,36.0,706.0,421.96,295.21
2017,8,18,15,45,809.5,106.5,2.4,36.0,659.5,362.18,247.24
2017,8,18,16,0,793.0,104.0,2.4,36.0,613.0,303.29,199.04
2017,8,18,16,15,772.5,100.5,2.4,35.5,562.5,243.9,151.08
2017,8,18,16,30,752.0,97.0,2.4,35.0,512.0,186.46,106.6
2017,8,18,16,45,724.0,92.5,2.45,35.0,458.0,129.78,68.71
2017,8,18,17,0,696.0,88.0,2.5,35.0,404.0,70.65,41.7
2017,8,18,17,15,657.0,82.0,2.2,34.0,349.0,56.34,40.94
2017,8,18,17,30,618.0,76.0,1.9,33.0,294.0,53.9,39.25
2017,8,18,17,45,563.0,68.5,1.6,32.5,239.5,50.06,36.21
2017,8,18,18,0,508.0,61.0,1.3,32.0,185.0,46.04,32.87
2017,8,18,18,15,419.5,51.0,1.3,31.0,135.0,39.6,27.37
2017,8,18,18,30,331.0,41.0,1.3,30.0,85.0,32.93,21.36
2017,8,18,18,45,195.5,26.0,1.3,29.5,48.5,20.38,8.93
2017,8,18,19,0,60.0,11.0,1.3,29.0,12.0,10.01,0.0
2017,8,18,19,15,30.0,5.5,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,16.0,2.2,23.5,24.5,45.92,0.0
2017,8,19,6,30,190.0,32.0,2.4,24.0,49.0,132.5,90.23
2017,8,19,6,45,315.0,43.5,2.6,25.0,96.0,213.21,162.44
2017,8,19,7,0,440.0,55.0,2.8,26.0,143.0,308.17,241.22
2017,8,19,7,15,508.5,64.0,2.8,26.5,196.5,381.74,301.73
2017,8,19,7,30,577.0,73.0,2.8,27.0,250.0,461.32,364.46
2017,8,19,7,45,636.0,75.5,2.85,27.5,307.5,532.21,418.41
2017,8,19,8,0,695.0,78.0,2.9,28.0,365.0,606.76,472.96
2017,8,19,8,15,726.0,82.5,2.85,28.5,420.0,663.21,510.51
2017,8,19,8,30,757.0,87.0,2.8,29.0,475.0,722.7,549.13
2017,8,19,8,45,783.0,89.0,2.75,30.0,528.5,774.8,580.35
2017,8,19,9,0,809.0,91.0,2.7,31.0,582.0,825.85,609.96
2017,8,19,9,15,825.5,94.0,2.6,31.5,630.5,859.85,628.38
2017,8,19,9,30,842.0,97.0,2.5,32.0,679.0,899.49,650.25
2017,8,19,9,45,856.0,98.5,2.4,32.5,722.5,932.5,667.36
2017,8,19,10,0,870.0,100.0,2.3,33.0,766.0,962.6,682.36
2017,8,19,10,15,879.5,101.5,2.2,33.5,803.0,985.12,692.41
2017,8,19,10,30,889.0,103.0,2.1,34.0,840.0,1004.16,700.26
2017,8,19,10,45,896.5,104.0,2.05,34.5,870.5,1017.01,704.87
2017,8,19,11,0,904.0,105.0,2.0,35.0,901.0,1026.08,707.29
2017,8,19,11,15,908.5,106.0,2.0,35.5,923.0,1028.26,706.29
2017,8,19,11,30,913.0,107.0,2.0,36.0,945.0,1026.51,703.13
2017,8,19,11,45,920.0,104.5,2.05,36.5,960.5,1019.75,697.73
2017,8,19,12,0,927.0,102.0,2.1,37.0,976.0,1009.08,690.14
2017,8,19,12,15,928.0,102.0,2.15,37.0,981.5,991.24,679.77
2017,8,19,12,30,929.0,102.0,2.2,37.0,987.0,969.72,667.24
2017,8,19,12,45,928.5,102.0,2.3,37.0,984.0,943.25,652.16
2017,8,19,13,0,928.0,102.0,2.4,37.0,981.0,913.39,634.88
2017,8,19,13,15,925.5,101.5,2.45,37.0,970.0,878.12,613.65
2017,8,19,13,30,923.0,101.0,2.5,37.0,959.0,839.86,590.37
2017,8,19,13,45,919.0,100.0,2.6,37.5,939.0,797.16,563.14
2017,8,19,14,0,915.0,99.0,2.7,38.0,919.0,751.93,534.0
2017,8,19,14,15,909.5,97.5,2.75,38.0,892.0,702.88,501.31
2017,8,19,14,30,904.0,96.0,2.8,38.0,865.0,651.84,465.78
2017,8,19,14,45,887.0,99.5,2.85,38.0,828.5,596.75,426.3
2017,8,19,15,0,870.0,103.0,2.9,38.0,792.0,541.22,385.29
2017,8,19,15,15,859.0,101.0,2.95,37.5,751.0,483.75,342.35
2017,8,19,15,30,848.0,99.0,3.0,37.0,710.0,425.87,297.48
2017,8,19,15,45,833.5,96.0,3.05,37.0,663.5,365.83,249.08
2017,8,19,16,0,819.0,93.0,3.1,37.0,617.0,300.91,196.27
2017,8,19,16,15,799.5,89.5,3.1,36.5,566.0,240.16,147.01
2017,8,19,16,30,780.0,86.0,3.1,36.0,515.0,181.19,101.24
2017,8,19,16,45,753.5,82.0,3.1,36.0,461.0,123.26,62.64
2017,8,19,17,0,727.0,78.0,3.1,36.0,407.0,68.51,40.21
2017,8,19,17,15,689.5,73.0,2.8,35.0,351.0,55.17,39.82
2017,8,19,17,30,652.0,68.0,2.5,34.0,295.0,48.24,34.41
2017,8,19,17,45,596.0,62.0,2.2,33.5,240.0,45.26,32.07
2017,8,19,18,0,540.0,56.0,1.9,33.0,185.0,42.19,29.51
2017,8,19,18,15,452.0,46.5,1.85,32.0,134.5,35.97,24.2
2017,8,19,18,30,364.0,37.0,1.8,31.0,84.0,29.53,18.42
2017,8,19,18,45,219.5,23.5,1.75,30.0,47.5,19.03,7.42
2017,8,19,19,0,75.0,10.0,1.7,29.0,11.0,9.1,0.0
2017,8,19,19,15,37.5,5.0,1.85,29.0,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,116.0,14.5,2.0,23.5,24.5,51.62,0.0
2017,8,20,6,30,232.0,29.0,2.2,24.0,49.0,146.51,98.99
2017,8,20,6,45,351.0,40.5,2.4,24.5,96.5,226.82,172.98
2017,8,20,7,0,470.0,52.0,2.6,25.0,144.0,320.76,251.75
2017,8,20,7,15,537.0,59.5,2.65,25.5,198.0,393.3,311.79
2017,8,20,7,30,604.0,67.0,2.7,26.0,252.0,471.64,373.85
2017,8,20,7,45,657.5,70.5,2.75,27.0,309.5,541.3,426.07
2017,8,20,8,0,711.0,74.0,2.8,28.0,367.0,611.64,476.18
2017,8,20,8,15,741.0,78.5,2.75,28.5,422.0,670.92,515.64
2017,8,20,8,30,771.0,83.0,2.7,29.0,477.0,730.25,553.93
2017,8,20,8,45,796.0,85.0,2.7,30.0,530.0,782.02,585.02
2017,8,20,9,0,821.0,87.0,2.7,31.0,583.0,832.65,614.53
2017,8,20,9,15,837.0,90.0,2.65,31.5,631.5,866.72,633.29
2017,8,20,9,30,853.0,93.0,2.6,32.0,680.0,906.26,655.44
2017,8,20,9,45,865.5,94.5,2.6,32.5,723.5,938.13,672.67
2017,8,20,10,0,878.0,96.0,2.6,33.0,767.0,966.98,687.9
2017,8,20,10,15,887.0,97.5,2.65,33.5,804.0,989.16,699.29
2017,8,20,10,30,896.0,99.0,2.7,34.0,841.0,1007.81,708.55
2017,8,20,10,45,903.0,100.0,2.75,34.5,871.0,1020.22,714.03
2017,8,20,11,0,910.0,101.0,2.8,35.0,901.0,1028.82,717.29
2017,8,20,11,15,914.5,102.0,2.85,35.0,923.5,1031.0,718.23
2017,8,20,11,30,919.0,103.0,2.9,35.0,946.0,1029.22,716.92
2017,8,20,11,45,913.0,109.5,3.0,35.5,958.0,1018.65,709.27
2017,8,20,12,0,907.0,116.0,3.1,36.0,970.0,1004.19,699.37
2017,8,20,12,15,908.0,116.5,3.15,36.0,975.5,986.9,688.88
2017,8,20,12,30,909.0,117.0,3.2,36.0,981.0,965.99,676.18
2017,8,20,12,45,909.0,116.5,3.3,36.5,978.5,939.73,659.09
2017,8,20,13,0,909.0,116.0,3.4,37.0,976.0,910.15,639.91
2017,8,20,13,15,906.5,115.0,3.45,37.0,964.5,874.79,618.02
2017,8,20,13,30,904.0,114.0,3.5,37.0,953.0,836.53,594.13
2017,8,20,13,45,900.5,113.0,3.55,37.0,933.5,794.75,567.72
2017,8,20,14,0,897.0,112.0,3.6,37.0,914.0,750.44,539.39
2017,8,20,14,15,890.5,110.5,3.6,37.0,886.5,701.34,505.4
2017,8,20,14,30,884.0,109.0,3.6,37.0,859.0,650.38,469.17
2017,8,20,14,45,874.0,108.5,3.6,37.0,824.0,596.64,429.98
2017,8,20,15,0,864.0,108.0,3.6,37.0,789.0,541.86,388.89
2017,8,20,15,15,852.0,105.5,3.6,36.5,747.5,483.71,344.91
2017,8,20,15,30,840.0,103.0,3.6,36.0,706.0,425.28,299.16
2017,8,20,15,45,824.0,100.5,3.6,36.0,659.5,360.88,247.23
2017,8,20,16,0,808.0,98.0,3.6,36.0,613.0,301.15,197.81
2017,8,20,16,15,787.5,94.5,3.55,35.5,561.5,240.75,148.61
2017,8,20,16,30,767.0,91.0,3.5,35.0,510.0,182.29,103.13
2017,8,20,16,45,738.0,87.0,3.5,35.0,455.5,124.9,64.98
2017,8,20,17,0,709.0,83.0,3.5,35.0,401.0,71.05,43.26
2017,8,20,17,15,670.0,77.5,3.15,34.5,345.5,53.46,38.51
2017,8,20,17,30,631.0,72.0,2.8,34.0,290.0,51.23,36.89
2017,8,20,17,45,571.0,65.5,2.5,33.5,235.0,48.01,34.35
2017,8,20,18,0,511.0,59.0,2.2,33.0,180.0,44.69,31.58
2017,8,20,18,15,421.0,48.5,2.05,32.0,130.0,37.74,25.64
2017,8,20,18,30,331.0,38.0,1.9,31.0,80.0,30.52,19.16
2017,8,20,18,45,165.5,19.0,1.8,30.5,40.0,15.0,4.11
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
