Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,93.0,15.0,1.85,24.5,22.5,44.56,0.0
2017,8,21,6,30,186.0,30.0,2.0,25.0,45.0,129.24,85.62
2017,8,21,6,45,302.5,42.5,2.15,25.5,90.5,205.12,155.52
2017,8,21,7,0,419.0,55.0,2.3,26.0,136.0,298.94,233.57
2017,8,21,7,15,487.5,63.5,2.3,26.5,188.5,371.04,292.8
2017,8,21,7,30,556.0,72.0,2.3,27.0,241.0,449.12,354.24
2017,8,21,7,45,360.5,119.5,2.3,27.5,238.0,396.57,311.8
2017,8,21,8,0,165.0,167.0,2.3,28.0,235.0,302.96,236.52
2017,8,21,8,15,206.5,189.5,2.3,28.5,287.0,364.74,283.46
2017,8,21,8,30,248.0,212.0,2.3,29.0,339.0,443.72,341.02
2017,8,21,8,45,513.0,154.5,2.3,30.0,452.5,622.94,473.19
2017,8,21,9,0,778.0,97.0,2.3,31.0,566.0,808.39,596.96
2017,8,21,9,15,795.0,100.0,2.3,31.5,613.5,850.18,620.03
2017,8,21,9,30,812.0,103.0,2.3,32.0,661.0,889.76,642.5
2017,8,21,9,45,825.0,105.5,2.3,32.5,704.0,913.14,654.28
2017,8,21,10,0,838.0,108.0,2.3,33.0,747.0,942.65,670.05
2017,8,21,10,15,847.5,109.5,2.25,33.0,783.5,964.52,681.75
2017,8,21,10,30,857.0,111.0,2.2,33.0,820.0,983.02,691.41
2017,8,21,10,45,864.0,113.0,2.2,33.5,849.5,996.02,696.83
2017,8,21,11,0,871.0,115.0,2.2,34.0,879.0,1005.31,700.11
2017,8,21,11,15,876.0,116.0,2.2,34.5,901.0,1007.77,699.33
2017,8,21,11,30,881.0,117.0,2.2,35.0,923.0,1006.43,696.43
2017,8,21,11,45,879.0,121.0,2.2,35.5,936.0,997.32,688.97
2017,8,21,12,0,877.0,125.0,2.2,36.0,949.0,984.47,679.44
2017,8,21,12,15,878.0,125.5,2.25,36.0,954.5,967.52,669.45
2017,8,21,12,30,879.0,126.0,2.3,36.0,960.0,947.07,657.36
2017,8,21,12,45,878.0,126.0,2.35,36.0,957.5,920.94,641.77
2017,8,21,13,0,877.0,126.0,2.4,36.0,955.0,891.66,624.18
2017,8,21,13,15,874.5,125.5,2.45,36.0,943.5,857.62,603.48
2017,8,21,13,30,872.0,125.0,2.5,36.0,932.0,820.79,580.86
2017,8,21,13,45,867.5,124.0,2.6,36.5,912.5,779.32,554.16
2017,8,21,14,0,863.0,123.0,2.7,37.0,893.0,735.53,525.39
2017,8,21,14,15,856.5,121.5,2.7,36.5,866.0,687.81,493.63
2017,8,21,14,30,850.0,120.0,2.7,36.0,839.0,638.34,459.71
2017,8,21,14,45,598.0,234.5,2.75,36.0,730.0,543.97,390.98
2017,8,21,15,0,346.0,349.0,2.8,36.0,621.0,470.21,337.02
2017,8,21,15,15,578.0,230.0,2.85,36.0,655.5,455.1,325.09
2017,8,21,15,30,810.0,111.0,2.9,36.0,690.0,415.54,291.71
2017,8,21,15,45,463.5,199.5,2.95,36.0,526.5,314.1,219.68
2017,8,21,16,0,117.0,288.0,3.0,36.0,363.0,259.21,186.1
2017,8,21,16,15,426.0,192.5,3.0,35.5,430.0,233.81,156.36
2017,8,21,16,30,735.0,97.0,3.0,35.0,497.0,181.41,103.7
2017,8,21,16,45,704.5,93.0,3.05,35.0,443.0,120.46,62.94
2017,8,21,17,0,674.0,89.0,3.1,35.0,389.0,68.13,41.98
2017,8,21,17,15,633.0,83.0,2.95,34.5,334.0,57.34,41.71
2017,8,21,17,30,592.0,77.0,2.8,34.0,279.0,54.96,39.97
2017,8,21,17,45,528.0,70.0,2.65,33.5,225.0,51.55,37.27
2017,8,21,18,0,464.0,63.0,2.5,33.0,171.0,48.05,34.34
2017,8,21,18,15,371.5,51.0,2.35,32.0,122.5,39.96,27.43
2017,8,21,18,30,279.0,39.0,2.2,31.0,74.0,30.24,18.86
2017,8,21,18,45,139.5,19.5,2.1,30.5,37.0,15.26,3.56
2017,8,21,19,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,86.0,14.5,2.1,24.5,22.0,41.88,0.0
2017,8,22,6,30,172.0,29.0,2.2,25.0,44.0,122.26,79.73
2017,8,22,6,45,293.0,42.0,2.35,25.5,89.5,200.88,152.24
2017,8,22,7,0,414.0,55.0,2.5,26.0,135.0,297.09,232.29
2017,8,22,7,15,484.0,64.0,2.45,26.5,187.5,370.45,292.58
2017,8,22,7,30,554.0,73.0,2.4,27.0,240.0,449.99,355.14
2017,8,22,7,45,612.0,76.5,2.35,27.5,296.5,520.57,408.44
2017,8,22,8,0,670.0,80.0,2.3,28.0,353.0,594.78,462.18
2017,8,22,8,15,702.0,85.0,2.15,28.5,408.0,654.32,501.2
2017,8,22,8,30,734.0,90.0,2.0,29.0,463.0,711.29,536.94
2017,8,22,8,45,760.0,92.5,1.9,30.0,515.5,763.22,567.17
2017,8,22,9,0,786.0,95.0,1.8,31.0,568.0,814.15,595.65
2017,8,22,9,15,803.5,98.0,1.65,31.5,616.0,856.64,618.38
2017,8,22,9,30,821.0,101.0,1.5,32.0,664.0,896.92,638.99
2017,8,22,9,45,834.0,103.5,1.4,32.5,707.5,920.56,649.2
2017,8,22,10,0,847.0,106.0,1.3,33.0,751.0,950.25,663.09
2017,8,22,10,15,857.0,108.0,1.3,33.5,787.5,973.28,674.11
2017,8,22,10,30,867.0,110.0,1.3,34.0,824.0,992.9,683.12
2017,8,22,10,45,874.5,111.0,1.35,34.5,854.0,1005.37,688.7
2017,8,22,11,0,882.0,112.0,1.4,35.0,884.0,1014.12,692.24
2017,8,22,11,15,887.0,113.0,1.5,35.0,906.5,1016.56,694.35
2017,8,22,11,30,892.0,114.0,1.6,35.0,929.0,1015.13,694.29
2017,8,22,11,45,894.0,115.5,1.7,35.5,943.0,1007.36,689.11
2017,8,22,12,0,896.0,117.0,1.8,36.0,957.0,995.78,681.74
2017,8,22,12,15,897.0,117.5,1.9,36.0,963.0,978.53,672.4
2017,8,22,12,30,898.0,118.0,2.0,36.0,969.0,957.69,660.88
2017,8,22,12,45,661.0,262.5,2.15,36.5,888.0,868.55,604.66
2017,8,22,13,0,424.0,407.0,2.3,37.0,807.0,767.44,534.45
2017,8,22,13,15,659.5,261.0,2.35,37.0,874.0,812.29,570.31
2017,8,22,13,30,895.0,115.0,2.4,37.0,941.0,830.43,584.36
2017,8,22,13,45,513.0,280.0,2.5,37.0,751.5,654.76,465.23
2017,8,22,14,0,131.0,445.0,2.6,37.0,562.0,490.23,347.52
2017,8,22,14,15,173.0,430.0,2.65,37.0,579.0,493.48,351.42
2017,8,22,14,30,215.0,415.0,2.7,37.0,596.0,492.48,351.27
2017,8,22,14,45,287.0,379.5,2.75,37.0,610.5,486.3,347.51
2017,8,22,15,0,359.0,344.0,2.8,37.0,625.0,472.88,337.81
2017,8,22,15,15,592.0,225.5,2.8,37.0,660.0,457.59,325.33
2017,8,22,15,30,825.0,107.0,2.8,37.0,695.0,417.52,291.53
2017,8,22,15,45,809.0,104.0,2.8,37.0,648.5,357.26,243.0
2017,8,22,16,0,793.0,101.0,2.8,37.0,602.0,297.87,194.36
2017,8,22,16,15,772.0,97.5,2.75,36.5,551.0,238.16,146.2
2017,8,22,16,30,751.0,94.0,2.7,36.0,500.0,180.48,101.86
2017,8,22,16,45,721.0,90.0,2.65,35.5,445.5,123.95,65.11
2017,8,22,17,0,691.0,86.0,2.6,35.0,391.0,65.34,40.35
2017,8,22,17,15,650.0,80.0,2.3,34.5,335.5,55.41,40.13
2017,8,22,17,30,609.0,74.0,2.0,34.0,280.0,52.91,38.28
2017,8,22,17,45,546.5,67.0,1.7,33.5,225.5,49.38,35.47
2017,8,22,18,0,484.0,60.0,1.4,33.0,171.0,45.75,32.42
2017,8,22,18,15,390.0,48.5,1.25,32.0,122.0,37.97,25.76
2017,8,22,18,30,296.0,37.0,1.1,31.0,73.0,29.86,18.48
2017,8,22,18,45,148.0,18.5,1.0,30.5,36.5,14.51,2.21
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,6,15,62.5,14.0,1.2,23.5,19.0,33.66,0.0
2017,8,23,6,30,125.0,28.0,1.3,24.0,38.0,102.24,65.26
2017,8,23,6,45,207.5,45.5,1.45,25.0,78.0,167.72,126.62
2017,8,23,7,0,290.0,63.0,1.6,26.0,118.0,241.26,187.94
2017,8,23,7,15,348.0,76.5,1.4,27.0,165.0,304.84,239.38
2017,8,23,7,30,406.0,90.0,1.2,28.0,212.0,374.07,292.59
2017,8,23,7,45,524.0,88.5,1.0,29.0,279.5,477.0,368.28
2017,8,23,8,0,642.0,87.0,0.8,30.0,347.0,584.46,442.3
2017,8,23,8,15,675.0,92.0,0.8,30.5,401.5,643.62,480.01
2017,8,23,8,30,708.0,97.0,0.8,31.0,456.0,703.3,516.84
2017,8,23,8,45,729.5,102.5,0.8,32.0,507.0,750.4,543.2
2017,8,23,9,0,751.0,108.0,0.8,33.0,558.0,799.9,570.43
2017,8,23,9,15,769.0,111.5,0.9,33.0,606.0,842.36,596.39
2017,8,23,9,30,787.0,115.0,1.0,33.0,654.0,882.72,620.93
2017,8,23,9,45,797.5,119.5,1.1,33.5,696.0,914.66,638.87
2017,8,23,10,0,808.0,124.0,1.2,34.0,738.0,943.6,654.97
2017,8,23,10,15,818.5,126.0,1.15,34.5,774.0,966.56,665.09
2017,8,23,10,30,829.0,128.0,1.1,35.0,810.0,975.18,666.63
2017,8,23,10,45,546.0,277.0,1.1,35.5,733.0,864.78,595.0
2017,8,23,11,0,263.0,426.0,1.1,36.0,656.0,718.09,494.66
2017,8,23,11,15,342.5,406.5,1.15,36.0,714.0,772.71,532.57
2017,8,23,11,30,422.0,387.0,1.2,36.0,772.0,837.69,574.11
2017,8,23,11,45,294.5,432.5,1.25,36.0,703.5,736.45,507.31
2017,8,23,12,0,167.0,478.0,1.3,36.0,635.0,635.43,440.28
2017,8,23,12,15,515.0,306.0,1.35,36.0,793.0,813.3,564.47
2017,8,23,12,30,863.0,134.0,1.4,36.0,951.0,940.59,645.16
2017,8,23,12,45,861.0,135.0,1.5,36.5,947.5,914.62,627.98
2017,8,23,13,0,859.0,136.0,1.6,37.0,944.0,885.57,610.47
2017,8,23,13,15,462.5,285.0,1.65,37.0,719.0,668.49,469.18
2017,8,23,13,30,66.0,434.0,1.7,37.0,494.0,446.32,313.68
2017,8,23,13,45,148.0,437.5,1.75,37.0,570.0,508.65,359.04
2017,8,23,14,0,230.0,441.0,1.8,37.0,646.0,558.08,393.27
2017,8,23,14,15,137.0,401.5,1.85,37.0,522.5,445.57,316.02
2017,8,23,14,30,44.0,362.0,1.9,37.0,399.0,342.3,244.08
2017,8,23,14,45,59.5,360.5,1.95,37.0,408.5,343.73,245.93
2017,8,23,15,0,75.0,359.0,2.0,37.0,418.0,343.02,245.67
2017,8,23,15,15,77.5,340.5,2.05,36.5,398.5,320.83,230.59
2017,8,23,15,30,80.0,322.0,2.1,36.0,379.0,298.42,215.14
2017,8,23,15,45,65.5,292.0,2.15,35.5,336.5,261.59,189.25
2017,8,23,16,0,51.0,262.0,2.2,35.0,294.0,227.07,164.87
2017,8,23,16,15,55.5,242.5,2.2,34.5,274.5,206.27,149.83
2017,8,23,16,30,60.0,223.0,2.2,34.0,255.0,184.99,134.36
2017,8,23,16,45,66.5,201.0,2.2,34.0,233.0,161.75,117.46
2017,8,23,17,0,73.0,179.0,2.2,34.0,211.0,137.87,106.78
2017,8,23,17,15,65.5,154.5,2.1,33.5,180.0,119.67,92.72
2017,8,23,17,30,58.0,130.0,2.0,33.0,149.0,102.17,78.91
2017,8,23,17,45,44.5,106.0,1.9,32.5,119.0,84.54,64.66
2017,8,23,18,0,31.0,82.0,1.8,32.0,89.0,66.52,49.72
2017,8,23,18,15,15.5,59.0,1.75,31.5,62.5,48.79,34.67
2017,8,23,18,30,0.0,36.0,1.7,31.0,36.0,30.98,19.27
2017,8,23,18,45,0.0,18.0,1.65,30.5,18.0,15.85,1.59
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,7.5,0.35,24.0,7.5,6.82,0.0
2017,8,24,6,30,0.0,15.0,0.4,24.0,15.0,13.19,3.56
2017,8,24,6,45,0.0,32.0,0.45,24.5,32.0,28.23,17.07
2017,8,24,7,0,0.0,49.0,0.5,25.0,49.0,44.51,30.76
2017,8,24,7,15,0.0,69.5,0.5,25.5,69.5,64.38,47.15
2017,8,24,7,30,0.0,90.0,0.5,26.0,90.0,84.01,62.98
2017,8,24,7,45,0.0,62.0,0.5,27.0,62.0,54.77,39.05
2017,8,24,8,0,0.0,34.0,0.5,28.0,34.0,29.97,18.76
2017,8,24,8,15,0.0,44.5,0.65,28.5,44.5,39.27,26.14
2017,8,24,8,30,0.0,55.0,0.8,29.0,55.0,48.6,33.4
2017,8,24,8,45,12.0,138.5,1.0,29.5,145.5,136.27,102.28
2017,8,24,9,0,24.0,222.0,1.2,30.0,236.0,230.26,173.27
2017,8,24,9,15,15.5,209.0,1.3,30.0,218.5,208.3,155.73
2017,8,24,9,30,7.0,196.0,1.4,30.0,201.0,186.8,138.94
2017,8,24,9,45,9.5,216.5,1.55,30.5,224.0,208.63,154.89
2017,8,24,10,0,12.0,237.0,1.7,31.0,247.0,230.48,170.56
2017,8,24,10,15,76.0,320.5,1.8,31.0,383.0,393.04,290.54
2017,8,24,10,30,140.0,404.0,1.9,31.0,519.0,561.75,408.53
2017,8,24,10,45,99.5,401.5,2.0,31.5,484.5,498.83,362.01
2017,8,24,11,0,59.0,399.0,2.1,32.0,450.0,452.45,327.87
2017,8,24,11,15,164.5,423.5,2.15,32.0,572.0,596.68,430.21
2017,8,24,11,30,270.0,448.0,2.2,32.0,694.0,736.73,524.74
2017,8,24,11,45,156.5,429.0,2.3,32.5,572.5,583.5,418.2
2017,8,24,12,0,43.0,410.0,2.4,33.0,451.0,434.18,312.4
2017,8,24,12,15,204.5,420.5,2.45,33.0,613.5,606.86,436.56
2017,8,24,12,30,366.0,431.0,2.5,33.0,776.0,768.19,546.08
2017,8,24,12,45,567.0,312.0,2.65,33.0,845.0,830.1,591.67
2017,8,24,13,0,768.0,193.0,2.8,33.0,914.0,867.28,620.1
2017,8,24,13,15,765.0,192.0,2.85,33.0,902.5,833.85,598.61
2017,8,24,13,30,762.0,191.0,2.9,33.0,891.0,798.03,575.8
2017,8,24,13,45,754.5,191.0,2.95,33.0,871.5,757.41,548.58
2017,8,24,14,0,747.0,191.0,3.0,33.0,852.0,716.6,520.66
2017,8,24,14,15,738.5,188.5,3.05,33.0,825.0,669.01,487.59
2017,8,24,14,30,730.0,186.0,3.1,33.0,798.0,620.29,452.93
2017,8,24,14,45,637.0,229.0,3.2,33.0,746.5,561.13,409.3
2017,8,24,15,0,544.0,272.0,3.3,33.0,695.0,508.62,369.99
2017,8,24,15,15,476.5,278.0,3.3,32.5,634.0,446.02,324.11
2017,8,24,15,30,409.0,284.0,3.3,32.0,573.0,390.09,282.6
2017,8,24,15,45,266.5,284.0,3.35,32.0,467.5,314.69,227.82
2017,8,24,16,0,124.0,284.0,3.4,32.0,362.0,257.89,188.3
2017,8,24,16,15,202.5,252.5,3.4,31.5,366.5,238.6,171.03
2017,8,24,16,30,281.0,221.0,3.4,31.0,371.0,204.16,141.84
2017,8,24,16,45,140.5,156.0,3.4,31.0,231.0,132.17,93.71
2017,8,24,17,0,0.0,91.0,3.4,31.0,91.0,79.65,60.66
2017,8,24,17,15,0.0,77.5,3.15,30.5,77.5,68.22,51.55
2017,8,24,17,30,0.0,64.0,2.9,30.0,64.0,56.56,42.05
2017,8,24,17,45,0.0,50.5,2.65,29.5,50.5,44.57,32.08
2017,8,24,18,0,0.0,37.0,2.4,29.0,37.0,32.61,21.94
2017,8,24,18,15,0.0,25.5,2.2,28.5,25.5,22.45,13.16
2017,8,24,18,30,0.0,14.0,2.0,28.0,14.0,12.3,4.33
2017,8,24,18,45,0.0,7.0,1.8,27.5,7.0,6.14,0.0
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,33.5,13.5,3.4,23.0,16.0,23.58,0.0
2017,8,25,6,30,67.0,27.0,3.6,23.0,32.0,69.0,40.99
2017,8,25,6,45,140.0,47.5,3.85,23.5,70.0,131.58,99.33
2017,8,25,7,0,213.0,68.0,4.1,24.0,108.0,199.47,157.14
2017,8,25,7,15,279.0,82.5,4.25,24.5,153.5,274.62,219.86
2017,8,25,7,30,345.0,97.0,4.4,25.0,199.0,346.4,278.5
2017,8,25,7,45,238.0,131.0,4.6,25.5,208.5,318.4,254.92
2017,8,25,8,0,131.0,165.0,4.8,26.0,218.0,278.48,220.78
2017,8,25,8,15,150.5,191.0,4.85,26.5,260.5,326.45,257.65
2017,8,25,8,30,170.0,217.0,4.9,27.0,303.0,375.39,294.27
2017,8,25,8,45,204.0,240.0,4.95,27.5,354.0,433.73,337.67
2017,8,25,9,0,238.0,263.0,5.0,28.0,405.0,493.66,381.32
2017,8,25,9,15,200.0,291.0,5.05,28.5,417.5,495.26,379.22
2017,8,25,9,30,162.0,319.0,5.1,29.0,430.0,493.56,374.88
2017,8,25,9,45,188.0,340.0,5.2,29.5,476.5,542.25,409.4
2017,8,25,10,0,214.0,361.0,5.3,30.0,523.0,591.03,443.31
2017,8,25,10,15,182.5,382.5,5.35,30.0,525.5,583.15,435.57
2017,8,25,10,30,151.0,404.0,5.4,30.0,528.0,573.33,426.72
2017,8,25,10,45,158.0,420.5,5.5,30.5,554.0,595.28,441.11
2017,8,25,11,0,165.0,437.0,5.6,31.0,580.0,616.22,454.61
2017,8,25,11,15,185.5,448.0,5.65,31.0,613.0,643.84,474.07
2017,8,25,11,30,206.0,459.0,5.7,31.0,646.0,670.12,492.5
2017,8,25,11,45,230.0,462.5,5.8,31.5,675.0,690.58,506.17
2017,8,25,12,0,254.0,466.0,5.9,32.0,704.0,721.65,526.94
2017,8,25,12,15,226.0,474.0,6.05,32.0,686.5,680.33,497.69
2017,8,25,12,30,198.0,482.0,6.2,32.0,669.0,651.26,476.89
2017,8,25,12,45,141.0,470.0,6.35,32.0,603.5,577.07,423.55
2017,8,25,13,0,84.0,458.0,6.5,32.0,538.0,497.9,366.08
2017,8,25,13,15,55.0,407.0,6.55,31.5,459.5,419.14,309.69
2017,8,25,13,30,26.0,356.0,6.6,31.0,381.0,343.82,254.79
2017,8,25,13,45,45.0,383.0,6.65,31.0,424.0,378.34,280.88
2017,8,25,14,0,64.0,410.0,6.7,31.0,467.0,410.06,304.55
2017,8,25,14,15,32.0,222.0,6.6,30.5,250.5,218.64,162.78
2017,8,25,14,30,0.0,34.0,6.5,30.0,34.0,30.17,17.96
2017,8,25,14,45,6.5,138.0,6.45,30.0,143.5,125.78,92.37
2017,8,25,15,0,13.0,242.0,6.4,30.0,253.0,217.62,162.73
2017,8,25,15,15,7.5,202.5,6.3,29.5,209.0,180.06,134.52
2017,8,25,15,30,2.0,163.0,6.2,29.0,165.0,143.41,106.84
2017,8,25,15,45,59.0,222.5,6.1,29.0,259.5,206.52,154.73
2017,8,25,16,0,116.0,282.0,6.0,29.0,354.0,254.16,189.32
2017,8,25,16,15,58.0,217.5,5.85,28.5,254.0,188.82,141.11
2017,8,25,16,30,0.0,153.0,5.7,28.0,154.0,130.78,98.7
2017,8,25,16,45,8.5,153.0,5.6,28.0,157.5,129.57,97.85
2017,8,25,17,0,17.0,153.0,5.5,28.0,161.0,126.28,100.39
2017,8,25,17,15,12.0,132.0,5.4,27.5,137.0,109.42,86.85
2017,8,25,17,30,7.0,111.0,5.3,27.0,113.0,92.61,73.1
2017,8,25,17,45,3.5,89.5,5.2,26.5,90.5,75.3,58.62
2017,8,25,18,0,0.0,68.0,5.1,26.0,68.0,57.83,43.66
2017,8,25,18,15,0.0,47.5,5.1,25.5,47.5,40.94,28.92
2017,8,25,18,30,0.0,27.0,5.1,25.0,27.0,23.81,13.74
2017,8,25,18,45,0.0,13.5,5.2,25.0,13.5,11.88,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,25.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,11.0,10.0,21.0,11.0,10.01,0.0
2017,8,26,6,30,0.0,22.0,10.0,21.0,22.0,19.97,7.77
2017,8,26,6,45,23.5,44.0,10.05,21.5,48.5,58.29,41.45
2017,8,26,7,0,47.0,66.0,10.1,22.0,75.0,94.88,72.85
2017,8,26,7,15,63.0,89.5,10.1,22.0,106.0,131.01,103.85
2017,8,26,7,30,79.0,113.0,10.1,22.0,137.0,168.24,135.37
2017,8,26,7,45,39.5,67.0,10.15,22.0,79.0,89.69,69.96
2017,8,26,8,0,0.0,21.0,10.2,22.0,21.0,18.49,9.73
2017,8,26,8,15,0.0,66.0,10.25,22.0,66.0,58.34,42.62
2017,8,26,8,30,0.0,111.0,10.3,22.0,111.0,100.08,76.62
2017,8,26,8,45,0.0,129.0,10.4,22.5,129.0,116.98,89.88
2017,8,26,9,0,0.0,147.0,10.5,23.0,147.0,133.89,102.99
2017,8,26,9,15,15.5,207.0,10.55,23.0,218.0,206.53,161.29
2017,8,26,9,30,31.0,267.0,10.6,23.0,289.0,296.96,232.69
2017,8,26,9,45,55.5,307.5,10.65,23.5,348.5,362.93,283.87
2017,8,26,10,0,80.0,348.0,10.7,24.0,408.0,429.39,334.62
2017,8,26,10,15,45.5,289.5,10.7,24.0,324.5,330.53,256.7
2017,8,26,10,30,11.0,231.0,10.7,24.0,241.0,222.71,171.16
2017,8,26,10,45,11.5,235.5,10.75,24.0,246.0,227.05,174.37
2017,8,26,11,0,12.0,240.0,10.8,24.0,251.0,231.37,177.51
2017,8,26,11,15,9.5,206.5,10.85,24.0,215.0,196.9,150.37
2017,8,26,11,30,7.0,173.0,10.9,24.0,179.0,163.04,123.69
2017,8,26,11,45,9.0,195.5,10.95,24.5,203.5,185.52,140.99
2017,8,26,12,0,11.0,218.0,11.0,25.0,228.0,207.82,158.02
2017,8,26,12,15,10.5,208.0,11.1,25.0,218.0,197.59,150.0
2017,8,26,12,30,10.0,198.0,11.2,25.0,208.0,187.4,142.05
2017,8,26,12,45,9.5,196.0,11.3,25.0,205.5,184.53,139.79
2017,8,26,13,0,9.0,194.0,11.4,25.0,203.0,181.63,137.55
2017,8,26,13,15,7.0,177.0,11.45,24.5,184.5,164.01,124.03
2017,8,26,13,30,5.0,160.0,11.5,24.0,166.0,146.64,110.66
2017,8,26,13,45,5.5,163.0,11.55,24.0,168.5,149.23,112.79
2017,8,26,14,0,6.0,166.0,11.6,24.0,171.0,151.73,114.86
2017,8,26,14,15,3.5,152.0,11.55,24.0,155.5,137.15,103.44
2017,8,26,14,30,1.0,138.0,11.5,24.0,140.0,122.91,92.28
2017,8,26,14,45,2.5,152.0,11.5,24.0,155.0,135.73,102.6
2017,8,26,15,0,4.0,166.0,11.5,24.0,170.0,148.15,112.62
2017,8,26,15,15,2.0,143.5,11.45,23.5,145.5,127.3,96.49
2017,8,26,15,30,0.0,121.0,11.4,23.0,121.0,106.79,80.52
2017,8,26,15,45,0.0,111.0,11.35,23.0,111.0,98.02,73.71
2017,8,26,16,0,0.0,101.0,11.3,23.0,101.0,89.3,66.9
2017,8,26,16,15,0.0,83.0,11.35,23.0,83.0,73.51,54.33
2017,8,26,16,30,0.0,65.0,11.4,23.0,65.0,57.48,41.46
2017,8,26,16,45,0.0,59.5,11.45,23.0,59.5,52.58,37.62
2017,8,26,17,0,0.0,54.0,11.5,23.0,54.0,47.68,35.47
2017,8,26,17,15,0.0,46.0,11.6,23.0,46.0,40.58,29.48
2017,8,26,17,30,0.0,38.0,11.7,23.0,38.0,33.49,23.41
2017,8,26,17,45,0.0,30.0,11.85,23.0,30.0,26.41,17.27
2017,8,26,18,0,0.0,22.0,12.0,23.0,22.0,19.35,11.06
2017,8,26,18,15,0.0,15.0,12.1,23.0,15.0,13.18,5.57
2017,8,26,18,30,0.0,8.0,12.2,23.0,8.0,7.02,0.05
2017,8,26,18,45,0.0,4.0,12.3,23.0,4.0,3.5,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,22.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,22.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,22.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,22.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,22.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,8.0,8.25,22.0,8.0,7.28,0.0
2017,8,27,6,30,0.0,16.0,8.3,22.0,16.0,14.08,3.52
2017,8,27,6,45,0.0,34.0,8.45,22.0,34.0,30.83,19.19
2017,8,27,7,0,0.0,52.0,8.6,22.0,52.0,48.26,34.13
2017,8,27,7,15,0.0,73.5,8.7,22.0,73.5,69.27,51.91
2017,8,27,7,30,0.0,95.0,8.8,22.0,95.0,89.97,69.18
2017,8,27,7,45,17.0,123.0,8.9,22.0,129.5,129.12,101.8
2017,8,27,8,0,34.0,151.0,9.0,22.0,164.0,180.35,143.91
2017,8,27,8,15,17.0,141.0,9.1,22.0,147.5,144.54,113.79
2017,8,27,8,30,0.0,131.0,9.2,22.0,131.0,119.84,92.7
2017,8,27,8,45,0.0,72.0,9.35,22.5,72.0,63.71,46.56
2017,8,27,9,0,0.0,13.0,9.5,23.0,13.0,11.47,3.72
2017,8,27,9,15,0.0,15.5,9.6,23.0,15.5,13.69,5.5
2017,8,27,9,30,0.0,18.0,9.7,23.0,18.0,15.91,7.27
2017,8,27,9,45,0.0,21.5,9.8,23.0,21.5,19.02,9.76
2017,8,27,10,0,0.0,25.0,9.9,23.0,25.0,22.14,12.24
2017,8,27,10,15,3.0,99.0,9.95,23.0,101.5,91.12,67.71
2017,8,27,10,30,6.0,173.0,10.0,23.0,178.0,162.65,124.46
2017,8,27,10,45,8.5,199.5,10.1,23.5,207.0,189.91,145.51
2017,8,27,11,0,11.0,226.0,10.2,24.0,236.0,217.14,166.38
2017,8,27,11,15,11.0,227.0,10.25,24.0,237.5,217.67,166.59
2017,8,27,11,30,11.0,228.0,10.3,24.0,239.0,218.15,166.81
2017,8,27,11,45,13.0,250.0,10.4,24.0,262.5,240.15,183.84
2017,8,27,12,0,15.0,272.0,10.5,24.0,286.0,261.89,200.61
2017,8,27,12,15,13.0,244.0,10.55,24.0,256.5,233.13,178.21
2017,8,27,12,30,11.0,216.0,10.6,24.0,227.0,204.79,156.13
2017,8,27,12,45,12.5,238.0,10.65,24.0,250.0,225.46,172.24
2017,8,27,13,0,14.0,260.0,10.7,24.0,273.0,245.78,188.03
2017,8,27,13,15,12.5,239.0,10.75,24.0,250.5,224.39,171.45
2017,8,27,13,30,11.0,218.0,10.8,24.0,228.0,203.3,155.09
2017,8,27,13,45,9.5,204.0,10.9,24.0,213.0,188.73,143.79
2017,8,27,14,0,8.0,190.0,11.0,24.0,198.0,174.38,132.66
2017,8,27,14,15,4.5,165.5,10.95,23.5,170.5,149.71,113.56
2017,8,27,14,30,1.0,141.0,10.9,23.0,143.0,125.54,94.74
2017,8,27,14,45,0.5,138.0,10.85,23.0,139.0,122.38,92.38
2017,8,27,15,0,0.0,135.0,10.8,23.0,135.0,119.29,90.1
2017,8,27,15,15,1.0,146.5,10.7,23.0,147.0,129.42,98.38
2017,8,27,15,30,2.0,158.0,10.6,23.0,159.0,139.16,106.38
2017,8,27,15,45,2.0,160.5,10.5,23.0,161.5,140.55,107.77
2017,8,27,16,0,2.0,163.0,10.4,23.0,164.0,141.67,108.98
2017,8,27,16,15,1.0,129.5,10.3,22.5,130.0,113.06,86.49
2017,8,27,16,30,0.0,96.0,10.2,22.0,96.0,84.62,63.85
2017,8,27,16,45,2.5,118.0,10.15,22.0,119.5,102.05,78.29
2017,8,27,17,0,5.0,140.0,10.1,22.0,143.0,116.6,94.84
2017,8,27,17,15,2.5,120.0,9.95,22.0,121.5,100.55,81.37
2017,8,27,17,30,0.0,100.0,9.8,22.0,100.0,84.38,67.61
2017,8,27,17,45,0.0,79.0,9.75,22.0,79.0,67.33,52.85
2017,8,27,18,0,0.0,58.0,9.7,22.0,58.0,50.09,37.68
2017,8,27,18,15,0.0,39.5,9.6,21.5,39.5,34.57,23.89
2017,8,27,18,30,0.0,21.0,9.5,21.0,21.0,18.49,9.38
2017,8,27,18,45,0.0,10.5,9.4,21.0,10.5,9.23,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,20.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,20.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,20.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,20.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,5.0,8.2,20.0,5.0,4.55,0.0
2017,8,28,6,30,0.0,10.0,8.3,20.0,10.0,8.78,0.0
2017,8,28,6,45,0.0,22.5,8.4,20.5,22.5,19.81,10.38
2017,8,28,7,0,0.0,35.0,8.5,21.0,35.0,30.86,19.89
2017,8,28,7,15,0.0,50.0,8.65,21.0,50.0,44.15,31.22
2017,8,28,7,30,0.0,65.0,8.8,21.0,65.0,58.04,42.9
2017,8,28,7,45,0.0,67.5,9.0,21.5,67.5,59.67,44.12
2017,8,28,8,0,0.0,70.0,9.2,22.0,70.0,61.89,45.72
2017,8,28,8,15,82.0,142.5,9.2,22.0,183.5,217.87,175.64
2017,8,28,8,30,164.0,215.0,9.2,22.0,297.0,370.0,298.93
2017,8,28,8,45,103.0,227.0,9.25,22.5,280.5,320.19,256.04
2017,8,28,9,0,42.0,239.0,9.3,23.0,264.0,280.19,221.0
2017,8,28,9,15,24.0,214.0,9.15,23.0,228.5,234.59,183.69
2017,8,28,9,30,6.0,189.0,9.0,23.0,193.0,179.29,138.66
2017,8,28,9,45,50.0,270.5,8.9,23.5,308.0,317.78,248.39
2017,8,28,10,0,94.0,352.0,8.8,24.0,423.0,448.41,348.79
2017,8,28,10,15,79.5,362.5,8.7,24.0,424.5,443.49,343.48
2017,8,28,10,30,65.0,373.0,8.6,24.0,426.0,437.95,337.98
2017,8,28,10,45,99.5,402.5,8.55,24.5,487.0,501.64,385.9
2017,8,28,11,0,134.0,432.0,8.5,25.0,548.0,581.28,444.6
2017,8,28,11,15,131.5,443.5,8.5,25.0,560.0,586.35,447.49
2017,8,28,11,30,129.0,455.0,8.5,25.0,572.0,590.49,449.91
2017,8,28,11,45,153.0,464.5,8.55,25.5,605.0,617.87,469.58
2017,8,28,12,0,177.0,474.0,8.6,26.0,638.0,643.53,487.8
2017,8,28,12,15,153.5,475.0,8.55,26.0,618.0,613.33,464.6
2017,8,28,12,30,130.0,476.0,8.5,26.0,598.0,583.25,441.62
2017,8,28,12,45,78.5,420.5,8.5,26.5,494.0,464.58,352.0
2017,8,28,13,0,27.0,365.0,8.5,27.0,390.0,361.24,272.84
2017,8,28,13,15,33.0,377.5,8.35,27.0,408.0,373.95,282.66
2017,8,28,13,30,39.0,390.0,8.2,27.0,426.0,385.66,291.57
2017,8,28,13,45,25.5,313.5,8.1,27.0,337.0,301.73,228.27
2017,8,28,14,0,12.0,237.0,8.0,27.0,248.0,218.75,165.0
2017,8,28,14,15,89.5,323.5,7.85,26.5,398.0,348.02,265.6
2017,8,28,14,30,167.0,410.0,7.7,26.0,548.0,459.24,350.28
2017,8,28,14,45,174.0,390.5,7.55,26.0,529.0,432.45,329.75
2017,8,28,15,0,181.0,371.0,7.4,26.0,510.0,404.88,308.59
2017,8,28,15,15,249.5,337.5,7.2,26.0,517.5,391.11,297.29
2017,8,28,15,30,318.0,304.0,7.0,26.0,525.0,371.14,279.91
2017,8,28,15,45,180.0,276.0,6.85,26.0,399.5,283.34,213.44
2017,8,28,16,0,42.0,248.0,6.7,26.0,274.0,213.92,162.82
2017,8,28,16,15,81.0,237.0,6.4,25.5,281.5,206.73,156.2
2017,8,28,16,30,120.0,226.0,6.1,25.0,289.0,188.78,140.92
2017,8,28,16,45,83.0,195.0,5.85,25.0,236.0,157.62,118.96
2017,8,28,17,0,46.0,164.0,5.6,25.0,183.0,126.79,102.11
2017,8,28,17,15,308.5,118.5,5.35,24.5,217.5,87.83,69.65
2017,8,28,17,30,571.0,73.0,5.1,24.0,252.0,52.9,40.04
2017,8,28,17,45,511.5,63.5,4.95,24.0,199.5,47.37,35.26
2017,8,28,18,0,452.0,54.0,4.8,24.0,147.0,41.55,30.05
2017,8,28,18,15,350.0,42.0,4.75,23.5,100.5,33.13,22.43
2017,8,28,18,30,248.0,30.0,4.7,23.0,54.0,24.34,13.78
2017,8,28,18,45,124.0,15.0,4.7,23.0,27.0,13.64,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,6,15,97.0,11.5,5.5,19.5,18.0,43.69,0.0
2017,8,29,6,30,194.0,23.0,5.6,20.0,36.0,124.03,68.81
2017,8,29,6,45,312.0,35.5,5.75,20.5,80.5,209.22,161.57
2017,8,29,7,0,430.0,48.0,5.9,21.0,125.0,302.75,243.26
2017,8,29,7,15,502.0,56.5,6.1,21.5,178.5,377.89,308.38
2017,8,29,7,30,574.0,65.0,6.3,22.0,232.0,459.53,376.5
2017,8,29,7,45,623.0,71.0,6.5,22.5,287.5,528.38,432.14
2017,8,29,8,0,672.0,77.0,6.7,23.0,343.0,600.14,487.82
2017,8,29,8,15,487.5,137.5,6.8,23.5,345.5,552.61,446.17
2017,8,29,8,30,303.0,198.0,6.9,24.0,348.0,477.35,382.06
2017,8,29,8,45,314.0,221.0,7.0,24.5,392.0,522.48,415.22
2017,8,29,9,0,325.0,244.0,7.1,25.0,436.0,567.0,447.05
2017,8,29,9,15,299.5,273.5,7.1,25.0,462.0,584.94,458.15
2017,8,29,9,30,274.0,303.0,7.1,25.0,488.0,599.74,466.89
2017,8,29,9,45,558.0,205.0,7.15,25.5,613.5,791.57,614.47
2017,8,29,10,0,842.0,107.0,7.2,26.0,739.0,953.48,728.38
2017,8,29,10,15,481.5,251.5,7.1,26.0,617.0,774.44,594.67
2017,8,29,10,30,121.0,396.0,7.0,26.0,495.0,536.85,408.6
2017,8,29,10,45,136.0,414.0,6.95,26.5,529.0,568.37,431.16
2017,8,29,11,0,151.0,432.0,6.9,27.0,563.0,598.99,452.19
2017,8,29,11,15,86.0,377.0,6.8,27.0,452.0,455.42,344.76
2017,8,29,11,30,21.0,322.0,6.7,27.0,341.0,317.36,239.46
2017,8,29,11,45,162.5,385.5,6.65,27.5,535.5,547.41,413.88
2017,8,29,12,0,304.0,449.0,6.6,28.0,730.0,755.64,563.98
2017,8,29,12,15,254.0,462.5,6.55,28.0,698.5,709.12,528.44
2017,8,29,12,30,204.0,476.0,6.5,28.0,667.0,652.66,486.75
2017,8,29,12,45,142.0,463.0,6.45,28.5,596.0,572.75,426.96
2017,8,29,13,0,80.0,450.0,6.4,29.0,525.0,487.89,363.26
2017,8,29,13,15,464.5,296.0,6.3,29.0,718.5,681.83,513.79
2017,8,29,13,30,849.0,142.0,6.2,29.0,912.0,817.26,614.66
2017,8,29,13,45,845.5,139.5,6.15,29.0,891.5,775.2,584.73
2017,8,29,14,0,842.0,137.0,6.1,29.0,871.0,730.82,552.82
2017,8,29,14,15,834.0,135.5,6.0,28.5,843.0,682.15,517.33
2017,8,29,14,30,826.0,134.0,5.9,28.0,815.0,632.97,480.57
2017,8,29,14,45,480.0,251.0,5.85,28.0,643.0,489.6,370.46
2017,8,29,15,0,134.0,368.0,5.8,28.0,471.0,378.68,285.11
2017,8,29,15,15,453.5,247.0,5.65,28.0,565.5,409.67,307.07
2017,8,29,15,30,773.0,126.0,5.5,28.0,660.0,407.74,298.77
2017,8,29,15,45,758.0,120.5,5.35,28.0,613.5,348.24,248.07
2017,8,29,16,0,743.0,115.0,5.2,28.0,567.0,289.66,197.7
2017,8,29,16,15,718.5,110.5,4.95,27.5,515.5,226.17,144.84
2017,8,29,16,30,694.0,106.0,4.7,27.0,464.0,169.71,100.36
2017,8,29,16,45,666.0,99.0,4.45,27.0,411.0,113.95,63.67
2017,8,29,17,0,638.0,92.0,4.2,27.0,358.0,62.89,47.72
2017,8,29,17,15,592.0,85.0,3.85,26.5,303.0,59.99,45.56
2017,8,29,17,30,546.0,78.0,3.5,26.0,248.0,56.95,43.15
2017,8,29,17,45,479.0,68.5,3.15,25.5,195.0,51.58,38.62
2017,8,29,18,0,412.0,59.0,2.8,25.0,142.0,45.98,33.66
2017,8,29,18,15,307.5,45.0,2.7,24.5,96.0,34.63,23.54
2017,8,29,18,30,203.0,31.0,2.6,24.0,50.0,24.22,13.35
2017,8,29,18,45,101.5,15.5,2.55,23.5,25.0,14.1,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,77.5,12.0,3.85,19.0,17.0,37.57,0.0
2017,8,30,6,30,155.0,24.0,4.0,19.0,34.0,108.07,56.68
2017,8,30,6,45,276.5,38.5,4.15,19.5,79.0,194.52,150.05
2017,8,30,7,0,398.0,53.0,4.3,20.0,124.0,292.32,234.7
2017,8,30,7,15,472.0,63.0,4.4,20.5,177.0,369.12,300.58
2017,8,30,7,30,546.0,73.0,4.5,21.0,230.0,452.52,369.39
2017,8,30,7,45,601.0,78.5,4.65,22.0,286.5,523.78,425.48
2017,8,30,8,0,656.0,84.0,4.8,23.0,343.0,598.4,481.94
2017,8,30,8,15,690.0,89.5,4.85,23.5,398.0,659.76,525.58
2017,8,30,8,30,724.0,95.0,4.9,24.0,453.0,721.65,568.47
2017,8,30,8,45,751.5,98.5,4.95,24.5,506.5,772.02,601.96
2017,8,30,9,0,779.0,102.0,5.0,25.0,560.0,825.25,636.93
2017,8,30,9,15,797.5,105.0,4.95,25.5,609.0,868.37,663.54
2017,8,30,9,30,816.0,108.0,4.9,26.0,658.0,909.26,688.21
2017,8,30,9,45,831.0,110.0,4.85,26.5,701.5,943.11,707.69
2017,8,30,10,0,846.0,112.0,4.8,27.0,745.0,963.89,718.15
2017,8,30,10,15,856.5,114.0,4.7,27.0,782.5,986.96,731.3
2017,8,30,10,30,867.0,116.0,4.6,27.0,820.0,1006.59,742.1
2017,8,30,10,45,519.0,274.0,4.6,27.5,699.5,839.81,623.99
2017,8,30,11,0,171.0,432.0,4.6,28.0,579.0,619.76,459.21
2017,8,30,11,15,230.5,434.5,4.5,28.0,638.5,677.78,501.74
2017,8,30,11,30,290.0,437.0,4.4,28.0,698.0,749.14,551.43
2017,8,30,11,45,595.5,279.0,4.3,28.5,825.0,899.49,660.61
2017,8,30,12,0,901.0,121.0,4.2,29.0,952.0,1008.48,731.47
2017,8,30,12,15,595.5,289.0,4.1,29.0,840.0,878.28,641.44
2017,8,30,12,30,290.0,457.0,4.0,29.0,728.0,725.23,528.95
2017,8,30,12,45,597.5,288.5,3.95,29.5,842.0,838.08,613.88
2017,8,30,13,0,905.0,120.0,3.9,30.0,956.0,911.96,663.94
2017,8,30,13,15,902.5,119.5,3.8,30.0,944.0,876.13,639.4
2017,8,30,13,30,900.0,119.0,3.7,30.0,932.0,837.38,613.61
2017,8,30,13,45,590.0,270.0,3.6,30.0,798.5,705.31,519.19
2017,8,30,14,0,280.0,421.0,3.5,30.0,665.0,580.23,425.77
2017,8,30,14,15,181.0,404.5,3.45,30.0,560.5,478.42,352.87
2017,8,30,14,30,82.0,388.0,3.4,30.0,456.0,388.25,287.04
2017,8,30,14,45,241.5,352.0,3.35,30.0,538.5,438.6,325.25
2017,8,30,15,0,401.0,316.0,3.3,30.0,621.0,470.73,347.66
2017,8,30,15,15,619.5,210.0,3.15,29.5,650.5,454.28,333.55
2017,8,30,15,30,838.0,104.0,3.0,29.0,680.0,413.49,297.91
2017,8,30,15,45,579.5,178.5,2.95,29.0,563.5,332.16,236.73
2017,8,30,16,0,321.0,253.0,2.9,29.0,447.0,282.41,202.87
2017,8,30,16,15,543.0,170.5,2.7,28.5,463.5,236.48,158.12
2017,8,30,16,30,765.0,88.0,2.5,28.0,480.0,169.2,96.28
2017,8,30,16,45,737.5,83.0,2.35,28.0,425.5,111.0,58.94
2017,8,30,17,0,710.0,78.0,2.2,28.0,371.0,58.8,44.07
2017,8,30,17,15,666.5,72.0,2.0,27.0,314.5,50.84,37.71
2017,8,30,17,30,623.0,66.0,1.8,26.0,258.0,48.04,35.57
2017,8,30,17,45,560.5,58.0,1.6,25.5,203.0,43.43,31.66
2017,8,30,18,0,498.0,50.0,1.4,25.0,148.0,38.64,27.4
2017,8,30,18,15,389.0,38.5,1.3,24.0,99.5,30.46,20.05
2017,8,30,18,30,280.0,27.0,1.2,23.0,51.0,21.94,11.32
2017,8,30,18,45,140.0,13.5,1.2,22.5,25.5,12.28,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
