Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,93.5,11.0,2.2,18.5,17.0,42.3,0.0
2017,8,31,6,30,187.0,22.0,2.5,19.0,34.0,119.77,59.51
2017,8,31,6,45,300.0,36.5,2.85,19.5,79.0,205.96,158.47
2017,8,31,7,0,413.0,51.0,3.2,20.0,124.0,298.73,239.13
2017,8,31,7,15,487.0,61.0,3.15,20.5,177.5,376.31,305.13
2017,8,31,7,30,561.0,71.0,3.1,21.0,231.0,460.54,373.66
2017,8,31,7,45,605.5,79.0,3.05,22.0,286.5,528.44,425.72
2017,8,31,8,0,650.0,87.0,3.0,23.0,342.0,598.78,477.19
2017,8,31,8,15,684.5,93.0,2.95,23.5,397.5,660.94,520.17
2017,8,31,8,30,719.0,99.0,2.9,24.0,453.0,723.66,562.06
2017,8,31,8,45,740.5,105.0,2.85,25.0,505.5,775.46,593.82
2017,8,31,9,0,762.0,111.0,2.8,26.0,558.0,821.68,620.85
2017,8,31,9,15,780.5,114.5,2.75,26.0,606.5,864.88,647.69
2017,8,31,9,30,799.0,118.0,2.7,26.0,655.0,905.88,672.69
2017,8,31,9,45,810.5,122.5,2.65,26.5,697.5,938.79,690.69
2017,8,31,10,0,822.0,127.0,2.6,27.0,740.0,968.65,706.54
2017,8,31,10,15,832.5,129.5,2.55,27.0,777.0,992.0,719.47
2017,8,31,10,30,843.0,132.0,2.5,27.0,814.0,1011.89,730.25
2017,8,31,10,45,568.5,271.5,2.5,27.5,739.0,887.85,645.18
2017,8,31,11,0,294.0,411.0,2.5,28.0,664.0,738.94,536.9
2017,8,31,11,15,386.0,390.5,2.4,28.0,731.5,805.0,583.49
2017,8,31,11,30,478.0,370.0,2.3,28.0,799.0,882.2,634.27
2017,8,31,11,45,458.5,380.5,2.25,28.5,797.0,862.72,618.21
2017,8,31,12,0,439.0,391.0,2.2,29.0,795.0,841.1,601.76
2017,8,31,12,15,631.5,283.0,2.15,29.0,868.0,907.47,649.79
2017,8,31,12,30,824.0,175.0,2.1,29.0,941.0,956.22,681.45
2017,8,31,12,45,826.5,172.5,2.05,29.5,938.0,929.93,662.46
2017,8,31,13,0,829.0,170.0,2.0,30.0,935.0,900.4,642.26
2017,8,31,13,15,825.5,169.0,1.9,30.0,922.5,864.09,618.57
2017,8,31,13,30,822.0,168.0,1.8,30.0,910.0,825.19,593.2
2017,8,31,13,45,566.0,289.5,1.75,30.0,795.0,704.26,508.53
2017,8,31,14,0,310.0,411.0,1.7,30.0,680.0,593.1,428.66
2017,8,31,14,15,555.0,284.5,1.65,30.0,746.0,628.34,457.12
2017,8,31,14,30,800.0,158.0,1.6,30.0,812.0,637.03,464.48
2017,8,31,14,45,788.0,155.5,1.6,30.0,776.0,582.32,424.45
2017,8,31,15,0,776.0,153.0,1.6,30.0,740.0,527.13,383.34
2017,8,31,15,15,761.0,149.0,1.55,30.0,697.5,466.16,336.68
2017,8,31,15,30,746.0,145.0,1.5,30.0,655.0,407.87,290.54
2017,8,31,15,45,731.0,138.5,1.5,30.0,608.5,348.26,242.35
2017,8,31,16,0,716.0,132.0,1.5,30.0,562.0,289.68,194.11
2017,8,31,16,15,690.0,126.0,1.4,29.5,510.0,230.58,146.49
2017,8,31,16,30,664.0,120.0,1.3,29.0,458.0,174.38,103.76
2017,8,31,16,45,632.5,112.0,1.25,29.0,404.0,119.42,68.93
2017,8,31,17,0,601.0,104.0,1.2,29.0,350.0,72.11,54.94
2017,8,31,17,15,553.0,95.0,1.1,28.0,294.5,68.07,52.03
2017,8,31,17,30,505.0,86.0,1.0,27.0,239.0,63.8,48.73
2017,8,31,17,45,437.5,74.0,0.95,26.5,186.5,55.04,41.35
2017,8,31,18,0,370.0,62.0,0.9,26.0,134.0,46.99,34.3
2017,8,31,18,15,269.5,45.5,0.9,25.5,88.5,35.05,23.68
2017,8,31,18,30,169.0,29.0,0.9,25.0,43.0,22.69,11.32
2017,8,31,18,45,84.5,14.5,0.95,24.5,21.5,13.19,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,53.5,11.0,1.35,18.5,14.5,28.56,0.0
2017,9,1,6,30,107.0,22.0,1.6,19.0,29.0,85.61,38.12
2017,9,1,6,45,206.0,41.5,1.9,19.5,71.5,167.76,128.18
2017,9,1,7,0,305.0,61.0,2.2,20.0,114.0,253.09,201.84
2017,9,1,7,15,377.0,75.5,2.05,20.5,165.5,327.28,264.35
2017,9,1,7,30,449.0,90.0,1.9,21.0,217.0,408.61,329.89
2017,9,1,7,45,501.5,100.0,1.8,22.0,272.0,477.55,382.33
2017,9,1,8,0,554.0,110.0,1.7,23.0,327.0,556.41,439.38
2017,9,1,8,15,591.5,118.5,1.4,24.0,381.5,620.05,481.24
2017,9,1,8,30,629.0,127.0,1.1,25.0,436.0,684.6,520.53
2017,9,1,8,45,657.5,133.5,0.8,26.0,488.5,739.75,550.02
2017,9,1,9,0,686.0,140.0,0.5,27.0,541.0,794.25,576.61
2017,9,1,9,15,707.0,145.0,0.45,27.5,589.5,839.16,600.72
2017,9,1,9,30,728.0,150.0,0.4,28.0,638.0,882.24,623.19
2017,9,1,9,45,743.0,154.5,0.4,28.5,681.0,916.82,640.96
2017,9,1,10,0,758.0,159.0,0.4,29.0,724.0,948.7,657.0
2017,9,1,10,15,770.5,162.5,0.45,29.0,761.0,966.99,667.22
2017,9,1,10,30,783.0,166.0,0.5,29.0,798.0,989.09,680.04
2017,9,1,10,45,547.0,285.5,0.55,29.5,735.0,881.67,610.94
2017,9,1,11,0,311.0,405.0,0.6,30.0,672.0,750.4,522.9
2017,9,1,11,15,563.0,289.0,0.6,30.0,787.0,894.03,620.27
2017,9,1,11,30,815.0,173.0,0.6,30.0,902.0,1016.3,693.44
2017,9,1,11,45,815.5,176.5,0.65,30.0,915.0,1008.02,687.37
2017,9,1,12,0,816.0,180.0,0.7,30.0,928.0,996.05,681.16
2017,9,1,12,15,817.5,180.0,0.7,30.0,933.5,978.03,670.42
2017,9,1,12,30,819.0,180.0,0.7,30.0,939.0,956.55,657.75
2017,9,1,12,45,823.0,176.5,0.75,30.5,936.5,930.67,642.17
2017,9,1,13,0,827.0,173.0,0.8,31.0,934.0,901.47,624.57
2017,9,1,13,15,616.0,280.5,0.85,31.0,843.0,795.4,557.0
2017,9,1,13,30,405.0,388.0,0.9,31.0,752.0,692.94,488.22
2017,9,1,13,45,611.0,276.0,1.0,31.0,811.0,726.37,516.31
2017,9,1,14,0,817.0,164.0,1.1,31.0,870.0,739.54,528.85
2017,9,1,14,15,615.5,251.0,1.2,31.0,773.0,639.74,459.66
2017,9,1,14,30,414.0,338.0,1.3,31.0,676.0,552.32,398.39
2017,9,1,14,45,597.0,245.5,1.4,31.0,708.5,550.13,398.66
2017,9,1,15,0,780.0,153.0,1.5,31.0,741.0,528.42,382.43
2017,9,1,15,15,765.0,149.0,1.55,30.5,698.5,467.15,336.61
2017,9,1,15,30,750.0,145.0,1.6,30.0,656.0,408.56,291.17
2017,9,1,15,45,733.0,139.5,1.65,30.0,608.5,348.81,242.9
2017,9,1,16,0,716.0,134.0,1.7,30.0,561.0,290.31,194.74
2017,9,1,16,15,689.5,128.0,1.65,29.5,509.0,231.06,147.02
2017,9,1,16,30,663.0,122.0,1.6,29.0,457.0,174.8,104.33
2017,9,1,16,45,630.0,114.0,1.6,29.0,402.5,119.79,69.73
2017,9,1,17,0,597.0,106.0,1.6,29.0,348.0,73.9,56.47
2017,9,1,17,15,548.5,97.0,1.5,28.0,292.5,69.93,53.61
2017,9,1,17,30,500.0,88.0,1.4,27.0,237.0,65.74,50.39
2017,9,1,17,45,432.0,75.0,1.35,26.5,184.0,55.85,42.02
2017,9,1,18,0,364.0,62.0,1.3,26.0,131.0,47.06,34.32
2017,9,1,18,15,263.5,45.0,1.3,25.0,85.5,34.72,23.37
2017,9,1,18,30,163.0,28.0,1.3,24.0,40.0,21.93,10.23
2017,9,1,18,45,81.5,14.0,1.3,23.5,20.0,12.73,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.0,1.55,19.5,14.5,29.33,0.0
2017,9,2,6,30,111.0,22.0,1.8,20.0,29.0,87.21,35.1
2017,9,2,6,45,215.0,40.5,2.1,20.5,71.5,171.26,130.22
2017,9,2,7,0,319.0,59.0,2.4,21.0,114.0,258.57,205.53
2017,9,2,7,15,393.0,72.5,2.35,21.5,166.0,333.54,268.77
2017,9,2,7,30,467.0,86.0,2.3,22.0,218.0,415.87,335.37
2017,9,2,7,45,519.5,95.5,2.25,23.0,273.0,490.67,392.4
2017,9,2,8,0,572.0,105.0,2.2,24.0,328.0,564.98,446.5
2017,9,2,8,15,609.0,112.5,2.2,24.5,382.5,627.82,490.93
2017,9,2,8,30,646.0,120.0,2.2,25.0,437.0,691.49,533.63
2017,9,2,8,45,672.0,126.5,2.2,26.0,488.5,745.07,566.76
2017,9,2,9,0,698.0,133.0,2.2,27.0,540.0,797.82,598.42
2017,9,2,9,15,718.0,138.0,2.15,27.5,588.0,842.13,624.38
2017,9,2,9,30,738.0,143.0,2.1,28.0,636.0,884.53,648.61
2017,9,2,9,45,751.0,148.0,2.05,28.5,678.5,917.96,666.55
2017,9,2,10,0,764.0,153.0,2.0,29.0,721.0,942.02,678.32
2017,9,2,10,15,775.5,156.0,2.0,29.0,757.5,965.9,691.91
2017,9,2,10,30,787.0,159.0,2.0,29.0,794.0,986.49,703.46
2017,9,2,10,45,793.5,163.0,2.0,29.5,822.5,999.62,709.0
2017,9,2,11,0,800.0,167.0,2.0,30.0,851.0,1009.11,712.43
2017,9,2,11,15,805.5,168.5,2.0,30.0,872.5,1011.27,712.9
2017,9,2,11,30,811.0,170.0,2.0,30.0,894.0,1009.7,711.28
2017,9,2,11,45,597.0,289.0,2.0,30.5,826.5,911.94,645.92
2017,9,2,12,0,383.0,408.0,2.0,31.0,759.0,793.41,563.03
2017,9,2,12,15,590.5,297.5,2.0,31.0,841.5,882.46,626.94
2017,9,2,12,30,798.0,187.0,2.0,31.0,924.0,943.83,667.58
2017,9,2,12,45,796.5,187.0,2.05,31.0,920.0,916.69,650.39
2017,9,2,13,0,795.0,187.0,2.1,31.0,916.0,886.59,632.11
2017,9,2,13,15,791.5,186.0,2.1,31.0,903.5,851.08,609.81
2017,9,2,13,30,788.0,185.0,2.1,31.0,891.0,813.1,585.8
2017,9,2,13,45,782.5,183.0,2.15,31.0,870.5,770.4,557.77
2017,9,2,14,0,777.0,181.0,2.2,31.0,850.0,725.78,527.74
2017,9,2,14,15,768.0,178.5,2.2,31.0,821.0,676.69,493.62
2017,9,2,14,30,759.0,176.0,2.2,31.0,792.0,625.97,457.55
2017,9,2,14,45,729.5,182.0,2.25,31.0,753.0,569.82,416.72
2017,9,2,15,0,700.0,188.0,2.3,31.0,714.0,515.02,375.76
2017,9,2,15,15,683.5,183.0,2.25,30.5,672.0,458.61,332.99
2017,9,2,15,30,667.0,178.0,2.2,30.0,630.0,403.05,289.52
2017,9,2,15,45,426.5,222.5,2.15,30.0,504.0,314.72,225.16
2017,9,2,16,0,186.0,267.0,2.1,30.0,378.0,260.18,189.03
2017,9,2,16,15,377.5,207.5,2.0,29.5,406.0,233.28,161.06
2017,9,2,16,30,569.0,148.0,1.9,29.0,434.0,181.25,113.4
2017,9,2,16,45,533.0,138.0,1.8,29.0,380.5,130.12,81.27
2017,9,2,17,0,497.0,128.0,1.7,29.0,327.0,88.84,68.89
2017,9,2,17,15,447.0,115.0,1.55,28.0,273.5,81.61,63.4
2017,9,2,17,30,397.0,102.0,1.4,27.0,220.0,74.0,57.34
2017,9,2,17,45,332.0,85.0,1.3,26.5,169.0,62.96,48.01
2017,9,2,18,0,267.0,68.0,1.2,26.0,118.0,51.41,37.93
2017,9,2,18,15,182.0,46.5,1.2,25.5,75.0,35.77,24.1
2017,9,2,18,30,97.0,25.0,1.2,25.0,32.0,20.34,8.3
2017,9,2,18,45,48.5,12.5,1.2,24.5,16.0,11.37,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,16.5,9.5,1.0,20.5,10.5,14.41,0.0
2017,9,3,6,30,33.0,19.0,1.2,21.0,21.0,37.36,10.07
2017,9,3,6,45,108.0,42.5,1.45,21.5,59.5,115.27,85.84
2017,9,3,7,0,183.0,66.0,1.7,22.0,98.0,187.61,147.63
2017,9,3,7,15,277.0,76.5,1.55,22.5,145.0,272.4,218.05
2017,9,3,7,30,371.0,87.0,1.4,23.0,192.0,357.5,286.48
2017,9,3,7,45,405.0,104.0,1.25,24.0,241.5,418.63,332.29
2017,9,3,8,0,439.0,121.0,1.1,25.0,291.0,481.8,377.23
2017,9,3,8,15,463.5,138.0,1.15,25.5,342.0,539.23,417.62
2017,9,3,8,30,488.0,155.0,1.2,26.0,393.0,597.02,457.0
2017,9,3,8,45,466.0,183.0,1.3,26.5,431.0,627.81,475.77
2017,9,3,9,0,444.0,211.0,1.4,27.0,469.0,654.63,491.64
2017,9,3,9,15,499.5,210.0,1.4,27.5,524.0,716.62,532.55
2017,9,3,9,30,555.0,209.0,1.4,28.0,579.0,779.5,572.62
2017,9,3,9,45,614.0,202.5,1.45,28.5,636.5,847.01,615.21
2017,9,3,10,0,673.0,196.0,1.5,29.0,694.0,908.01,651.64
2017,9,3,10,15,590.5,247.0,1.55,29.0,700.0,881.74,632.31
2017,9,3,10,30,508.0,298.0,1.6,29.0,706.0,856.78,613.4
2017,9,3,10,45,495.0,317.5,1.65,29.5,727.5,863.91,615.95
2017,9,3,11,0,482.0,337.0,1.7,30.0,749.0,868.04,616.33
2017,9,3,11,15,496.5,347.0,1.75,30.0,780.5,887.46,628.53
2017,9,3,11,30,511.0,357.0,1.8,30.0,812.0,903.97,638.76
2017,9,3,11,45,482.5,370.5,1.85,30.0,805.5,878.17,621.46
2017,9,3,12,0,454.0,384.0,1.9,30.0,799.0,850.3,603.19
2017,9,3,12,15,587.0,309.5,1.95,30.0,848.5,890.15,633.08
2017,9,3,12,30,720.0,235.0,2.0,30.0,898.0,924.77,658.21
2017,9,3,12,45,720.0,233.5,2.05,30.5,894.5,898.28,640.24
2017,9,3,13,0,720.0,232.0,2.1,31.0,891.0,868.97,620.67
2017,9,3,13,15,604.0,298.5,2.15,30.5,846.0,801.37,575.4
2017,9,3,13,30,488.0,365.0,2.2,30.0,801.0,739.25,533.14
2017,9,3,13,45,594.5,294.5,2.25,30.0,813.0,730.0,530.05
2017,9,3,14,0,701.0,224.0,2.3,30.0,825.0,711.34,519.53
2017,9,3,14,15,623.0,257.5,2.3,30.0,778.5,649.73,475.38
2017,9,3,14,30,545.0,291.0,2.3,30.0,732.0,592.86,434.22
2017,9,3,14,45,549.0,271.5,2.3,30.0,698.5,543.72,398.94
2017,9,3,15,0,553.0,252.0,2.3,30.0,665.0,493.37,361.67
2017,9,3,15,15,513.5,247.0,2.3,30.0,613.0,434.34,317.19
2017,9,3,15,30,474.0,242.0,2.3,30.0,561.0,379.11,274.78
2017,9,3,15,45,533.0,202.5,2.3,30.0,537.0,332.81,236.38
2017,9,3,16,0,592.0,163.0,2.3,30.0,513.0,279.83,191.24
2017,9,3,16,15,556.5,156.0,2.15,29.5,460.5,225.07,147.89
2017,9,3,16,30,521.0,149.0,2.0,29.0,408.0,174.89,110.6
2017,9,3,16,45,467.0,146.0,1.95,28.5,357.5,130.69,84.29
2017,9,3,17,0,413.0,143.0,1.9,28.0,307.0,98.79,77.5
2017,9,3,17,15,370.0,126.5,1.75,27.0,256.0,89.47,70.28
2017,9,3,17,30,327.0,110.0,1.6,26.0,205.0,82.57,64.83
2017,9,3,17,45,272.0,89.5,1.45,25.5,156.5,68.3,52.71
2017,9,3,18,0,217.0,69.0,1.3,25.0,108.0,53.52,39.83
2017,9,3,18,15,142.0,46.0,1.3,24.5,68.0,36.42,24.65
2017,9,3,18,30,67.0,23.0,1.3,24.0,28.0,18.75,6.35
2017,9,3,18,45,33.5,11.5,1.3,23.5,14.0,10.46,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,30.0,9.0,1.05,19.5,10.5,18.72,0.0
2017,9,4,6,30,60.0,18.0,1.2,20.0,21.0,52.44,13.47
2017,9,4,6,45,137.5,41.5,1.4,20.5,61.0,128.12,96.04
2017,9,4,7,0,215.0,65.0,1.6,21.0,101.0,203.65,161.02
2017,9,4,7,15,281.0,84.5,1.5,21.5,151.0,274.43,220.38
2017,9,4,7,30,347.0,104.0,1.4,22.0,201.0,363.74,291.78
2017,9,4,7,45,399.5,118.5,1.3,23.0,254.0,433.04,344.24
2017,9,4,8,0,452.0,133.0,1.2,24.0,307.0,506.31,397.09
2017,9,4,8,15,490.5,144.5,1.15,24.5,360.0,568.59,440.49
2017,9,4,8,30,529.0,156.0,1.1,25.0,413.0,632.45,483.37
2017,9,4,8,45,564.5,163.0,1.05,25.5,465.0,689.59,520.1
2017,9,4,9,0,600.0,170.0,1.0,26.0,517.0,753.85,560.22
2017,9,4,9,15,622.5,177.0,1.1,26.5,564.5,800.01,588.59
2017,9,4,9,30,645.0,184.0,1.2,27.0,612.0,844.58,615.66
2017,9,4,9,45,663.0,189.0,1.3,27.5,654.5,880.75,637.02
2017,9,4,10,0,681.0,194.0,1.4,28.0,697.0,914.52,656.78
2017,9,4,10,15,694.5,198.5,1.45,28.0,733.5,940.6,672.26
2017,9,4,10,30,708.0,203.0,1.5,28.0,770.0,963.67,685.96
2017,9,4,10,45,719.5,204.5,1.55,28.5,799.5,978.3,693.12
2017,9,4,11,0,731.0,206.0,1.6,29.0,829.0,989.57,698.36
2017,9,4,11,15,738.0,208.5,1.65,29.0,850.5,993.84,700.8
2017,9,4,11,30,745.0,211.0,1.7,29.0,872.0,994.52,701.24
2017,9,4,11,45,610.5,296.0,1.8,29.5,843.5,932.73,659.8
2017,9,4,12,0,476.0,381.0,1.9,30.0,815.0,869.25,615.32
2017,9,4,12,15,376.0,417.5,1.95,30.0,761.5,783.76,558.48
2017,9,4,12,30,276.0,454.0,2.0,30.0,708.0,711.24,508.89
2017,9,4,12,45,555.5,306.5,2.1,30.0,814.5,817.45,587.89
2017,9,4,13,0,835.0,159.0,2.2,30.0,921.0,894.85,641.97
2017,9,4,13,15,832.0,158.5,2.25,30.0,908.5,859.0,618.77
2017,9,4,13,30,829.0,158.0,2.3,30.0,896.0,820.47,594.64
2017,9,4,13,45,827.0,154.5,2.35,30.0,876.0,777.44,567.17
2017,9,4,14,0,825.0,151.0,2.4,30.0,856.0,732.06,536.35
2017,9,4,14,15,817.0,148.5,2.4,30.0,827.0,681.45,500.84
2017,9,4,14,30,809.0,146.0,2.4,30.0,798.0,629.45,463.43
2017,9,4,14,45,793.0,146.0,2.4,30.0,761.0,574.02,422.49
2017,9,4,15,0,777.0,146.0,2.4,30.0,724.0,518.52,380.29
2017,9,4,15,15,762.0,142.5,2.35,30.0,682.0,460.7,335.04
2017,9,4,15,30,747.0,139.0,2.3,30.0,640.0,399.71,286.23
2017,9,4,15,45,732.0,132.5,2.3,30.0,593.0,339.9,237.17
2017,9,4,16,0,717.0,126.0,2.3,30.0,546.0,281.13,188.22
2017,9,4,16,15,691.0,120.5,2.15,29.5,494.5,222.33,140.51
2017,9,4,16,30,665.0,115.0,2.0,29.0,443.0,166.44,98.19
2017,9,4,16,45,634.5,106.5,1.95,28.5,389.0,111.13,64.16
2017,9,4,17,0,604.0,98.0,1.9,28.0,335.0,68.52,52.28
2017,9,4,17,15,554.5,89.0,1.75,27.0,280.0,64.26,49.1
2017,9,4,17,30,505.0,80.0,1.6,26.0,225.0,59.77,45.54
2017,9,4,17,45,437.5,67.5,1.45,25.5,172.5,51.91,38.81
2017,9,4,18,0,370.0,55.0,1.3,25.0,120.0,42.0,30.06
2017,9,4,18,15,261.0,38.5,1.3,24.5,76.0,29.84,19.12
2017,9,4,18,30,152.0,22.0,1.3,24.0,32.0,17.28,4.25
2017,9,4,18,45,76.0,11.0,1.3,23.5,16.0,10.01,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,50.5,10.0,1.1,20.5,13.0,26.9,0.0
2017,9,5,6,30,101.0,20.0,1.3,21.0,26.0,79.96,18.02
2017,9,5,6,45,210.5,38.0,1.5,21.5,67.5,167.81,126.08
2017,9,5,7,0,320.0,56.0,1.7,22.0,109.0,257.53,203.18
2017,9,5,7,15,396.5,68.5,1.7,22.5,160.5,332.95,266.41
2017,9,5,7,30,473.0,81.0,1.7,23.0,212.0,420.52,336.42
2017,9,5,7,45,527.0,89.5,1.75,24.0,266.5,491.86,390.53
2017,9,5,8,0,581.0,98.0,1.8,25.0,321.0,566.5,444.7
2017,9,5,8,15,618.5,105.0,1.65,25.5,375.5,629.47,487.5
2017,9,5,8,30,656.0,112.0,1.5,26.0,430.0,693.32,528.3
2017,9,5,8,45,681.5,118.5,1.4,26.5,481.5,746.77,560.69
2017,9,5,9,0,707.0,125.0,1.3,27.0,533.0,799.35,591.43
2017,9,5,9,15,727.5,129.0,1.15,27.5,581.0,843.11,614.7
2017,9,5,9,30,748.0,133.0,1.0,28.0,629.0,884.96,635.88
2017,9,5,9,45,760.5,138.5,0.85,28.5,671.0,912.86,647.49
2017,9,5,10,0,773.0,144.0,0.7,29.0,713.0,943.55,660.45
2017,9,5,10,15,784.5,146.5,0.75,29.0,749.0,966.86,673.85
2017,9,5,10,30,796.0,149.0,0.8,29.0,785.0,986.87,685.43
2017,9,5,10,45,802.0,152.5,0.85,29.5,813.5,998.91,690.98
2017,9,5,11,0,808.0,156.0,0.9,30.0,842.0,1007.27,694.54
2017,9,5,11,15,813.5,157.5,1.05,30.0,863.5,1009.28,697.74
2017,9,5,11,30,819.0,159.0,1.2,30.0,885.0,1007.53,698.73
2017,9,5,11,45,816.0,164.5,1.35,30.5,896.5,997.68,693.38
2017,9,5,12,0,813.0,170.0,1.5,31.0,908.0,984.18,685.78
2017,9,5,12,15,626.5,279.5,1.55,31.0,850.0,900.84,633.01
2017,9,5,12,30,440.0,389.0,1.6,31.0,792.0,810.03,571.23
2017,9,5,12,45,625.5,279.5,1.7,31.5,850.0,856.25,606.5
2017,9,5,13,0,811.0,170.0,1.8,32.0,908.0,884.26,626.02
2017,9,5,13,15,807.5,169.0,1.85,32.0,895.0,848.13,603.5
2017,9,5,13,30,804.0,168.0,1.9,32.0,882.0,809.47,579.74
2017,9,5,13,45,795.0,168.5,1.95,32.0,860.5,765.65,551.62
2017,9,5,14,0,786.0,169.0,2.0,32.0,839.0,720.12,521.11
2017,9,5,14,15,777.5,166.5,2.0,31.5,810.0,670.79,488.0
2017,9,5,14,30,769.0,164.0,2.0,31.0,781.0,620.24,453.02
2017,9,5,14,45,742.5,168.5,2.0,31.0,742.0,563.39,411.55
2017,9,5,15,0,716.0,173.0,2.0,31.0,703.0,508.21,370.15
2017,9,5,15,15,699.5,168.5,1.9,31.0,661.0,451.3,326.14
2017,9,5,15,30,683.0,164.0,1.8,31.0,619.0,395.19,281.57
2017,9,5,15,45,657.0,156.0,1.75,31.0,567.5,334.29,232.87
2017,9,5,16,0,631.0,148.0,1.7,31.0,516.0,275.96,185.65
2017,9,5,16,15,503.5,164.5,1.65,30.5,440.5,219.62,144.87
2017,9,5,16,30,376.0,181.0,1.6,30.0,365.0,182.81,122.21
2017,9,5,16,45,336.5,167.5,1.6,29.5,317.5,141.33,96.62
2017,9,5,17,0,297.0,154.0,1.6,29.0,270.0,110.53,86.86
2017,9,5,17,15,264.5,133.0,1.5,28.5,223.5,97.25,76.29
2017,9,5,17,30,232.0,112.0,1.4,28.0,177.0,83.39,64.93
2017,9,5,17,45,182.0,89.0,1.3,27.5,133.0,67.52,51.55
2017,9,5,18,0,132.0,66.0,1.2,27.0,89.0,51.07,37.31
2017,9,5,18,15,66.0,42.5,1.2,26.5,54.0,34.63,22.72
2017,9,5,18,30,0.0,19.0,1.2,26.0,19.0,16.64,2.25
2017,9,5,18,45,0.0,9.5,1.25,25.5,9.5,8.64,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,19.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,10.59,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,30.14,1.14
2017,9,6,6,45,85.5,38.0,3.95,18.5,51.0,99.38,73.8
2017,9,6,7,0,142.0,64.0,4.1,19.0,88.0,165.34,131.46
2017,9,6,7,15,196.5,90.0,4.3,19.5,136.5,234.63,190.81
2017,9,6,7,30,251.0,116.0,4.5,20.0,185.0,308.65,252.69
2017,9,6,7,45,160.0,134.0,4.7,20.5,182.0,265.02,216.12
2017,9,6,8,0,69.0,152.0,4.9,21.0,179.0,210.93,169.8
2017,9,6,8,15,45.5,164.5,5.0,21.5,183.0,205.93,164.39
2017,9,6,8,30,22.0,177.0,5.1,22.0,187.0,186.87,147.45
2017,9,6,8,45,110.0,217.0,5.25,22.5,279.0,333.73,265.69
2017,9,6,9,0,198.0,257.0,5.4,23.0,371.0,459.26,363.38
2017,9,6,9,15,377.0,242.0,5.4,23.0,482.5,625.47,492.09
2017,9,6,9,30,556.0,227.0,5.4,23.0,594.0,803.03,623.78
2017,9,6,9,45,586.0,229.0,5.4,23.5,639.0,844.9,650.7
2017,9,6,10,0,616.0,231.0,5.4,24.0,684.0,890.62,680.47
2017,9,6,10,15,631.0,236.5,5.35,24.5,720.5,918.33,696.74
2017,9,6,10,30,646.0,242.0,5.3,25.0,757.0,943.18,710.98
2017,9,6,10,45,665.0,241.0,5.25,25.5,788.5,962.43,721.52
2017,9,6,11,0,684.0,240.0,5.2,26.0,820.0,978.46,729.57
2017,9,6,11,15,692.0,242.5,5.15,26.0,842.0,983.5,731.74
2017,9,6,11,30,700.0,245.0,5.1,26.0,864.0,985.06,731.75
2017,9,6,11,45,756.5,213.5,5.05,26.5,891.5,996.63,737.17
2017,9,6,12,0,813.0,182.0,5.0,27.0,919.0,996.27,734.63
2017,9,6,12,15,815.0,182.5,4.9,27.0,924.0,978.83,721.99
2017,9,6,12,30,817.0,183.0,4.8,27.0,929.0,957.9,707.24
2017,9,6,12,45,825.0,177.0,4.75,27.5,927.5,932.8,688.78
2017,9,6,13,0,833.0,171.0,4.7,28.0,926.0,904.17,668.09
2017,9,6,13,15,830.5,170.0,4.6,28.0,913.5,867.99,643.38
2017,9,6,13,30,828.0,169.0,4.5,28.0,901.0,829.11,617.0
2017,9,6,13,45,831.5,162.5,4.4,28.0,882.5,787.21,588.11
2017,9,6,14,0,835.0,156.0,4.3,28.0,864.0,742.52,556.02
2017,9,6,14,15,827.0,153.5,4.2,28.0,835.0,691.19,518.43
2017,9,6,14,30,819.0,151.0,4.1,28.0,806.0,638.45,479.01
2017,9,6,14,45,818.0,143.5,4.05,28.0,771.5,584.03,437.57
2017,9,6,15,0,817.0,136.0,4.0,28.0,737.0,527.96,393.67
2017,9,6,15,15,802.5,132.5,3.85,27.5,694.0,467.99,346.07
2017,9,6,15,30,788.0,129.0,3.7,27.0,651.0,408.34,297.25
2017,9,6,15,45,779.5,120.5,3.6,27.0,604.0,346.96,245.3
2017,9,6,16,0,771.0,112.0,3.5,27.0,557.0,285.75,192.85
2017,9,6,16,15,745.0,107.0,3.2,26.5,504.0,219.65,138.31
2017,9,6,16,30,719.0,102.0,2.9,26.0,451.0,160.76,93.08
2017,9,6,16,45,695.5,93.0,2.65,25.5,396.5,102.09,56.9
2017,9,6,17,0,672.0,84.0,2.4,25.0,342.0,58.8,44.74
2017,9,6,17,15,622.0,76.5,2.15,24.0,285.0,55.19,42.0
2017,9,6,17,30,572.0,69.0,1.9,23.0,228.0,51.41,38.94
2017,9,6,17,45,507.5,58.0,1.65,22.0,174.5,44.43,32.92
2017,9,6,18,0,443.0,47.0,1.4,21.0,121.0,37.11,26.33
2017,9,6,18,15,318.0,33.0,1.35,20.5,75.0,26.54,16.51
2017,9,6,18,30,193.0,19.0,1.3,20.0,29.0,15.49,0.0
2017,9,6,18,45,96.5,9.5,1.3,19.5,14.5,8.64,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,104.0,9.0,1.55,12.5,14.0,45.18,0.0
2017,9,7,6,30,208.0,18.0,1.8,13.0,28.0,122.94,11.53
2017,9,7,6,45,334.5,31.0,2.1,14.0,73.5,220.58,170.61
2017,9,7,7,0,461.0,44.0,2.4,15.0,119.0,321.5,260.81
2017,9,7,7,15,537.5,52.5,2.3,15.5,174.0,401.63,330.15
2017,9,7,7,30,614.0,61.0,2.2,16.0,229.0,488.67,401.58
2017,9,7,7,45,659.5,68.5,2.1,17.0,286.0,559.4,455.81
2017,9,7,8,0,705.0,76.0,2.0,18.0,343.0,632.58,507.97
2017,9,7,8,15,738.5,80.5,2.2,19.0,399.5,691.0,548.03
2017,9,7,8,30,772.0,85.0,2.4,20.0,456.0,753.43,589.87
2017,9,7,8,45,793.5,90.0,2.6,21.0,509.5,805.94,623.55
2017,9,7,9,0,815.0,95.0,2.8,22.0,563.0,856.92,655.51
2017,9,7,9,15,833.0,98.5,2.85,22.5,612.5,901.0,682.39
2017,9,7,9,30,851.0,102.0,2.9,23.0,662.0,942.67,707.33
2017,9,7,9,45,861.0,106.0,2.95,23.5,705.0,964.52,718.78
2017,9,7,10,0,871.0,110.0,3.0,24.0,748.0,992.67,734.6
2017,9,7,10,15,881.0,112.0,3.0,24.0,785.5,1015.11,747.61
2017,9,7,10,30,891.0,114.0,3.0,24.0,823.0,1033.97,758.39
2017,9,7,10,45,896.0,117.0,3.0,24.5,852.0,1045.07,762.78
2017,9,7,11,0,901.0,120.0,3.0,25.0,881.0,1052.23,764.81
2017,9,7,11,15,906.0,121.0,3.0,25.0,903.0,1053.28,764.59
2017,9,7,11,30,911.0,122.0,3.0,25.0,925.0,1050.33,762.02
2017,9,7,11,45,909.0,125.5,3.0,25.5,937.0,1038.97,752.75
2017,9,7,12,0,907.0,129.0,3.0,26.0,949.0,1023.74,741.22
2017,9,7,12,15,908.0,129.0,3.0,26.0,953.0,1004.19,728.53
2017,9,7,12,30,909.0,129.0,3.0,26.0,957.0,980.98,713.57
2017,9,7,12,45,908.0,129.0,3.0,26.5,952.5,952.39,693.79
2017,9,7,13,0,907.0,129.0,3.0,27.0,948.0,920.47,671.92
2017,9,7,13,15,904.0,128.0,3.0,27.0,934.5,882.75,647.54
2017,9,7,13,30,901.0,127.0,3.0,27.0,921.0,842.15,621.11
2017,9,7,13,45,896.0,126.0,3.05,27.0,899.5,797.33,591.9
2017,9,7,14,0,891.0,125.0,3.1,27.0,878.0,750.14,559.98
2017,9,7,14,15,883.0,123.0,3.05,27.0,848.0,697.93,522.19
2017,9,7,14,30,875.0,121.0,3.0,27.0,818.0,644.1,482.32
2017,9,7,14,45,860.0,121.0,3.0,27.0,779.5,586.7,438.89
2017,9,7,15,0,845.0,121.0,3.0,27.0,741.0,527.73,393.03
2017,9,7,15,15,830.5,118.0,3.0,26.5,697.0,466.65,344.89
2017,9,7,15,30,816.0,115.0,3.0,26.0,653.0,405.82,295.24
2017,9,7,15,45,797.5,111.0,3.0,26.0,603.5,343.42,242.57
2017,9,7,16,0,779.0,107.0,3.0,26.0,554.0,282.35,190.36
2017,9,7,16,15,752.5,102.5,2.85,25.5,500.5,220.99,139.45
2017,9,7,16,30,726.0,98.0,2.7,25.0,447.0,157.29,90.5
2017,9,7,16,45,691.5,91.5,2.55,25.0,391.0,99.48,55.55
2017,9,7,17,0,657.0,85.0,2.4,25.0,335.0,59.65,45.48
2017,9,7,17,15,605.5,77.5,2.15,24.0,278.0,56.08,42.77
2017,9,7,17,30,554.0,70.0,1.9,23.0,221.0,52.35,39.75
2017,9,7,17,45,479.0,59.0,1.65,22.0,167.5,45.38,33.71
2017,9,7,18,0,404.0,48.0,1.4,21.0,114.0,38.1,27.12
2017,9,7,18,15,282.0,33.0,1.4,20.5,70.0,26.66,16.46
2017,9,7,18,30,160.0,18.0,1.4,20.0,26.0,14.67,0.0
2017,9,7,18,45,80.0,9.0,1.4,19.5,13.0,8.19,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,80.0,9.0,1.35,13.5,12.5,36.76,0.0
2017,9,8,6,30,160.0,18.0,1.6,14.0,25.0,102.89,0.0
2017,9,8,6,45,282.5,33.0,1.9,14.5,69.0,198.8,152.78
2017,9,8,7,0,405.0,48.0,2.2,15.0,113.0,297.01,240.8
2017,9,8,7,15,483.0,58.5,2.2,16.0,167.0,377.79,310.09
2017,9,8,7,30,561.0,69.0,2.2,17.0,221.0,465.64,381.69
2017,9,8,7,45,615.0,76.0,2.2,18.0,278.0,539.2,438.68
2017,9,8,8,0,669.0,83.0,2.2,19.0,335.0,616.0,494.89
2017,9,8,8,15,704.0,88.5,2.4,20.0,391.5,678.85,538.36
2017,9,8,8,30,739.0,94.0,2.6,21.0,448.0,742.19,580.93
2017,9,8,8,45,764.0,98.5,2.8,22.0,501.0,791.69,612.52
2017,9,8,9,0,789.0,103.0,3.0,23.0,554.0,844.19,645.65
2017,9,8,9,15,808.0,106.5,2.95,23.0,603.5,888.39,673.36
2017,9,8,9,30,827.0,110.0,2.9,23.0,653.0,930.28,699.17
2017,9,8,9,45,840.5,113.0,2.85,23.5,696.5,963.67,717.6
2017,9,8,10,0,854.0,116.0,2.8,24.0,740.0,993.94,733.82
2017,9,8,10,15,864.5,118.0,2.75,24.5,777.0,1005.88,737.97
2017,9,8,10,30,875.0,120.0,2.7,25.0,814.0,1024.92,746.97
2017,9,8,10,45,882.5,121.5,2.65,25.5,843.5,1036.68,751.25
2017,9,8,11,0,890.0,123.0,2.6,26.0,873.0,1044.61,753.24
2017,9,8,11,15,895.0,124.0,2.55,26.0,894.5,1045.57,752.43
2017,9,8,11,30,900.0,125.0,2.5,26.0,916.0,1042.57,749.34
2017,9,8,11,45,907.5,122.5,2.45,26.5,930.5,1034.53,741.77
2017,9,8,12,0,915.0,120.0,2.4,27.0,945.0,1022.54,731.93
2017,9,8,12,15,916.0,120.5,2.35,27.0,949.5,1003.37,719.16
2017,9,8,12,30,917.0,121.0,2.3,27.0,954.0,980.47,704.19
2017,9,8,12,45,915.5,121.0,2.3,27.0,949.0,951.23,685.75
2017,9,8,13,0,914.0,121.0,2.3,27.0,944.0,918.64,665.18
2017,9,8,13,15,911.0,120.5,2.25,27.0,930.5,881.14,640.9
2017,9,8,13,30,908.0,120.0,2.2,27.0,917.0,840.71,614.63
2017,9,8,13,45,902.0,119.0,2.2,27.0,895.0,794.83,584.95
2017,9,8,14,0,896.0,118.0,2.2,27.0,873.0,746.64,552.83
2017,9,8,14,15,888.5,116.5,2.15,27.0,843.0,694.95,515.89
2017,9,8,14,30,881.0,115.0,2.1,27.0,813.0,641.56,476.8
2017,9,8,14,45,869.5,113.5,2.1,27.0,775.5,584.5,434.2
2017,9,8,15,0,858.0,112.0,2.1,27.0,738.0,526.65,389.64
2017,9,8,15,15,617.5,190.0,2.05,26.5,626.5,431.18,318.12
2017,9,8,15,30,377.0,268.0,2.0,26.0,515.0,361.98,267.21
2017,9,8,15,45,428.0,231.0,2.0,26.0,491.5,318.62,231.37
2017,9,8,16,0,479.0,194.0,2.0,26.0,468.0,270.57,190.38
2017,9,8,16,15,563.0,150.0,1.9,25.5,441.0,217.23,143.71
2017,9,8,16,30,647.0,106.0,1.8,25.0,414.0,152.82,90.2
2017,9,8,16,45,595.0,106.0,1.75,25.0,362.0,104.24,62.54
2017,9,8,17,0,543.0,106.0,1.7,25.0,310.0,75.58,58.99
2017,9,8,17,15,504.5,92.5,1.55,24.0,257.0,67.94,52.9
2017,9,8,17,30,466.0,79.0,1.4,23.0,204.0,59.8,46.13
2017,9,8,17,45,401.0,64.5,1.3,22.5,154.0,48.57,36.35
2017,9,8,18,0,336.0,50.0,1.2,22.0,104.0,38.37,27.18
2017,9,8,18,15,168.0,36.0,1.2,21.5,63.0,27.95,17.25
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,18.55,0.0
2017,9,8,18,45,0.0,11.0,1.3,20.5,11.0,10.01,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,43.5,8.0,1.65,14.5,10.0,7.28,0.0
2017,9,9,6,30,87.0,16.0,1.9,15.0,20.0,67.72,0.0
2017,9,9,6,45,193.0,35.5,2.2,16.0,61.5,158.91,120.53
2017,9,9,7,0,299.0,55.0,2.5,17.0,103.0,248.25,199.84
2017,9,9,7,15,374.0,70.5,2.4,17.5,154.5,325.73,266.49
2017,9,9,7,30,449.0,86.0,2.3,18.0,206.0,410.69,336.48
2017,9,9,7,45,510.0,95.0,2.25,19.0,262.0,484.52,394.2
2017,9,9,8,0,571.0,104.0,2.2,20.0,318.0,569.41,457.38
2017,9,9,8,15,609.0,112.0,2.3,20.5,373.5,633.76,503.99
2017,9,9,8,30,647.0,120.0,2.4,21.0,429.0,698.96,548.97
2017,9,9,8,45,678.5,125.0,2.55,22.0,482.0,755.54,585.79
2017,9,9,9,0,710.0,130.0,2.7,23.0,535.0,811.56,621.38
2017,9,9,9,15,731.0,135.0,2.7,23.5,583.5,856.95,649.11
2017,9,9,9,30,752.0,140.0,2.7,24.0,632.0,900.39,675.12
2017,9,9,9,45,774.0,140.5,2.75,24.5,676.5,931.06,692.63
2017,9,9,10,0,796.0,141.0,2.8,25.0,721.0,965.68,712.76
2017,9,9,10,15,807.5,144.0,2.8,25.0,757.5,989.62,726.72
2017,9,9,10,30,819.0,147.0,2.8,25.0,794.0,1010.13,738.58
2017,9,9,10,45,834.0,145.0,2.85,25.5,825.0,1025.17,745.99
2017,9,9,11,0,849.0,143.0,2.9,26.0,856.0,1036.51,751.18
2017,9,9,11,15,854.5,144.5,2.95,26.0,877.5,1038.18,751.79
2017,9,9,11,30,860.0,146.0,3.0,26.0,899.0,1023.9,742.37
2017,9,9,11,45,867.0,144.5,3.05,26.5,913.0,1016.52,736.22
2017,9,9,12,0,874.0,143.0,3.1,27.0,927.0,1005.34,727.68
2017,9,9,12,15,874.5,143.0,3.1,27.0,931.5,985.59,714.79
2017,9,9,12,30,875.0,143.0,3.1,27.0,936.0,962.34,699.77
2017,9,9,12,45,876.5,141.5,3.15,27.5,932.0,935.18,681.24
2017,9,9,13,0,878.0,140.0,3.2,28.0,928.0,904.69,660.57
2017,9,9,13,15,875.0,139.0,3.25,28.0,914.5,867.68,636.83
2017,9,9,13,30,872.0,138.0,3.3,28.0,901.0,827.89,611.08
2017,9,9,13,45,867.0,136.0,3.35,28.5,879.0,783.09,580.53
2017,9,9,14,0,862.0,134.0,3.4,29.0,857.0,736.05,547.04
2017,9,9,14,15,854.0,132.5,3.4,28.5,827.5,687.56,513.04
2017,9,9,14,30,846.0,131.0,3.4,28.0,798.0,634.34,474.7
2017,9,9,14,45,830.0,130.5,3.45,28.0,759.5,576.35,430.92
2017,9,9,15,0,814.0,130.0,3.5,28.0,721.0,518.21,385.7
2017,9,9,15,15,799.0,126.5,3.5,28.0,677.5,458.09,337.56
2017,9,9,15,30,784.0,123.0,3.5,28.0,634.0,398.37,288.33
2017,9,9,15,45,763.0,119.5,3.5,28.0,585.0,337.46,237.21
2017,9,9,16,0,742.0,116.0,3.5,28.0,536.0,273.72,183.55
2017,9,9,16,15,714.5,110.5,3.3,27.5,483.0,213.09,133.8
2017,9,9,16,30,687.0,105.0,3.1,27.0,430.0,155.57,90.36
2017,9,9,16,45,647.5,98.5,2.95,26.5,374.0,100.03,57.95
2017,9,9,17,0,608.0,92.0,2.8,26.0,318.0,65.15,49.98
2017,9,9,17,15,554.5,83.0,2.5,25.0,262.5,60.65,46.49
2017,9,9,17,30,501.0,74.0,2.2,24.0,207.0,55.94,42.63
2017,9,9,17,45,420.0,61.5,1.95,23.0,154.0,47.81,35.58
2017,9,9,18,0,339.0,49.0,1.7,22.0,101.0,37.68,26.53
2017,9,9,18,15,221.5,31.5,1.7,21.5,60.0,24.56,14.27
2017,9,9,18,30,104.0,14.0,1.7,21.0,19.0,11.02,0.0
2017,9,9,18,45,52.0,7.0,1.7,20.5,9.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
