Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.0,2.45,14.5,9.0,6.37,0.0
2017,9,10,6,30,73.0,14.0,2.7,15.0,18.0,58.53,0.0
2017,9,10,6,45,171.0,35.0,3.0,16.0,58.0,148.5,112.04
2017,9,10,7,0,269.0,56.0,3.3,17.0,98.0,234.43,188.82
2017,9,10,7,15,343.5,72.0,3.25,17.5,149.0,310.59,254.84
2017,9,10,7,30,418.0,88.0,3.2,18.0,200.0,394.25,324.6
2017,9,10,7,45,476.0,99.0,3.15,19.0,254.5,466.99,382.29
2017,9,10,8,0,534.0,110.0,3.1,20.0,309.0,544.07,440.77
2017,9,10,8,15,573.0,119.0,3.2,20.5,363.5,614.28,492.65
2017,9,10,8,30,612.0,128.0,3.3,21.0,418.0,680.11,539.44
2017,9,10,8,45,644.0,133.5,3.4,22.0,470.5,736.56,576.63
2017,9,10,9,0,676.0,139.0,3.5,23.0,523.0,792.53,612.57
2017,9,10,9,15,697.5,144.5,3.5,23.5,571.0,837.97,641.03
2017,9,10,9,30,719.0,150.0,3.5,24.0,619.0,881.57,667.81
2017,9,10,9,45,736.5,153.5,3.55,24.5,662.0,916.82,688.84
2017,9,10,10,0,754.0,157.0,3.6,25.0,705.0,949.45,707.97
2017,9,10,10,15,766.5,160.5,3.6,25.5,741.5,974.18,721.42
2017,9,10,10,30,779.0,164.0,3.6,26.0,778.0,988.44,727.97
2017,9,10,10,45,788.0,166.0,3.6,26.5,807.0,1001.39,733.83
2017,9,10,11,0,797.0,168.0,3.6,27.0,836.0,1010.71,737.43
2017,9,10,11,15,803.0,170.0,3.6,27.0,857.5,1013.29,738.23
2017,9,10,11,30,809.0,172.0,3.6,27.0,879.0,1012.1,736.8
2017,9,10,11,45,816.5,170.5,3.65,27.5,893.0,1005.05,730.62
2017,9,10,12,0,824.0,169.0,3.7,28.0,907.0,994.23,722.17
2017,9,10,12,15,825.5,169.5,3.7,28.0,911.5,975.91,710.08
2017,9,10,12,30,827.0,170.0,3.7,28.0,916.0,954.08,695.82
2017,9,10,12,45,829.5,167.5,3.75,28.0,912.5,926.84,678.34
2017,9,10,13,0,832.0,165.0,3.8,28.0,909.0,896.32,658.68
2017,9,10,13,15,829.0,164.0,3.8,28.0,896.0,859.48,634.45
2017,9,10,13,30,826.0,163.0,3.8,28.0,883.0,819.98,608.32
2017,9,10,13,45,824.5,159.0,3.8,28.5,863.0,776.38,577.58
2017,9,10,14,0,823.0,155.0,3.8,29.0,843.0,730.41,543.94
2017,9,10,14,15,814.5,153.0,3.85,29.0,813.5,679.48,507.3
2017,9,10,14,30,806.0,151.0,3.9,29.0,784.0,627.22,468.76
2017,9,10,14,45,794.0,148.0,3.95,29.0,747.0,571.09,426.34
2017,9,10,15,0,782.0,145.0,4.0,29.0,710.0,514.54,382.34
2017,9,10,15,15,766.0,141.5,3.95,28.5,666.5,452.79,333.78
2017,9,10,15,30,750.0,138.0,3.9,28.0,623.0,393.81,285.76
2017,9,10,15,45,732.5,131.5,3.9,28.0,575.0,332.78,234.59
2017,9,10,16,0,715.0,125.0,3.9,28.0,527.0,273.15,184.08
2017,9,10,16,15,686.0,119.5,3.65,27.5,474.0,213.88,135.62
2017,9,10,16,30,657.0,114.0,3.4,27.0,421.0,157.98,93.69
2017,9,10,16,45,621.5,105.0,3.2,26.5,366.5,102.64,61.27
2017,9,10,17,0,586.0,96.0,3.0,26.0,312.0,68.42,52.76
2017,9,10,17,15,530.5,86.5,2.7,25.0,256.5,63.66,49.06
2017,9,10,17,30,475.0,77.0,2.4,24.0,201.0,58.67,44.96
2017,9,10,17,45,397.5,63.5,2.15,23.5,149.0,47.99,35.63
2017,9,10,18,0,320.0,50.0,1.9,23.0,97.0,38.48,27.01
2017,9,10,18,15,201.0,32.0,1.9,22.5,57.0,24.97,14.26
2017,9,10,18,30,82.0,14.0,1.9,22.0,17.0,12.73,0.0
2017,9,10,18,45,41.0,7.0,1.9,21.5,8.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,47.5,7.5,1.65,15.5,9.5,6.82,0.0
2017,9,11,6,30,95.0,15.0,2.0,16.0,19.0,69.4,0.0
2017,9,11,6,45,207.0,33.5,2.4,17.0,60.0,164.05,123.05
2017,9,11,7,0,319.0,52.0,2.8,18.0,101.0,256.37,205.61
2017,9,11,7,15,398.5,65.0,2.85,18.5,153.0,334.51,273.15
2017,9,11,7,30,478.0,78.0,2.9,19.0,205.0,425.04,347.94
2017,9,11,7,45,530.5,88.0,3.0,20.0,260.0,497.55,404.96
2017,9,11,8,0,583.0,98.0,3.1,21.0,315.0,573.25,461.95
2017,9,11,8,15,621.5,105.5,3.2,21.5,370.0,637.82,508.8
2017,9,11,8,30,660.0,113.0,3.3,22.0,425.0,703.27,554.33
2017,9,11,8,45,684.5,120.0,3.45,23.0,477.0,756.55,588.97
2017,9,11,9,0,709.0,127.0,3.6,24.0,529.0,808.81,622.14
2017,9,11,9,15,730.5,132.0,3.65,24.0,577.5,854.54,652.11
2017,9,11,9,30,752.0,137.0,3.7,24.0,626.0,898.36,680.48
2017,9,11,9,45,766.5,141.5,3.8,24.5,668.5,932.54,700.99
2017,9,11,10,0,781.0,146.0,3.9,25.0,711.0,957.51,715.22
2017,9,11,10,15,793.0,149.0,3.9,25.5,748.0,981.61,728.33
2017,9,11,10,30,805.0,152.0,3.9,26.0,785.0,1002.33,739.19
2017,9,11,10,45,415.5,238.0,3.9,26.5,565.5,702.53,528.43
2017,9,11,11,0,26.0,324.0,3.9,27.0,346.0,345.65,258.83
2017,9,11,11,15,99.0,382.0,3.85,27.0,468.0,477.86,358.72
2017,9,11,11,30,172.0,440.0,3.8,27.0,590.0,624.24,463.59
2017,9,11,11,45,501.5,303.5,3.8,27.5,749.5,832.5,615.33
2017,9,11,12,0,831.0,167.0,3.8,28.0,909.0,998.97,727.36
2017,9,11,12,15,545.5,307.0,3.75,28.0,795.0,849.32,622.6
2017,9,11,12,30,260.0,447.0,3.7,28.0,681.0,691.72,507.38
2017,9,11,12,45,349.5,410.5,3.65,28.0,723.0,722.7,531.93
2017,9,11,13,0,439.0,374.0,3.6,28.0,765.0,755.57,556.14
2017,9,11,13,15,634.5,267.5,3.55,28.0,823.5,798.24,589.75
2017,9,11,13,30,830.0,161.0,3.5,28.0,882.0,820.69,607.92
2017,9,11,13,45,825.5,158.5,3.5,28.5,860.5,775.99,576.12
2017,9,11,14,0,821.0,156.0,3.5,29.0,839.0,729.15,541.96
2017,9,11,14,15,812.5,154.0,3.45,29.0,809.5,678.23,505.14
2017,9,11,14,30,804.0,152.0,3.4,29.0,780.0,626.0,466.5
2017,9,11,14,45,775.0,157.5,3.4,29.0,739.0,568.07,422.76
2017,9,11,15,0,746.0,163.0,3.4,29.0,698.0,509.29,377.36
2017,9,11,15,15,729.0,158.5,3.35,28.5,655.0,450.25,331.2
2017,9,11,15,30,712.0,154.0,3.3,28.0,612.0,392.05,284.24
2017,9,11,15,45,696.5,145.5,3.25,28.0,564.5,332.13,234.34
2017,9,11,16,0,681.0,137.0,3.2,28.0,517.0,273.47,185.0
2017,9,11,16,15,651.5,130.0,3.0,27.5,464.5,215.0,137.65
2017,9,11,16,30,622.0,123.0,2.8,27.0,412.0,160.07,96.82
2017,9,11,16,45,588.0,113.0,2.6,27.0,358.0,106.31,65.43
2017,9,11,17,0,554.0,103.0,2.4,27.0,304.0,74.16,57.37
2017,9,11,17,15,498.0,92.0,2.1,26.0,249.0,66.86,51.56
2017,9,11,17,30,442.0,81.0,1.8,25.0,194.0,60.05,45.92
2017,9,11,17,45,367.0,65.5,1.5,24.0,143.0,49.48,36.79
2017,9,11,18,0,292.0,50.0,1.2,23.0,92.0,38.48,26.96
2017,9,11,18,15,178.5,31.0,1.2,22.0,53.0,24.2,13.35
2017,9,11,18,30,65.0,12.0,1.2,21.0,14.0,10.91,0.0
2017,9,11,18,45,32.5,6.0,1.2,20.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,61.5,7.5,1.55,15.0,10.0,0.0,0.0
2017,9,12,6,30,123.0,15.0,1.8,16.0,20.0,81.13,0.0
2017,9,12,6,45,254.0,31.5,2.05,17.0,63.0,185.89,139.07
2017,9,12,7,0,385.0,48.0,2.3,18.0,106.0,288.87,231.2
2017,9,12,7,15,466.5,59.0,2.35,18.5,160.5,371.71,302.37
2017,9,12,7,30,548.0,70.0,2.4,19.0,215.0,461.9,376.39
2017,9,12,7,45,601.0,78.5,2.5,20.0,272.0,536.19,434.13
2017,9,12,8,0,654.0,87.0,2.6,21.0,329.0,613.62,491.3
2017,9,12,8,15,691.0,93.0,2.6,22.0,385.5,678.08,534.99
2017,9,12,8,30,728.0,99.0,2.6,23.0,442.0,743.16,577.51
2017,9,12,8,45,751.0,105.0,2.6,24.0,495.0,796.36,610.21
2017,9,12,9,0,774.0,111.0,2.6,25.0,548.0,843.32,637.74
2017,9,12,9,15,793.0,115.0,2.6,25.5,597.0,887.53,664.09
2017,9,12,9,30,812.0,119.0,2.6,26.0,646.0,929.43,688.47
2017,9,12,9,45,822.5,124.0,2.65,26.5,688.0,961.61,706.57
2017,9,12,10,0,833.0,129.0,2.7,27.0,730.0,990.56,722.55
2017,9,12,10,15,843.5,131.5,2.7,27.0,767.0,1013.27,735.48
2017,9,12,10,30,854.0,134.0,2.7,27.0,804.0,1032.4,746.23
2017,9,12,10,45,858.0,138.0,2.7,27.5,832.0,1042.88,750.1
2017,9,12,11,0,862.0,142.0,2.7,28.0,860.0,1049.42,751.68
2017,9,12,11,15,867.0,143.0,2.7,28.5,880.5,1049.74,749.52
2017,9,12,11,30,872.0,144.0,2.7,29.0,901.0,1034.2,737.57
2017,9,12,11,45,874.5,145.0,2.7,29.5,913.5,1024.44,729.61
2017,9,12,12,0,877.0,146.0,2.7,30.0,926.0,1010.91,719.36
2017,9,12,12,15,877.5,146.0,2.65,30.0,930.0,990.79,706.1
2017,9,12,12,30,878.0,146.0,2.6,30.0,934.0,967.14,690.74
2017,9,12,12,45,877.0,145.5,2.6,30.5,928.5,938.25,671.2
2017,9,12,13,0,876.0,145.0,2.6,31.0,923.0,906.16,649.68
2017,9,12,13,15,872.5,144.0,2.55,31.0,909.5,868.46,625.45
2017,9,12,13,30,869.0,143.0,2.5,31.0,896.0,828.02,599.36
2017,9,12,13,45,863.5,141.5,2.45,31.0,873.5,787.79,573.27
2017,9,12,14,0,858.0,140.0,2.4,31.0,851.0,739.56,540.02
2017,9,12,14,15,849.5,138.0,2.3,31.0,820.5,686.94,502.64
2017,9,12,14,30,841.0,136.0,2.2,31.0,790.0,632.9,463.41
2017,9,12,14,45,820.5,137.5,2.15,31.0,750.0,574.27,420.08
2017,9,12,15,0,800.0,139.0,2.1,31.0,710.0,516.0,375.78
2017,9,12,15,15,783.5,135.0,2.0,31.0,666.0,455.4,328.42
2017,9,12,15,30,767.0,131.0,1.9,31.0,622.0,391.96,277.72
2017,9,12,15,45,738.0,129.0,1.85,31.0,571.0,330.1,227.42
2017,9,12,16,0,709.0,127.0,1.8,31.0,520.0,270.98,178.88
2017,9,12,16,15,679.0,120.5,1.65,30.5,466.0,211.11,131.29
2017,9,12,16,30,649.0,114.0,1.5,30.0,412.0,154.79,90.29
2017,9,12,16,45,589.5,110.0,1.35,29.5,354.0,102.94,62.45
2017,9,12,17,0,530.0,106.0,1.2,29.0,296.0,75.46,57.93
2017,9,12,17,15,472.5,93.5,1.15,28.0,241.0,67.93,51.99
2017,9,12,17,30,415.0,81.0,1.1,27.0,186.0,60.05,45.5
2017,9,12,17,45,317.5,65.5,1.05,26.0,133.5,49.41,36.36
2017,9,12,18,0,220.0,50.0,1.0,25.0,81.0,38.38,26.55
2017,9,12,18,15,110.0,29.5,1.05,24.5,45.0,23.83,12.44
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,8.19,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.0,1.4,17.5,5.0,0.0,0.0
2017,9,13,6,30,0.0,10.0,1.6,18.0,10.0,9.1,0.0
2017,9,13,6,45,61.5,33.5,1.85,18.5,42.5,76.08,53.6
2017,9,13,7,0,123.0,57.0,2.1,19.0,75.0,149.51,117.75
2017,9,13,7,15,168.0,80.5,2.05,19.5,117.5,209.5,169.19
2017,9,13,7,30,213.0,104.0,2.0,20.0,160.0,273.42,222.39
2017,9,13,7,45,268.5,118.0,2.0,21.0,206.0,335.84,272.5
2017,9,13,8,0,324.0,132.0,2.0,22.0,252.0,403.37,324.67
2017,9,13,8,15,318.0,158.0,2.1,23.0,291.0,442.03,351.82
2017,9,13,8,30,312.0,184.0,2.2,24.0,330.0,478.71,376.69
2017,9,13,8,45,373.0,194.5,2.3,25.0,389.5,552.35,429.73
2017,9,13,9,0,434.0,205.0,2.4,26.0,449.0,646.46,495.09
2017,9,13,9,15,479.5,208.5,2.35,26.5,500.5,703.97,533.12
2017,9,13,9,30,525.0,212.0,2.3,27.0,552.0,761.84,570.66
2017,9,13,9,45,517.5,233.0,2.25,28.0,586.5,787.72,583.12
2017,9,13,10,0,510.0,254.0,2.2,29.0,621.0,810.56,593.58
2017,9,13,10,15,444.5,298.0,2.1,29.5,629.5,796.92,578.98
2017,9,13,10,30,379.0,342.0,2.0,30.0,638.0,763.29,552.0
2017,9,13,10,45,351.0,365.0,1.9,30.5,647.5,758.17,545.15
2017,9,13,11,0,323.0,388.0,1.8,31.0,657.0,750.68,536.63
2017,9,13,11,15,319.5,400.0,1.75,31.0,671.5,754.15,537.69
2017,9,13,11,30,316.0,412.0,1.7,31.0,686.0,755.76,537.51
2017,9,13,11,45,402.5,388.5,1.65,31.5,742.5,807.79,571.5
2017,9,13,12,0,489.0,365.0,1.6,32.0,799.0,868.53,609.38
2017,9,13,12,15,567.5,323.0,1.55,32.0,828.0,886.16,621.23
2017,9,13,12,30,646.0,281.0,1.5,32.0,857.0,899.87,630.85
2017,9,13,12,45,648.5,277.0,1.5,32.5,853.0,874.15,613.21
2017,9,13,13,0,651.0,273.0,1.5,33.0,849.0,845.74,594.23
2017,9,13,13,15,646.5,271.0,1.55,33.0,836.0,810.77,572.51
2017,9,13,13,30,642.0,269.0,1.6,33.0,823.0,773.88,549.22
2017,9,13,13,45,567.0,294.5,1.65,33.0,774.5,706.61,504.3
2017,9,13,14,0,492.0,320.0,1.7,33.0,726.0,644.29,462.0
2017,9,13,14,15,349.5,348.5,1.75,33.0,631.5,542.76,391.6
2017,9,13,14,30,207.0,377.0,1.8,33.0,537.0,455.9,330.2
2017,9,13,14,45,155.5,355.5,1.9,33.0,472.5,393.18,286.24
2017,9,13,15,0,104.0,334.0,2.0,33.0,408.0,336.61,245.99
2017,9,13,15,15,169.5,311.5,2.05,32.5,423.5,334.83,244.95
2017,9,13,15,30,235.0,289.0,2.1,32.0,439.0,325.59,237.05
2017,9,13,15,45,221.5,272.5,2.2,32.0,404.5,288.8,209.07
2017,9,13,16,0,208.0,256.0,2.3,32.0,370.0,253.48,182.17
2017,9,13,16,15,333.0,211.0,2.25,31.5,372.0,220.58,152.12
2017,9,13,16,30,458.0,166.0,2.2,31.0,374.0,171.21,110.55
2017,9,13,16,45,436.0,147.0,2.2,30.5,324.0,121.32,80.79
2017,9,13,17,0,414.0,128.0,2.2,30.0,274.0,90.38,70.12
2017,9,13,17,15,360.0,111.0,2.05,28.5,221.5,80.13,62.13
2017,9,13,17,30,306.0,94.0,1.9,27.0,169.0,69.37,53.34
2017,9,13,17,45,248.5,72.0,1.8,26.0,122.5,55.82,41.71
2017,9,13,18,0,191.0,50.0,1.7,25.0,76.0,39.53,27.4
2017,9,13,18,15,108.5,28.0,1.7,24.5,41.5,22.66,10.97
2017,9,13,18,30,26.0,6.0,1.7,24.0,7.0,5.46,0.0
2017,9,13,18,45,13.0,3.0,1.7,23.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,13.5,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,27.0,12.0,2.6,21.0,13.0,22.27,0.0
2017,9,14,6,45,115.5,35.0,3.0,21.5,51.0,114.51,81.7
2017,9,14,7,0,204.0,58.0,3.4,22.0,89.0,195.21,153.43
2017,9,14,7,15,279.5,76.5,3.55,22.5,138.0,281.54,226.38
2017,9,14,7,30,355.0,95.0,3.7,23.0,187.0,365.59,295.76
2017,9,14,7,45,429.5,104.0,3.85,23.5,242.5,444.26,358.86
2017,9,14,8,0,504.0,113.0,4.0,24.0,298.0,528.96,424.43
2017,9,14,8,15,545.0,122.0,4.0,24.5,351.5,592.64,471.27
2017,9,14,8,30,586.0,131.0,4.0,25.0,405.0,665.07,522.85
2017,9,14,8,45,625.5,134.5,4.0,26.0,458.0,724.85,562.01
2017,9,14,9,0,665.0,138.0,4.0,27.0,511.0,784.58,600.03
2017,9,14,9,15,687.0,143.5,4.05,27.5,558.5,830.01,628.55
2017,9,14,9,30,709.0,149.0,4.1,28.0,606.0,873.63,655.48
2017,9,14,9,45,729.0,151.5,4.15,28.5,648.5,909.72,676.96
2017,9,14,10,0,749.0,154.0,4.2,29.0,691.0,943.28,696.61
2017,9,14,10,15,761.0,157.0,4.2,29.5,727.0,966.61,709.08
2017,9,14,10,30,773.0,160.0,4.2,30.0,763.0,979.65,714.83
2017,9,14,10,45,782.5,162.0,4.25,30.5,791.5,992.79,721.1
2017,9,14,11,0,792.0,164.0,4.3,31.0,820.0,1002.34,725.13
2017,9,14,11,15,797.5,165.5,4.3,31.5,840.0,1003.62,723.65
2017,9,14,11,30,803.0,167.0,4.3,32.0,860.0,1001.18,719.96
2017,9,14,11,45,808.5,166.5,4.3,32.5,873.0,992.94,712.72
2017,9,14,12,0,814.0,166.0,4.3,33.0,886.0,981.0,703.28
2017,9,14,12,15,815.0,166.0,4.25,33.0,889.5,961.61,690.34
2017,9,14,12,30,816.0,166.0,4.2,33.0,893.0,938.79,675.3
2017,9,14,12,45,814.0,166.0,4.2,33.0,887.5,909.96,656.65
2017,9,14,13,0,812.0,166.0,4.2,33.0,882.0,878.12,636.03
2017,9,14,13,15,808.0,165.0,4.2,33.0,868.0,840.83,611.74
2017,9,14,13,30,804.0,164.0,4.2,33.0,854.0,801.04,585.67
2017,9,14,13,45,796.5,162.5,4.2,33.5,831.5,755.87,553.75
2017,9,14,14,0,789.0,161.0,4.2,34.0,809.0,708.92,519.71
2017,9,14,14,15,779.5,158.5,4.15,33.5,779.5,658.22,484.34
2017,9,14,14,30,770.0,156.0,4.1,33.0,750.0,606.42,447.21
2017,9,14,14,45,752.5,155.5,4.1,33.0,712.0,549.79,404.76
2017,9,14,15,0,735.0,155.0,4.1,33.0,674.0,494.07,361.82
2017,9,14,15,15,717.5,150.5,4.05,32.5,631.0,435.48,316.25
2017,9,14,15,30,700.0,146.0,4.0,32.0,588.0,377.81,270.03
2017,9,14,15,45,677.5,140.5,4.0,32.0,540.0,319.02,221.61
2017,9,14,16,0,655.0,135.0,4.0,32.0,492.0,262.33,174.64
2017,9,14,16,15,624.0,128.0,3.85,31.5,440.0,205.35,129.34
2017,9,14,16,30,593.0,121.0,3.7,31.0,388.0,152.14,90.84
2017,9,14,16,45,550.5,112.0,3.55,31.0,334.5,100.88,62.59
2017,9,14,17,0,508.0,103.0,3.4,31.0,281.0,73.51,55.93
2017,9,14,17,15,449.5,91.5,3.1,30.0,227.5,66.63,50.5
2017,9,14,17,30,391.0,80.0,2.8,29.0,174.0,59.44,44.58
2017,9,14,17,45,307.5,63.5,2.55,28.0,125.5,48.06,34.82
2017,9,14,18,0,224.0,47.0,2.3,27.0,77.0,36.23,24.33
2017,9,14,18,15,124.5,27.0,2.45,26.5,42.0,21.12,8.99
2017,9,14,18,30,25.0,7.0,2.6,26.0,7.0,6.37,0.0
2017,9,14,18,45,12.5,3.5,2.8,26.0,3.5,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,11.5,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,23.0,11.0,2.6,21.0,12.0,19.7,0.0
2017,9,15,6,45,102.5,35.0,2.8,21.5,49.0,109.17,77.03
2017,9,15,7,0,182.0,59.0,3.0,22.0,86.0,185.85,145.63
2017,9,15,7,15,256.5,78.5,3.1,22.5,134.5,260.33,209.12
2017,9,15,7,30,331.0,98.0,3.2,23.0,183.0,354.49,286.26
2017,9,15,7,45,397.0,110.5,3.35,23.5,237.0,430.38,346.89
2017,9,15,8,0,463.0,123.0,3.5,24.0,291.0,511.55,409.5
2017,9,15,8,15,505.0,133.0,3.45,24.5,344.0,575.4,456.32
2017,9,15,8,30,547.0,143.0,3.4,25.0,397.0,641.05,502.93
2017,9,15,8,45,588.0,147.0,3.4,25.5,449.5,706.95,548.25
2017,9,15,9,0,629.0,151.0,3.4,26.0,502.0,767.66,588.11
2017,9,15,9,15,652.5,157.0,3.35,26.5,549.5,814.07,616.87
2017,9,15,9,30,676.0,163.0,3.3,27.0,597.0,858.83,644.02
2017,9,15,9,45,703.5,162.5,3.3,27.5,641.0,898.14,667.33
2017,9,15,10,0,731.0,162.0,3.3,28.0,685.0,935.2,688.89
2017,9,15,10,15,744.0,165.5,3.25,28.5,720.5,959.77,701.67
2017,9,15,10,30,757.0,169.0,3.2,29.0,756.0,981.15,712.4
2017,9,15,10,45,771.0,168.5,3.2,29.5,785.5,988.16,714.24
2017,9,15,11,0,785.0,168.0,3.2,30.0,815.0,999.55,719.16
2017,9,15,11,15,791.0,169.5,3.2,30.0,835.5,1001.26,719.38
2017,9,15,11,30,797.0,171.0,3.2,30.0,856.0,999.25,717.46
2017,9,15,11,45,814.5,162.5,3.2,30.5,871.5,994.63,712.61
2017,9,15,12,0,832.0,154.0,3.2,31.0,887.0,985.98,705.36
2017,9,15,12,15,832.5,154.5,3.15,31.0,890.5,966.31,692.26
2017,9,15,12,30,833.0,155.0,3.1,31.0,894.0,943.16,677.1
2017,9,15,12,45,832.0,154.5,3.1,31.5,889.0,914.31,657.34
2017,9,15,13,0,831.0,154.0,3.1,32.0,884.0,882.35,635.65
2017,9,15,13,15,827.0,153.0,3.05,32.0,870.0,844.45,611.03
2017,9,15,13,30,823.0,152.0,3.0,32.0,856.0,803.98,584.65
2017,9,15,13,45,817.0,150.0,2.95,32.5,833.5,758.72,553.31
2017,9,15,14,0,811.0,148.0,2.9,33.0,811.0,711.49,519.3
2017,9,15,14,15,802.0,146.0,2.85,33.0,781.0,660.56,483.15
2017,9,15,14,30,793.0,144.0,2.8,33.0,751.0,608.42,445.27
2017,9,15,14,45,781.0,140.5,2.8,33.0,714.5,552.35,403.76
2017,9,15,15,0,769.0,137.0,2.8,33.0,678.0,495.92,360.74
2017,9,15,15,15,752.0,133.5,2.8,32.5,634.5,434.48,313.49
2017,9,15,15,30,735.0,130.0,2.8,32.0,591.0,375.95,266.81
2017,9,15,15,45,713.0,125.0,2.85,32.0,542.5,315.72,217.39
2017,9,15,16,0,691.0,120.0,2.9,32.0,494.0,257.47,169.2
2017,9,15,16,15,661.0,114.0,2.85,31.5,442.0,199.29,122.93
2017,9,15,16,30,631.0,108.0,2.8,31.0,390.0,144.66,83.58
2017,9,15,16,45,589.5,100.0,2.75,30.5,335.5,91.81,55.23
2017,9,15,17,0,548.0,92.0,2.7,30.0,281.0,66.37,50.21
2017,9,15,17,15,488.5,82.0,2.5,29.0,227.5,61.06,46.04
2017,9,15,17,30,429.0,72.0,2.3,28.0,174.0,53.78,39.98
2017,9,15,17,45,342.5,57.5,2.1,27.5,124.5,43.71,31.2
2017,9,15,18,0,256.0,43.0,1.9,27.0,75.0,33.26,21.8
2017,9,15,18,15,128.0,21.5,2.0,26.5,37.5,16.81,5.22
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,19.5,6.0,1.8,21.5,6.5,0.0,0.0
2017,9,16,6,30,39.0,12.0,2.1,22.0,13.0,27.41,0.0
2017,9,16,6,45,141.0,32.5,2.45,22.5,50.5,134.87,95.01
2017,9,16,7,0,243.0,53.0,2.8,23.0,88.0,220.81,172.76
2017,9,16,7,15,324.0,68.5,2.9,23.5,138.0,299.01,239.27
2017,9,16,7,30,405.0,84.0,3.0,24.0,188.0,385.56,310.2
2017,9,16,7,45,469.0,94.0,3.15,24.5,242.0,460.7,369.82
2017,9,16,8,0,533.0,104.0,3.3,25.0,296.0,546.62,435.24
2017,9,16,8,15,376.5,148.5,3.25,25.5,295.5,493.65,390.31
2017,9,16,8,30,220.0,193.0,3.2,26.0,295.0,400.46,314.92
2017,9,16,8,45,454.0,159.5,3.2,26.5,402.0,600.01,467.55
2017,9,16,9,0,688.0,126.0,3.2,27.0,509.0,792.5,603.15
2017,9,16,9,15,710.0,131.0,3.15,27.5,556.5,837.86,629.67
2017,9,16,9,30,732.0,136.0,3.1,28.0,604.0,881.37,655.47
2017,9,16,9,45,753.5,137.0,3.05,28.5,647.0,917.45,675.87
2017,9,16,10,0,775.0,138.0,3.0,29.0,690.0,945.13,690.54
2017,9,16,10,15,787.0,140.5,2.95,29.0,725.5,968.26,703.6
2017,9,16,10,30,799.0,143.0,2.9,29.0,761.0,988.05,714.55
2017,9,16,10,45,811.0,143.0,2.85,29.5,790.5,1001.57,720.1
2017,9,16,11,0,823.0,143.0,2.8,30.0,820.0,1011.46,723.46
2017,9,16,11,15,828.5,144.5,2.75,30.5,840.5,1012.62,721.43
2017,9,16,11,30,834.0,146.0,2.7,31.0,861.0,1009.98,717.22
2017,9,16,11,45,816.0,160.5,2.7,31.5,868.0,993.87,705.17
2017,9,16,12,0,798.0,175.0,2.7,32.0,875.0,974.09,691.08
2017,9,16,12,15,799.0,175.0,2.65,32.0,878.5,954.76,678.4
2017,9,16,12,30,800.0,175.0,2.6,32.0,882.0,932.06,663.65
2017,9,16,12,45,800.5,173.5,2.6,32.5,877.0,904.21,644.78
2017,9,16,13,0,801.0,172.0,2.6,33.0,872.0,873.28,624.01
2017,9,16,13,15,797.0,170.5,2.6,33.0,858.5,835.68,600.17
2017,9,16,13,30,793.0,169.0,2.6,33.0,845.0,795.65,574.62
2017,9,16,13,45,787.5,166.5,2.6,33.0,823.0,751.32,544.89
2017,9,16,14,0,782.0,164.0,2.6,33.0,801.0,705.09,513.11
2017,9,16,14,15,772.5,161.5,2.6,33.0,771.0,654.58,477.64
2017,9,16,14,30,763.0,159.0,2.6,33.0,741.0,603.01,440.51
2017,9,16,14,45,755.0,153.0,2.6,33.0,705.0,546.93,399.24
2017,9,16,15,0,747.0,147.0,2.6,33.0,669.0,490.82,356.65
2017,9,16,15,15,730.0,142.5,2.6,32.5,625.5,431.79,311.28
2017,9,16,15,30,713.0,138.0,2.6,32.0,582.0,373.6,265.07
2017,9,16,15,45,691.0,132.5,2.6,32.0,534.0,314.22,216.48
2017,9,16,16,0,669.0,127.0,2.6,32.0,486.0,256.88,169.23
2017,9,16,16,15,637.5,120.5,2.55,31.5,434.0,199.42,123.87
2017,9,16,16,30,606.0,114.0,2.5,31.0,382.0,145.77,85.56
2017,9,16,16,45,564.0,105.5,2.45,31.0,328.0,94.19,58.1
2017,9,16,17,0,522.0,97.0,2.4,31.0,274.0,70.61,53.52
2017,9,16,17,15,462.0,85.5,2.15,30.0,221.0,62.61,47.13
2017,9,16,17,30,402.0,74.0,1.9,29.0,168.0,55.26,41.02
2017,9,16,17,45,315.5,58.5,1.65,28.0,119.5,44.47,31.72
2017,9,16,18,0,229.0,43.0,1.4,27.0,71.0,33.27,21.71
2017,9,16,18,15,114.5,21.5,1.4,26.5,35.5,16.83,4.13
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,30.5,6.0,1.05,20.5,7.0,0.0,0.0
2017,9,17,6,30,61.0,12.0,1.3,21.0,14.0,36.79,0.0
2017,9,17,6,45,182.0,30.5,1.55,21.5,53.0,152.18,107.0
2017,9,17,7,0,303.0,49.0,1.8,22.0,92.0,248.29,194.61
2017,9,17,7,15,242.5,73.5,1.9,22.5,118.5,246.24,196.78
2017,9,17,7,30,182.0,98.0,2.0,23.0,145.0,247.9,199.04
2017,9,17,7,45,214.5,118.0,2.15,23.5,186.0,301.04,242.06
2017,9,17,8,0,247.0,138.0,2.3,24.0,227.0,356.7,285.53
2017,9,17,8,15,461.0,121.0,2.35,24.5,321.0,527.7,418.44
2017,9,17,8,30,675.0,104.0,2.4,25.0,415.0,709.6,549.65
2017,9,17,8,45,703.5,109.0,2.45,26.0,467.0,764.23,582.87
2017,9,17,9,0,732.0,114.0,2.5,27.0,519.0,818.04,615.56
2017,9,17,9,15,752.5,118.5,2.45,27.5,567.0,862.61,641.74
2017,9,17,9,30,773.0,123.0,2.4,28.0,615.0,899.78,662.53
2017,9,17,9,45,785.0,128.0,2.4,28.5,657.0,932.24,680.43
2017,9,17,10,0,797.0,133.0,2.4,29.0,699.0,961.64,696.23
2017,9,17,10,15,808.0,135.5,2.35,29.0,734.5,983.99,708.37
2017,9,17,10,30,819.0,138.0,2.3,29.0,770.0,1002.9,718.38
2017,9,17,10,45,826.5,140.5,2.3,29.5,798.0,1014.64,723.06
2017,9,17,11,0,834.0,143.0,2.3,30.0,826.0,1022.63,725.56
2017,9,17,11,15,839.0,144.0,2.25,30.0,846.5,1022.62,724.15
2017,9,17,11,30,844.0,145.0,2.2,30.0,867.0,1018.76,720.56
2017,9,17,11,45,849.0,144.5,2.2,30.5,879.0,1009.45,712.88
2017,9,17,12,0,854.0,144.0,2.2,31.0,891.0,985.34,696.17
2017,9,17,12,15,854.5,144.0,2.15,31.0,894.0,965.29,683.13
2017,9,17,12,30,855.0,144.0,2.1,31.0,897.0,941.81,667.98
2017,9,17,12,45,853.0,143.5,2.1,31.5,891.0,912.27,648.25
2017,9,17,13,0,851.0,143.0,2.1,32.0,885.0,879.69,626.66
2017,9,17,13,15,847.0,142.0,2.1,32.0,870.5,848.85,607.46
2017,9,17,13,30,843.0,141.0,2.1,32.0,856.0,807.58,581.35
2017,9,17,13,45,837.0,139.5,2.1,32.5,833.5,761.93,550.93
2017,9,17,14,0,831.0,138.0,2.1,33.0,811.0,714.23,517.35
2017,9,17,14,15,822.0,136.0,2.1,33.0,781.0,662.31,481.23
2017,9,17,14,30,813.0,134.0,2.1,33.0,751.0,609.13,443.22
2017,9,17,14,45,802.0,130.5,2.1,33.0,713.5,552.51,401.69
2017,9,17,15,0,791.0,127.0,2.1,33.0,676.0,495.37,358.44
2017,9,17,15,15,774.5,123.5,2.15,32.5,632.5,435.68,312.73
2017,9,17,15,30,758.0,120.0,2.2,32.0,589.0,376.67,265.88
2017,9,17,15,45,737.5,115.0,2.25,32.0,540.5,312.3,213.44
2017,9,17,16,0,717.0,110.0,2.3,32.0,492.0,252.97,164.39
2017,9,17,16,15,687.0,104.5,2.3,31.5,439.5,193.67,117.37
2017,9,17,16,30,657.0,99.0,2.3,31.0,387.0,137.87,77.58
2017,9,17,16,45,617.5,91.5,2.3,30.5,332.5,83.94,49.67
2017,9,17,17,0,578.0,84.0,2.3,30.0,278.0,60.65,45.45
2017,9,17,17,15,517.5,74.5,2.05,29.0,224.0,55.45,41.32
2017,9,17,17,30,457.0,65.0,1.8,28.0,170.0,50.02,36.77
2017,9,17,17,45,366.0,52.0,1.6,27.5,120.5,41.11,28.93
2017,9,17,18,0,275.0,39.0,1.4,27.0,71.0,30.31,19.17
2017,9,17,18,15,137.5,19.5,1.45,26.5,35.5,15.31,1.83
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,21.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,22.0,13.0,11.82,0.0
2017,9,18,6,45,149.0,30.0,0.8,22.5,51.0,136.23,93.78
2017,9,18,7,0,298.0,47.0,0.9,23.0,89.0,243.5,189.13
2017,9,18,7,15,383.5,59.5,1.05,23.5,139.5,323.69,256.43
2017,9,18,7,30,469.0,72.0,1.2,24.0,190.0,417.51,331.58
2017,9,18,7,45,530.5,79.5,1.35,24.5,244.5,493.07,389.97
2017,9,18,8,0,592.0,87.0,1.5,25.0,299.0,572.51,448.94
2017,9,18,8,15,338.5,139.5,1.55,25.5,265.0,438.12,343.93
2017,9,18,8,30,85.0,192.0,1.6,26.0,231.0,273.99,212.93
2017,9,18,8,45,75.5,213.5,1.65,27.0,251.0,290.03,223.93
2017,9,18,9,0,66.0,235.0,1.7,28.0,271.0,305.13,233.22
2017,9,18,9,15,153.5,261.5,1.7,28.0,356.0,432.11,328.64
2017,9,18,9,30,241.0,288.0,1.7,28.0,441.0,546.47,410.97
2017,9,18,9,45,311.0,293.5,1.7,28.5,505.0,640.41,475.06
2017,9,18,10,0,381.0,299.0,1.7,29.0,569.0,717.88,526.35
2017,9,18,10,15,358.5,323.5,1.7,29.5,587.5,724.63,527.1
2017,9,18,10,30,336.0,348.0,1.7,30.0,606.0,728.76,526.81
2017,9,18,10,45,585.5,241.0,1.7,30.5,711.0,886.02,634.14
2017,9,18,11,0,835.0,134.0,1.7,31.0,816.0,1013.69,711.37
2017,9,18,11,15,684.0,230.5,1.7,31.0,799.0,965.71,679.52
2017,9,18,11,30,533.0,327.0,1.7,31.0,782.0,899.92,634.08
2017,9,18,11,45,499.5,342.0,1.7,31.5,773.0,870.22,613.35
2017,9,18,12,0,466.0,357.0,1.7,32.0,764.0,838.62,591.07
2017,9,18,12,15,474.0,358.0,1.7,32.0,773.0,831.37,586.58
2017,9,18,12,30,482.0,359.0,1.7,32.0,782.0,821.48,580.2
2017,9,18,12,45,451.0,364.0,1.7,32.0,758.5,777.86,551.45
2017,9,18,13,0,420.0,369.0,1.7,32.0,735.0,734.09,522.6
2017,9,18,13,15,610.5,264.5,1.7,32.0,785.5,773.23,553.18
2017,9,18,13,30,801.0,160.0,1.7,32.0,836.0,791.96,568.64
2017,9,18,13,45,795.0,157.5,1.75,32.0,814.0,746.88,538.96
2017,9,18,14,0,789.0,155.0,1.8,32.0,792.0,699.92,507.46
2017,9,18,14,15,779.0,152.5,1.85,31.5,761.5,648.73,473.14
2017,9,18,14,30,769.0,150.0,1.9,31.0,731.0,596.52,436.89
2017,9,18,14,45,734.0,158.0,1.95,31.0,689.5,538.06,393.98
2017,9,18,15,0,699.0,166.0,2.0,31.0,648.0,482.28,351.8
2017,9,18,15,15,680.0,161.0,2.05,31.0,605.5,424.52,307.05
2017,9,18,15,30,661.0,156.0,2.1,31.0,563.0,368.0,261.94
2017,9,18,15,45,642.5,147.5,2.15,31.0,516.0,310.2,214.94
2017,9,18,16,0,624.0,139.0,2.2,31.0,469.0,254.16,168.99
2017,9,18,16,15,402.0,160.5,2.1,30.5,364.5,188.67,125.6
2017,9,18,16,30,180.0,182.0,2.0,30.0,260.0,157.97,112.31
2017,9,18,16,45,164.5,159.0,1.9,29.5,222.5,124.44,90.77
2017,9,18,17,0,149.0,136.0,1.8,29.0,185.0,102.41,80.44
2017,9,18,17,15,127.5,111.5,1.7,28.5,148.0,85.47,66.53
2017,9,18,17,30,106.0,87.0,1.6,28.0,111.0,67.98,51.8
2017,9,18,17,45,76.5,63.0,1.55,27.5,77.5,50.26,36.51
2017,9,18,18,0,47.0,39.0,1.5,27.0,44.0,32.02,20.42
2017,9,18,18,15,23.5,19.5,1.55,26.5,22.0,16.51,0.24
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,11.0,5.0,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,22.0,10.0,2.9,23.0,10.0,18.48,0.0
2017,9,19,6,45,116.0,31.0,3.05,23.5,45.5,110.88,74.33
2017,9,19,7,0,210.0,52.0,3.2,24.0,81.0,203.7,158.19
2017,9,19,7,15,292.5,68.0,3.35,24.0,129.5,281.71,225.01
2017,9,19,7,30,375.0,84.0,3.5,24.0,178.0,368.31,296.98
2017,9,19,7,45,441.0,94.0,3.65,24.5,231.5,443.4,357.1
2017,9,19,8,0,507.0,104.0,3.8,25.0,285.0,523.7,419.05
2017,9,19,8,15,549.0,112.5,3.85,25.5,337.5,594.64,471.2
2017,9,19,8,30,591.0,121.0,3.9,26.0,390.0,661.36,518.18
2017,9,19,8,45,437.5,176.5,3.95,26.5,389.0,607.39,472.97
2017,9,19,9,0,284.0,232.0,4.0,27.0,388.0,530.78,410.78
2017,9,19,9,15,239.0,262.0,4.0,27.0,401.5,512.32,395.03
2017,9,19,9,30,194.0,292.0,4.0,27.0,415.0,507.08,388.5
2017,9,19,9,45,203.0,309.0,4.0,27.5,445.5,535.73,407.75
2017,9,19,10,0,212.0,326.0,4.0,28.0,476.0,563.78,426.19
2017,9,19,10,15,287.5,332.5,3.95,28.0,546.5,664.17,498.2
2017,9,19,10,30,363.0,339.0,3.9,28.0,617.0,746.36,555.71
2017,9,19,10,45,342.5,359.5,3.85,28.5,629.5,745.9,551.88
2017,9,19,11,0,322.0,380.0,3.8,29.0,642.0,743.25,547.17
2017,9,19,11,15,369.0,370.5,3.75,29.0,678.0,774.44,569.01
2017,9,19,11,30,416.0,361.0,3.7,29.0,714.0,817.37,598.09
2017,9,19,11,45,368.0,388.0,3.7,29.5,703.5,774.33,565.78
2017,9,19,12,0,320.0,415.0,3.7,30.0,693.0,744.0,542.4
2017,9,19,12,15,391.5,387.5,3.65,30.0,729.0,771.16,562.63
2017,9,19,12,30,463.0,360.0,3.6,30.0,765.0,804.79,586.4
2017,9,19,12,45,652.0,248.0,3.55,30.0,814.0,848.29,620.38
2017,9,19,13,0,841.0,136.0,3.5,30.0,863.0,863.1,631.3
2017,9,19,13,15,837.0,135.0,3.45,30.0,849.0,825.79,606.28
2017,9,19,13,30,833.0,134.0,3.4,30.0,835.0,785.92,579.79
2017,9,19,13,45,550.0,260.0,3.4,30.0,718.0,659.91,488.41
2017,9,19,14,0,267.0,386.0,3.4,30.0,601.0,541.13,399.64
2017,9,19,14,15,197.0,374.5,3.35,30.0,530.0,463.08,343.42
2017,9,19,14,30,127.0,363.0,3.3,30.0,459.0,396.31,294.5
2017,9,19,14,45,435.0,250.5,3.3,30.0,553.5,456.31,340.29
2017,9,19,15,0,743.0,138.0,3.3,30.0,648.0,477.74,353.46
2017,9,19,15,15,596.5,182.0,3.15,29.5,574.5,406.7,298.56
2017,9,19,15,30,450.0,226.0,3.0,29.0,501.0,347.99,253.88
2017,9,19,15,45,333.0,227.0,2.9,29.0,421.0,282.47,204.57
2017,9,19,16,0,216.0,228.0,2.8,29.0,341.0,232.61,168.69
2017,9,19,16,15,126.0,196.5,2.55,28.5,261.0,176.15,128.6
2017,9,19,16,30,36.0,165.0,2.3,28.0,181.0,136.01,101.8
2017,9,19,16,45,30.0,142.5,2.05,28.0,154.5,113.65,85.37
2017,9,19,17,0,24.0,120.0,1.8,28.0,128.0,95.35,74.92
2017,9,19,17,15,14.5,97.5,1.75,27.5,102.0,81.09,63.15
2017,9,19,17,30,5.0,75.0,1.7,27.0,76.0,62.98,47.79
2017,9,19,17,45,2.5,52.0,1.65,26.5,52.5,44.35,31.66
2017,9,19,18,0,0.0,29.0,1.6,26.0,29.0,25.41,14.99
2017,9,19,18,15,0.0,14.5,1.65,26.0,14.5,12.77,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
