Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.0,0.0,0.0
2017,9,20,6,30,26.0,10.0,2.9,23.0,10.0,20.21,0.0
2017,9,20,6,45,129.5,29.5,3.05,23.5,45.5,125.66,83.5
2017,9,20,7,0,233.0,49.0,3.2,24.0,81.0,212.66,165.18
2017,9,20,7,15,319.0,64.0,3.4,24.5,130.0,292.85,233.59
2017,9,20,7,30,405.0,79.0,3.6,25.0,179.0,382.0,306.98
2017,9,20,7,45,469.5,88.0,3.8,25.5,232.5,456.27,366.31
2017,9,20,8,0,534.0,97.0,4.0,26.0,286.0,542.21,432.18
2017,9,20,8,15,575.5,104.5,4.1,26.5,339.0,607.09,479.55
2017,9,20,8,30,617.0,112.0,4.2,27.0,392.0,673.12,525.63
2017,9,20,8,45,654.0,115.0,4.35,27.5,444.0,730.62,564.48
2017,9,20,9,0,691.0,118.0,4.5,28.0,496.0,787.91,602.41
2017,9,20,9,15,713.0,122.5,4.5,28.5,543.0,832.52,630.23
2017,9,20,9,30,735.0,127.0,4.5,29.0,590.0,875.28,656.39
2017,9,20,9,45,756.5,127.5,4.55,29.5,632.5,905.0,673.57
2017,9,20,10,0,778.0,128.0,4.6,30.0,675.0,938.03,692.96
2017,9,20,10,15,789.5,131.0,4.55,30.0,710.0,960.98,706.43
2017,9,20,10,30,801.0,134.0,4.5,30.0,745.0,980.58,717.76
2017,9,20,10,45,812.0,134.0,4.5,30.5,773.5,992.79,723.13
2017,9,20,11,0,823.0,134.0,4.5,31.0,802.0,1001.36,726.26
2017,9,20,11,15,828.5,135.5,4.45,31.0,822.0,1002.28,725.75
2017,9,20,11,30,834.0,137.0,4.4,31.0,842.0,999.4,722.97
2017,9,20,11,45,839.0,136.5,4.4,31.5,854.0,979.05,707.79
2017,9,20,12,0,844.0,136.0,4.4,32.0,866.0,966.48,697.98
2017,9,20,12,15,844.5,136.0,4.4,32.0,869.0,946.51,684.81
2017,9,20,12,30,845.0,136.0,4.4,32.0,872.0,923.14,669.52
2017,9,20,12,45,843.0,136.0,4.4,32.5,866.5,894.25,649.31
2017,9,20,13,0,841.0,136.0,4.4,33.0,861.0,862.33,627.18
2017,9,20,13,15,837.5,135.0,4.35,33.0,846.5,825.35,602.74
2017,9,20,13,30,834.0,134.0,4.3,33.0,832.0,791.1,580.09
2017,9,20,13,45,827.0,133.0,4.3,33.0,809.5,745.48,549.55
2017,9,20,14,0,820.0,132.0,4.3,33.0,787.0,697.94,515.8
2017,9,20,14,15,561.5,238.0,4.2,32.5,679.0,583.07,431.27
2017,9,20,14,30,303.0,344.0,4.1,32.0,571.0,485.59,358.65
2017,9,20,14,45,535.0,235.5,4.1,32.0,611.0,496.09,367.3
2017,9,20,15,0,767.0,127.0,4.1,32.0,651.0,480.37,353.53
2017,9,20,15,15,749.5,123.5,4.05,31.5,607.5,421.62,306.91
2017,9,20,15,30,732.0,120.0,4.0,31.0,564.0,360.46,257.3
2017,9,20,15,45,708.0,116.0,3.95,31.0,515.5,300.81,207.47
2017,9,20,16,0,684.0,112.0,3.9,31.0,467.0,243.38,159.4
2017,9,20,16,15,652.0,106.0,3.7,30.5,415.0,185.54,113.37
2017,9,20,16,30,620.0,100.0,3.5,30.0,363.0,131.54,75.18
2017,9,20,16,45,576.0,92.5,3.3,30.0,309.5,80.09,49.49
2017,9,20,17,0,532.0,85.0,3.1,30.0,256.0,61.97,46.58
2017,9,20,17,15,466.0,75.0,2.9,29.5,203.5,56.4,42.01
2017,9,20,17,30,400.0,65.0,2.7,29.0,151.0,48.95,35.62
2017,9,20,17,45,303.0,50.5,2.5,28.5,104.0,38.66,26.59
2017,9,20,18,0,206.0,36.0,2.3,28.0,57.0,28.02,16.73
2017,9,20,18,15,103.0,18.0,2.4,27.5,28.5,14.19,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,21,6,15,0.0,4.5,2.4,23.0,4.5,0.0,0.0
2017,9,21,6,30,0.0,9.0,2.5,23.0,9.0,8.19,0.0
2017,9,21,6,45,110.0,29.5,2.6,23.5,44.0,105.45,68.02
2017,9,21,7,0,220.0,50.0,2.7,24.0,79.0,207.69,160.91
2017,9,21,7,15,309.0,64.5,2.8,24.0,128.0,288.23,229.84
2017,9,21,7,30,398.0,79.0,2.9,24.0,177.0,378.14,304.29
2017,9,21,7,45,477.0,85.5,3.05,24.5,232.0,458.94,368.8
2017,9,21,8,0,556.0,92.0,3.2,25.0,287.0,553.52,441.13
2017,9,21,8,15,597.5,99.0,3.3,25.5,340.5,618.59,487.89
2017,9,21,8,30,639.0,106.0,3.4,26.0,394.0,684.8,533.73
2017,9,21,8,45,679.5,107.5,3.5,26.5,447.0,744.09,573.38
2017,9,21,9,0,720.0,109.0,3.6,27.0,500.0,803.34,612.13
2017,9,21,9,15,741.0,112.5,3.6,27.0,547.5,841.5,636.3
2017,9,21,9,30,762.0,116.0,3.6,27.0,595.0,882.88,662.58
2017,9,21,9,45,783.0,116.5,3.6,27.5,637.5,918.41,683.28
2017,9,21,10,0,804.0,117.0,3.6,28.0,680.0,951.24,702.01
2017,9,21,10,15,815.0,119.5,3.6,28.0,715.5,973.43,715.01
2017,9,21,10,30,826.0,122.0,3.6,28.0,751.0,992.17,725.88
2017,9,21,10,45,837.0,122.0,3.6,28.5,779.5,993.18,723.84
2017,9,21,11,0,848.0,122.0,3.6,29.0,808.0,1001.89,727.12
2017,9,21,11,15,853.5,123.0,3.6,29.5,828.0,1002.39,725.13
2017,9,21,11,30,859.0,124.0,3.6,30.0,848.0,999.09,720.92
2017,9,21,11,45,859.5,126.0,3.65,30.5,859.0,988.09,712.26
2017,9,21,12,0,860.0,128.0,3.7,31.0,870.0,973.4,701.41
2017,9,21,12,15,860.5,128.0,3.7,31.0,873.0,953.12,688.17
2017,9,21,12,30,861.0,128.0,3.7,31.0,876.0,929.37,672.77
2017,9,21,12,45,586.5,269.0,3.75,31.0,777.0,808.91,590.46
2017,9,21,13,0,312.0,410.0,3.8,31.0,678.0,672.64,491.08
2017,9,21,13,15,278.5,410.5,3.8,31.0,647.0,627.61,459.9
2017,9,21,13,30,245.0,411.0,3.8,31.0,616.0,577.03,424.19
2017,9,21,13,45,539.5,268.5,3.85,31.5,702.5,658.96,487.16
2017,9,21,14,0,834.0,126.0,3.9,32.0,789.0,700.81,519.44
2017,9,21,14,15,591.5,227.5,3.95,32.0,689.0,594.04,439.7
2017,9,21,14,30,349.0,329.0,4.0,32.0,589.0,499.34,368.82
2017,9,21,14,45,547.5,234.0,4.05,32.0,616.5,500.72,370.52
2017,9,21,15,0,746.0,139.0,4.1,32.0,644.0,477.76,351.56
2017,9,21,15,15,727.5,135.0,4.1,31.5,600.5,418.61,304.85
2017,9,21,15,30,709.0,131.0,4.1,31.0,557.0,360.51,257.67
2017,9,21,15,45,680.0,127.5,4.15,31.0,508.0,301.13,208.42
2017,9,21,16,0,651.0,124.0,4.2,31.0,459.0,244.66,161.55
2017,9,21,16,15,617.0,117.5,4.1,30.5,407.0,188.17,116.92
2017,9,21,16,30,583.0,111.0,4.0,30.0,355.0,135.86,80.26
2017,9,21,16,45,530.0,103.5,3.95,29.5,301.0,86.7,56.26
2017,9,21,17,0,477.0,96.0,3.9,29.0,247.0,69.38,53.03
2017,9,21,17,15,407.5,84.0,3.55,28.5,195.0,61.88,46.8
2017,9,21,17,30,338.0,72.0,3.2,28.0,143.0,54.08,40.07
2017,9,21,17,45,236.0,55.0,2.85,27.5,97.0,42.03,29.46
2017,9,21,18,0,134.0,38.0,2.5,27.0,51.0,30.28,18.37
2017,9,21,18,15,67.0,19.0,2.45,26.5,25.5,15.46,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,9.0,4.5,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,18.0,9.0,2.2,22.0,9.0,15.93,0.0
2017,9,22,6,45,130.0,28.0,2.4,22.5,44.0,123.08,78.72
2017,9,22,7,0,242.0,47.0,2.6,23.0,79.0,216.08,168.01
2017,9,22,7,15,333.5,60.5,2.75,23.5,128.0,298.1,238.2
2017,9,22,7,30,425.0,74.0,2.9,24.0,177.0,389.77,313.69
2017,9,22,7,45,493.5,82.0,3.05,24.5,231.5,472.5,379.32
2017,9,22,8,0,562.0,90.0,3.2,25.0,286.0,556.26,443.3
2017,9,22,8,15,603.0,96.5,3.25,25.5,339.0,620.53,489.22
2017,9,22,8,30,644.0,103.0,3.3,26.0,392.0,685.87,534.22
2017,9,22,8,45,459.0,166.5,3.4,27.0,385.5,615.91,477.54
2017,9,22,9,0,274.0,230.0,3.5,28.0,379.0,521.03,401.0
2017,9,22,9,15,234.5,259.0,3.5,28.0,394.5,506.1,388.2
2017,9,22,9,30,195.0,288.0,3.5,28.0,410.0,504.8,384.75
2017,9,22,9,45,122.5,294.0,3.55,28.5,373.0,441.39,334.62
2017,9,22,10,0,50.0,300.0,3.6,29.0,336.0,356.81,268.81
2017,9,22,10,15,58.5,323.0,3.6,29.5,366.5,388.51,291.46
2017,9,22,10,30,67.0,346.0,3.6,30.0,397.0,419.9,313.23
2017,9,22,10,45,52.5,343.0,3.65,30.5,384.0,398.76,296.25
2017,9,22,11,0,38.0,340.0,3.7,31.0,371.0,377.8,279.65
2017,9,22,11,15,438.0,236.5,3.75,31.0,604.5,717.65,532.63
2017,9,22,11,30,838.0,133.0,3.8,31.0,838.0,987.14,713.89
2017,9,22,11,45,819.5,147.5,3.85,31.5,844.0,981.78,706.78
2017,9,22,12,0,801.0,162.0,3.9,32.0,850.0,961.55,692.26
2017,9,22,12,15,801.5,162.0,3.9,32.0,852.5,941.37,679.1
2017,9,22,12,30,802.0,162.0,3.9,32.0,855.0,917.85,663.82
2017,9,22,12,45,518.5,294.0,3.95,32.0,741.0,770.14,561.46
2017,9,22,13,0,235.0,426.0,4.0,32.0,627.0,612.58,446.84
2017,9,22,13,15,270.0,410.5,4.0,32.0,638.0,620.67,453.94
2017,9,22,13,30,305.0,395.0,4.0,32.0,649.0,615.86,451.33
2017,9,22,13,45,549.0,270.0,4.05,32.0,711.0,666.77,492.07
2017,9,22,14,0,793.0,145.0,4.1,32.0,773.0,689.47,511.48
2017,9,22,14,15,419.5,231.0,4.1,31.5,562.0,485.24,362.19
2017,9,22,14,30,46.0,317.0,4.1,31.0,351.0,307.09,228.18
2017,9,22,14,45,54.5,307.0,4.15,31.0,345.5,297.12,221.53
2017,9,22,15,0,63.0,297.0,4.2,31.0,340.0,286.06,213.48
2017,9,22,15,15,391.5,209.5,4.2,30.5,446.5,341.3,252.55
2017,9,22,15,30,720.0,122.0,4.2,30.0,553.0,355.52,255.01
2017,9,22,15,45,699.0,116.5,4.25,30.0,505.0,296.21,205.0
2017,9,22,16,0,678.0,111.0,4.3,30.0,457.0,238.82,156.72
2017,9,22,16,15,644.5,105.0,4.25,29.5,405.0,181.23,110.89
2017,9,22,16,30,611.0,99.0,4.2,29.0,353.0,127.68,73.31
2017,9,22,16,45,565.5,91.5,4.2,29.0,299.5,76.94,48.74
2017,9,22,17,0,520.0,84.0,4.2,29.0,246.0,61.63,46.52
2017,9,22,17,15,451.0,73.5,3.9,28.5,193.5,55.59,41.5
2017,9,22,17,30,382.0,63.0,3.6,28.0,141.0,47.57,34.56
2017,9,22,17,45,278.5,48.5,3.35,27.5,95.5,37.21,25.38
2017,9,22,18,0,175.0,34.0,3.1,27.0,50.0,26.51,15.1
2017,9,22,18,15,87.5,17.0,2.95,26.5,25.0,15.46,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,24.5,4.5,1.25,20.5,5.0,0.0,0.0
2017,9,23,6,30,49.0,9.0,1.5,21.0,10.0,29.31,0.0
2017,9,23,6,45,186.5,25.0,1.75,21.5,47.0,145.41,91.8
2017,9,23,7,0,324.0,41.0,2.0,22.0,84.0,254.63,198.64
2017,9,23,7,15,415.0,52.0,2.15,22.5,134.5,340.23,272.02
2017,9,23,7,30,506.0,63.0,2.3,23.0,185.0,434.37,349.15
2017,9,23,7,45,569.0,69.5,2.5,24.0,240.0,511.17,409.17
2017,9,23,8,0,632.0,76.0,2.7,25.0,295.0,592.0,468.76
2017,9,23,8,15,411.0,132.5,2.8,25.5,284.5,505.93,399.72
2017,9,23,8,30,190.0,189.0,2.9,26.0,274.0,374.59,294.45
2017,9,23,8,45,95.0,145.0,3.0,26.5,187.5,241.79,189.55
2017,9,23,9,0,0.0,101.0,3.1,27.0,101.0,90.26,66.71
2017,9,23,9,15,0.0,125.0,3.15,27.5,125.0,113.06,84.46
2017,9,23,9,30,0.0,149.0,3.2,28.0,149.0,135.96,101.89
2017,9,23,9,45,422.0,125.0,3.3,28.5,418.5,583.32,449.95
2017,9,23,10,0,844.0,101.0,3.4,29.0,688.0,961.69,707.79
2017,9,23,10,15,854.5,103.0,3.45,29.5,723.0,983.11,716.24
2017,9,23,10,30,865.0,105.0,3.5,30.0,758.0,1001.02,725.33
2017,9,23,10,45,587.5,241.0,3.6,30.5,692.0,888.35,648.28
2017,9,23,11,0,310.0,377.0,3.7,31.0,626.0,729.01,532.01
2017,9,23,11,15,600.0,243.0,3.75,31.0,739.5,893.47,651.72
2017,9,23,11,30,890.0,109.0,3.8,31.0,853.0,1013.23,729.56
2017,9,23,11,45,558.0,269.0,3.85,31.5,738.0,852.64,619.54
2017,9,23,12,0,226.0,429.0,3.9,32.0,623.0,653.82,475.0
2017,9,23,12,15,541.5,281.5,3.9,32.0,747.5,818.53,596.76
2017,9,23,12,30,857.0,134.0,3.9,32.0,872.0,930.14,672.87
2017,9,23,12,45,854.0,134.5,3.95,32.0,865.5,900.29,652.82
2017,9,23,13,0,851.0,135.0,4.0,32.0,859.0,867.41,631.7
2017,9,23,13,15,550.0,270.5,4.0,32.0,735.5,725.06,531.8
2017,9,23,13,30,249.0,406.0,4.0,32.0,612.0,582.57,426.53
2017,9,23,13,45,539.0,268.0,4.0,32.0,697.0,657.05,485.36
2017,9,23,14,0,829.0,130.0,4.0,32.0,782.0,698.93,518.42
2017,9,23,14,15,819.5,128.0,4.0,32.0,751.5,646.6,479.98
2017,9,23,14,30,810.0,126.0,4.0,32.0,721.0,593.08,440.2
2017,9,23,14,45,467.0,220.5,4.05,32.0,559.5,445.33,330.39
2017,9,23,15,0,124.0,315.0,4.1,32.0,398.0,329.8,244.49
2017,9,23,15,15,414.5,223.5,4.1,31.5,474.0,361.68,266.08
2017,9,23,15,30,705.0,132.0,4.1,31.0,550.0,357.62,255.53
2017,9,23,15,45,680.5,126.5,4.2,31.0,501.5,298.13,205.95
2017,9,23,16,0,656.0,121.0,4.3,31.0,453.0,241.04,158.46
2017,9,23,16,15,622.0,114.0,4.2,30.5,401.0,183.93,113.46
2017,9,23,16,30,588.0,107.0,4.1,30.0,349.0,131.01,76.73
2017,9,23,16,45,540.0,98.5,4.1,29.5,295.5,81.0,52.96
2017,9,23,17,0,492.0,90.0,4.1,29.0,242.0,65.45,49.74
2017,9,23,17,15,424.5,78.0,3.8,28.5,190.0,57.79,43.34
2017,9,23,17,30,357.0,66.0,3.5,28.0,138.0,49.84,36.43
2017,9,23,17,45,258.5,49.0,3.2,27.5,92.5,37.62,25.66
2017,9,23,18,0,160.0,32.0,2.9,27.0,47.0,24.97,13.54
2017,9,23,18,15,80.0,16.0,2.95,26.5,23.5,14.55,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,134.5,22.0,2.4,21.5,39.5,114.58,69.22
2017,9,24,7,0,269.0,44.0,2.7,22.0,79.0,227.8,177.64
2017,9,24,7,15,361.5,57.0,2.9,22.5,128.5,311.34,249.73
2017,9,24,7,30,454.0,70.0,3.1,23.0,178.0,408.84,330.22
2017,9,24,7,45,227.0,92.5,3.3,23.5,146.5,279.58,226.36
2017,9,24,8,0,0.0,115.0,3.5,24.0,115.0,110.42,84.86
2017,9,24,8,15,4.5,134.0,3.6,24.5,136.0,131.86,102.09
2017,9,24,8,30,9.0,153.0,3.7,25.0,157.0,153.64,119.09
2017,9,24,8,45,48.0,193.5,3.8,26.0,219.0,244.29,190.79
2017,9,24,9,0,87.0,234.0,3.9,27.0,281.0,325.47,252.81
2017,9,24,9,15,112.5,260.5,3.9,27.5,327.0,378.72,292.24
2017,9,24,9,30,138.0,287.0,3.9,28.0,373.0,450.4,344.37
2017,9,24,9,45,189.5,305.5,3.9,28.5,432.0,520.88,395.44
2017,9,24,10,0,241.0,324.0,3.9,29.0,491.0,592.33,445.97
2017,9,24,10,15,554.5,212.0,3.85,29.0,622.5,815.95,609.84
2017,9,24,10,30,868.0,100.0,3.8,29.0,754.0,998.18,729.85
2017,9,24,10,45,472.5,238.5,3.8,29.5,596.5,763.75,566.1
2017,9,24,11,0,77.0,377.0,3.8,30.0,439.0,458.19,339.01
2017,9,24,11,15,151.0,396.0,3.75,30.0,521.0,566.64,418.99
2017,9,24,11,30,225.0,415.0,3.7,30.0,603.0,654.94,481.48
2017,9,24,11,45,527.5,281.0,3.7,30.5,729.0,835.01,611.21
2017,9,24,12,0,830.0,147.0,3.7,31.0,855.0,972.86,702.6
2017,9,24,12,15,830.5,147.0,3.7,31.0,857.5,952.09,687.88
2017,9,24,12,30,831.0,147.0,3.7,31.0,860.0,927.88,672.17
2017,9,24,12,45,542.0,283.0,3.75,31.5,747.0,779.51,568.86
2017,9,24,13,0,253.0,419.0,3.8,32.0,634.0,630.99,459.5
2017,9,24,13,15,161.0,401.5,3.8,32.0,537.5,514.79,377.43
2017,9,24,13,30,69.0,384.0,3.8,32.0,441.0,408.03,299.91
2017,9,24,13,45,444.0,258.0,3.8,32.0,607.5,577.95,429.54
2017,9,24,14,0,819.0,132.0,3.8,32.0,774.0,692.86,513.99
2017,9,24,14,15,809.0,130.0,3.85,31.5,743.0,640.64,476.34
2017,9,24,14,30,799.0,128.0,3.9,31.0,712.0,587.32,437.64
2017,9,24,14,45,789.0,123.5,3.95,31.0,675.0,530.89,394.6
2017,9,24,15,0,779.0,119.0,4.0,31.0,638.0,473.92,349.82
2017,9,24,15,15,761.0,115.5,4.0,30.5,594.0,414.3,302.31
2017,9,24,15,30,743.0,112.0,4.0,30.0,550.0,355.6,254.08
2017,9,24,15,45,718.5,108.0,4.05,30.0,501.0,292.17,201.07
2017,9,24,16,0,694.0,104.0,4.1,30.0,452.0,234.15,152.32
2017,9,24,16,15,660.5,98.5,4.05,29.5,399.5,176.1,106.22
2017,9,24,16,30,627.0,93.0,4.0,29.0,347.0,122.06,68.76
2017,9,24,16,45,578.5,86.0,3.95,29.0,293.0,70.8,45.23
2017,9,24,17,0,530.0,79.0,3.9,29.0,239.0,58.1,43.56
2017,9,24,17,15,459.5,69.0,3.65,28.5,187.0,52.3,38.69
2017,9,24,17,30,389.0,59.0,3.4,28.0,135.0,44.76,32.13
2017,9,24,17,45,279.0,44.5,3.15,27.5,89.5,34.27,22.81
2017,9,24,18,0,169.0,30.0,2.9,27.0,44.0,23.46,11.93
2017,9,24,18,15,84.5,15.0,2.9,26.5,22.0,13.64,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,125.0,22.0,2.25,21.5,37.5,109.83,63.63
2017,9,25,7,0,250.0,44.0,2.5,22.0,75.0,218.15,169.66
2017,9,25,7,15,344.5,56.5,2.6,22.5,123.5,301.1,241.21
2017,9,25,7,30,439.0,69.0,2.7,23.0,172.0,398.46,321.44
2017,9,25,7,45,511.5,75.0,2.85,23.5,226.5,478.67,385.52
2017,9,25,8,0,584.0,81.0,3.0,24.0,281.0,563.56,450.42
2017,9,25,8,15,318.5,129.5,3.1,24.0,241.5,413.42,331.27
2017,9,25,8,30,53.0,178.0,3.2,24.0,202.0,233.07,183.48
2017,9,25,8,45,145.5,205.0,3.3,24.5,280.5,359.09,283.68
2017,9,25,9,0,238.0,232.0,3.4,25.0,359.0,475.6,372.43
2017,9,25,9,15,170.5,257.0,3.4,25.5,352.0,445.88,345.72
2017,9,25,9,30,103.0,282.0,3.4,26.0,345.0,393.86,303.14
2017,9,25,9,45,191.0,298.5,3.45,26.5,426.5,514.52,393.61
2017,9,25,10,0,279.0,315.0,3.5,27.0,508.0,638.4,482.43
2017,9,25,10,15,299.0,329.0,3.5,27.0,545.0,674.04,506.21
2017,9,25,10,30,319.0,343.0,3.5,27.0,582.0,708.47,529.43
2017,9,25,10,45,341.5,339.5,3.5,27.5,604.0,724.44,539.13
2017,9,25,11,0,364.0,336.0,3.5,28.0,626.0,739.03,547.96
2017,9,25,11,15,355.5,360.0,3.55,28.0,649.0,750.59,554.65
2017,9,25,11,30,347.0,384.0,3.6,28.0,672.0,759.89,559.89
2017,9,25,11,45,376.0,376.0,3.65,28.5,692.5,770.12,566.31
2017,9,25,12,0,405.0,368.0,3.7,29.0,713.0,777.91,571.05
2017,9,25,12,15,351.5,390.5,3.7,29.0,690.5,736.46,540.84
2017,9,25,12,30,298.0,413.0,3.7,29.0,668.0,695.21,510.94
2017,9,25,12,45,305.5,407.5,3.75,29.0,667.0,681.24,501.81
2017,9,25,13,0,313.0,402.0,3.8,29.0,666.0,665.66,491.35
2017,9,25,13,15,290.5,400.0,3.8,29.0,642.0,627.38,464.19
2017,9,25,13,30,268.0,398.0,3.8,29.0,618.0,589.8,437.43
2017,9,25,13,45,267.0,385.5,3.8,29.0,599.5,559.25,415.97
2017,9,25,14,0,266.0,373.0,3.8,29.0,581.0,528.28,393.91
2017,9,25,14,15,303.0,348.0,3.75,29.0,576.0,509.9,381.09
2017,9,25,14,30,340.0,323.0,3.7,29.0,571.0,487.58,364.82
2017,9,25,14,45,281.5,315.5,3.7,29.0,513.0,426.11,318.98
2017,9,25,15,0,223.0,308.0,3.7,29.0,455.0,369.82,276.81
2017,9,25,15,15,247.5,281.5,3.6,28.5,434.5,339.86,253.93
2017,9,25,15,30,272.0,255.0,3.5,28.0,414.0,306.35,227.33
2017,9,25,15,45,147.0,220.0,3.45,28.0,305.0,223.59,166.0
2017,9,25,16,0,22.0,185.0,3.4,28.0,196.0,161.8,122.16
2017,9,25,16,15,18.0,164.5,3.2,27.5,173.0,141.44,106.95
2017,9,25,16,30,14.0,144.0,3.0,27.0,150.0,121.75,92.15
2017,9,25,16,45,7.5,122.5,2.8,27.0,125.5,102.0,77.07
2017,9,25,17,0,1.0,101.0,2.6,27.0,101.0,84.45,66.17
2017,9,25,17,15,0.5,78.5,2.4,26.5,78.5,66.39,50.94
2017,9,25,17,30,0.0,56.0,2.2,26.0,56.0,48.09,35.19
2017,9,25,17,45,0.0,36.0,2.0,25.5,36.0,31.44,20.61
2017,9,25,18,0,0.0,16.0,1.8,25.0,16.0,14.08,4.63
2017,9,25,18,15,0.0,8.0,1.9,25.0,8.0,7.28,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,5.5,2.1,21.5,5.5,4.82,0.0
2017,9,26,7,0,0.0,11.0,2.3,22.0,11.0,9.66,2.13
2017,9,26,7,15,0.0,19.0,2.4,22.0,19.0,16.7,8.16
2017,9,26,7,30,0.0,27.0,2.5,22.0,27.0,23.76,14.18
2017,9,26,7,45,0.0,35.5,2.6,22.5,35.5,31.28,20.45
2017,9,26,8,0,0.0,44.0,2.7,23.0,44.0,38.8,26.62
2017,9,26,8,15,0.0,57.5,2.75,23.5,57.5,50.78,36.34
2017,9,26,8,30,0.0,71.0,2.8,24.0,71.0,62.78,45.92
2017,9,26,8,45,3.0,121.0,2.9,24.5,123.0,113.3,86.51
2017,9,26,9,0,6.0,171.0,3.0,25.0,175.0,166.33,128.12
2017,9,26,9,15,16.0,203.0,3.0,25.0,213.0,207.53,160.22
2017,9,26,9,30,26.0,235.0,3.0,25.0,251.0,249.14,192.19
2017,9,26,9,45,18.0,224.0,3.0,25.5,235.5,228.28,174.88
2017,9,26,10,0,10.0,213.0,3.0,26.0,220.0,208.06,158.31
2017,9,26,10,15,5.0,123.0,2.95,26.0,126.5,115.33,86.0
2017,9,26,10,30,0.0,33.0,2.9,26.0,33.0,29.23,17.72
2017,9,26,10,45,0.0,43.0,2.85,26.0,43.0,38.12,24.79
2017,9,26,11,0,0.0,53.0,2.8,26.0,53.0,47.02,31.82
2017,9,26,11,15,3.0,115.0,2.75,26.0,117.5,105.84,78.16
2017,9,26,11,30,6.0,177.0,2.7,26.0,182.0,166.18,124.86
2017,9,26,11,45,8.5,204.0,2.65,26.5,211.5,193.6,145.43
2017,9,26,12,0,11.0,231.0,2.6,27.0,241.0,220.83,165.68
2017,9,26,12,15,11.5,235.5,2.6,27.0,246.0,224.75,168.53
2017,9,26,12,30,12.0,240.0,2.6,27.0,251.0,228.54,171.37
2017,9,26,12,45,11.0,231.0,2.65,27.0,241.0,218.37,163.7
2017,9,26,13,0,10.0,222.0,2.7,27.0,231.0,208.32,156.16
2017,9,26,13,15,11.5,235.5,2.65,27.0,245.5,220.95,165.83
2017,9,26,13,30,13.0,249.0,2.6,27.0,260.0,233.26,175.19
2017,9,26,13,45,9.5,217.5,2.6,27.0,225.5,201.02,150.84
2017,9,26,14,0,6.0,186.0,2.6,27.0,191.0,169.5,126.95
2017,9,26,14,15,3.5,171.0,2.6,26.5,174.0,153.92,115.38
2017,9,26,14,30,1.0,156.0,2.6,26.0,157.0,138.72,104.01
2017,9,26,14,45,0.5,147.5,2.6,26.0,148.0,130.64,97.94
2017,9,26,15,0,0.0,139.0,2.6,26.0,139.0,122.66,91.95
2017,9,26,15,15,0.0,121.0,2.5,25.5,121.0,106.79,79.87
2017,9,26,15,30,0.0,103.0,2.4,25.0,103.0,91.03,67.75
2017,9,26,15,45,0.0,98.0,2.35,25.0,98.0,86.55,64.41
2017,9,26,16,0,0.0,93.0,2.3,25.0,93.0,82.06,61.04
2017,9,26,16,15,0.0,82.0,2.15,24.5,82.0,72.49,53.65
2017,9,26,16,30,0.0,71.0,2.0,24.0,71.0,62.78,46.04
2017,9,26,16,45,0.0,59.5,1.9,24.0,59.5,52.55,37.8
2017,9,26,17,0,0.0,48.0,1.8,24.0,48.0,42.35,30.99
2017,9,26,17,15,0.0,37.0,1.65,23.5,37.0,32.61,22.59
2017,9,26,17,30,0.0,26.0,1.5,23.0,26.0,22.88,14.06
2017,9,26,17,45,0.0,17.0,1.35,23.0,17.0,14.94,6.94
2017,9,26,18,0,0.0,8.0,1.2,23.0,8.0,7.02,0.0
2017,9,26,18,15,0.0,4.0,1.2,23.0,4.0,3.64,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.0,2.25,21.0,14.0,12.32,1.41
2017,9,27,7,0,0.0,28.0,2.4,21.0,28.0,24.69,14.26
2017,9,27,7,15,0.0,47.0,2.4,21.0,47.0,43.29,30.16
2017,9,27,7,30,0.0,66.0,2.4,21.0,66.0,61.96,46.02
2017,9,27,7,45,0.0,87.5,2.45,21.5,87.5,83.21,63.63
2017,9,27,8,0,0.0,109.0,2.5,22.0,109.0,104.19,80.64
2017,9,27,8,15,25.0,142.0,2.5,22.0,153.5,169.65,134.35
2017,9,27,8,30,50.0,175.0,2.5,22.0,198.0,227.65,180.89
2017,9,27,8,45,25.0,154.5,2.5,22.5,166.0,178.82,140.3
2017,9,27,9,0,0.0,134.0,2.5,23.0,134.0,122.87,94.09
2017,9,27,9,15,36.5,202.0,2.45,23.5,224.5,240.13,187.42
2017,9,27,9,30,73.0,270.0,2.4,24.0,315.0,351.86,272.53
2017,9,27,9,45,91.5,295.5,2.4,24.5,356.0,397.08,305.12
2017,9,27,10,0,110.0,321.0,2.4,25.0,397.0,442.37,337.42
2017,9,27,10,15,85.0,327.5,2.35,25.0,388.0,422.05,320.58
2017,9,27,10,30,60.0,334.0,2.3,25.0,379.0,401.2,303.72
2017,9,27,10,45,60.0,346.5,2.3,25.5,393.0,411.9,310.48
2017,9,27,11,0,60.0,359.0,2.3,26.0,407.0,422.26,316.84
2017,9,27,11,15,38.0,316.0,2.3,26.0,347.0,350.6,263.56
2017,9,27,11,30,16.0,273.0,2.3,26.0,287.0,267.8,201.47
2017,9,27,11,45,20.5,299.0,2.3,26.5,317.0,296.28,222.51
2017,9,27,12,0,25.0,325.0,2.3,27.0,347.0,324.32,242.64
2017,9,27,12,15,40.5,355.5,2.3,27.0,390.5,381.2,284.45
2017,9,27,12,30,56.0,386.0,2.3,27.0,434.0,422.08,314.06
2017,9,27,12,45,33.0,302.0,2.3,27.0,330.5,314.14,234.94
2017,9,27,13,0,10.0,218.0,2.3,27.0,227.0,204.67,153.03
2017,9,27,13,15,11.0,232.5,2.3,27.0,242.0,217.83,163.34
2017,9,27,13,30,12.0,247.0,2.3,27.0,257.0,230.69,173.12
2017,9,27,13,45,11.0,235.0,2.3,27.0,244.0,217.87,163.54
2017,9,27,14,0,10.0,223.0,2.3,27.0,231.0,205.23,154.15
2017,9,27,14,15,8.5,211.0,2.25,27.0,217.5,192.46,144.63
2017,9,27,14,30,7.0,199.0,2.2,27.0,204.0,179.94,135.27
2017,9,27,14,45,67.5,252.0,2.2,27.0,296.5,256.88,194.43
2017,9,27,15,0,128.0,305.0,2.2,27.0,389.0,323.07,243.53
2017,9,27,15,15,64.0,230.5,2.1,26.5,272.5,224.42,169.57
2017,9,27,15,30,0.0,156.0,2.0,26.0,156.0,136.21,102.91
2017,9,27,15,45,38.0,181.5,1.9,26.0,200.0,164.62,124.55
2017,9,27,16,0,76.0,207.0,1.8,26.0,244.0,186.19,139.94
2017,9,27,16,15,72.5,183.0,1.65,25.5,215.0,158.85,118.96
2017,9,27,16,30,69.0,159.0,1.5,25.0,186.0,132.33,99.14
2017,9,27,16,45,60.5,135.0,1.4,25.0,156.0,106.6,85.21
2017,9,27,17,0,52.0,111.0,1.3,25.0,126.0,88.16,69.78
2017,9,27,17,15,38.0,87.5,1.2,24.5,97.0,70.59,54.87
2017,9,27,17,30,24.0,64.0,1.1,24.0,68.0,52.64,39.26
2017,9,27,17,45,12.0,42.0,1.0,23.5,44.0,35.33,23.89
2017,9,27,18,0,0.0,20.0,0.9,23.0,20.0,17.61,5.84
2017,9,27,18,15,0.0,10.0,1.0,23.0,10.0,9.1,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,4.0,2.7,20.5,4.0,3.5,0.0
2017,9,28,7,0,0.0,8.0,2.9,21.0,8.0,7.02,0.0
2017,9,28,7,15,0.0,14.5,3.0,21.0,14.5,12.74,4.9
2017,9,28,7,30,0.0,21.0,3.1,21.0,21.0,18.46,9.81
2017,9,28,7,45,0.0,27.5,3.25,21.5,27.5,24.2,14.63
2017,9,28,8,0,0.0,34.0,3.4,22.0,34.0,29.95,19.38
2017,9,28,8,15,0.0,30.5,3.4,22.0,30.5,26.87,16.75
2017,9,28,8,30,0.0,27.0,3.4,22.0,27.0,23.79,14.13
2017,9,28,8,45,0.0,35.5,3.45,22.5,35.5,31.32,20.23
2017,9,28,9,0,0.0,44.0,3.5,23.0,44.0,38.86,26.27
2017,9,28,9,15,0.0,87.0,3.4,23.5,87.0,77.07,57.08
2017,9,28,9,30,0.0,130.0,3.3,24.0,130.0,117.65,89.18
2017,9,28,9,45,0.0,137.5,3.25,24.5,137.5,124.52,94.13
2017,9,28,10,0,0.0,145.0,3.2,25.0,145.0,131.4,99.11
2017,9,28,10,15,1.0,151.0,3.1,25.0,151.5,137.85,103.97
2017,9,28,10,30,2.0,157.0,3.0,25.0,158.0,144.33,108.85
2017,9,28,10,45,5.0,183.0,2.9,25.5,187.0,171.89,129.91
2017,9,28,11,0,8.0,209.0,2.8,26.0,216.0,199.46,150.67
2017,9,28,11,15,15.0,256.0,2.75,26.0,268.5,251.35,190.07
2017,9,28,11,30,22.0,303.0,2.7,26.0,321.0,303.22,228.78
2017,9,28,11,45,17.0,273.5,2.65,26.5,287.5,268.24,201.75
2017,9,28,12,0,12.0,244.0,2.6,27.0,254.0,234.17,175.63
2017,9,28,12,15,28.0,306.5,2.6,27.0,330.0,320.22,240.29
2017,9,28,12,30,44.0,369.0,2.6,27.0,406.0,394.24,294.45
2017,9,28,12,45,68.0,386.5,2.65,27.5,443.5,428.34,318.97
2017,9,28,13,0,92.0,404.0,2.7,28.0,481.0,460.09,341.66
2017,9,28,13,15,72.5,382.5,2.75,28.0,442.5,416.38,309.84
2017,9,28,13,30,53.0,361.0,2.8,28.0,404.0,374.62,279.47
2017,9,28,13,45,71.5,362.5,2.85,28.0,419.0,383.73,286.93
2017,9,28,14,0,90.0,364.0,2.9,28.0,434.0,390.67,292.51
2017,9,28,14,15,77.0,342.0,2.95,27.5,400.0,354.64,266.63
2017,9,28,14,30,64.0,320.0,3.0,27.0,366.0,320.28,241.83
2017,9,28,14,45,48.5,289.0,3.1,27.0,323.0,278.72,210.92
2017,9,28,15,0,33.0,258.0,3.2,27.0,280.0,239.58,181.6
2017,9,28,15,15,27.5,235.5,3.2,26.5,253.0,213.89,162.61
2017,9,28,15,30,22.0,213.0,3.2,26.0,226.0,190.92,145.52
2017,9,28,15,45,67.5,211.5,3.25,26.0,245.0,195.95,148.41
2017,9,28,16,0,113.0,210.0,3.3,26.0,264.0,193.63,144.78
2017,9,28,16,15,110.0,184.5,3.15,25.5,232.5,162.18,120.39
2017,9,28,16,30,107.0,159.0,3.0,25.0,201.0,131.62,97.51
2017,9,28,16,45,96.0,135.0,2.85,25.0,168.0,102.82,82.2
2017,9,28,17,0,85.0,111.0,2.7,25.0,135.0,85.16,67.32
2017,9,28,17,15,68.5,87.5,2.5,24.5,104.0,70.51,54.8
2017,9,28,17,30,52.0,64.0,2.3,24.0,73.0,52.53,39.11
2017,9,28,17,45,26.0,42.0,2.15,23.5,46.5,35.19,23.64
2017,9,28,18,0,0.0,20.0,2.0,23.0,20.0,17.52,4.59
2017,9,28,18,15,0.0,10.0,2.1,22.5,10.0,9.1,0.0
2017,9,28,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.6,19.5,1.0,0.87,0.0
2017,9,29,7,0,0.0,2.0,3.6,20.0,2.0,1.75,0.0
2017,9,29,7,15,0.0,4.0,3.65,20.0,4.0,3.51,0.0
2017,9,29,7,30,0.0,6.0,3.7,20.0,6.0,5.26,0.0
2017,9,29,7,45,0.0,8.0,3.75,20.5,8.0,7.02,0.26
2017,9,29,8,0,0.0,10.0,3.8,21.0,10.0,8.79,1.73
2017,9,29,8,15,0.0,17.0,3.95,21.0,17.0,14.96,6.88
2017,9,29,8,30,0.0,24.0,4.1,21.0,24.0,21.14,12.0
2017,9,29,8,45,0.0,46.0,4.25,21.5,46.0,40.61,28.01
2017,9,29,9,0,0.0,68.0,4.4,22.0,68.0,60.15,43.84
2017,9,29,9,15,0.0,71.0,4.35,22.0,71.0,62.84,45.86
2017,9,29,9,30,0.0,74.0,4.3,22.0,74.0,65.53,47.9
2017,9,29,9,45,0.0,46.5,4.25,22.5,46.5,41.14,27.89
2017,9,29,10,0,0.0,19.0,4.2,23.0,19.0,16.79,8.01
2017,9,29,10,15,0.0,29.5,4.15,23.0,29.5,26.1,15.54
2017,9,29,10,30,0.0,40.0,4.1,23.0,40.0,35.43,23.03
2017,9,29,10,45,0.0,62.0,4.1,23.5,62.0,55.0,38.63
2017,9,29,11,0,0.0,84.0,4.1,24.0,84.0,74.61,54.1
2017,9,29,11,15,0.5,113.0,4.05,24.0,113.5,101.48,75.32
2017,9,29,11,30,1.0,142.0,4.0,24.0,143.0,128.65,96.6
2017,9,29,11,45,0.5,96.5,4.0,24.5,97.0,86.44,63.15
2017,9,29,12,0,0.0,51.0,4.0,25.0,51.0,45.29,30.47
2017,9,29,12,15,1.0,100.0,4.0,25.0,101.0,90.05,65.91
2017,9,29,12,30,2.0,149.0,4.0,25.0,151.0,135.42,101.41
2017,9,29,12,45,1.0,126.0,4.0,25.0,127.0,113.43,84.17
2017,9,29,13,0,0.0,103.0,4.0,25.0,103.0,91.72,67.16
2017,9,29,13,15,0.0,97.5,3.95,25.0,97.5,86.74,63.3
2017,9,29,13,30,0.0,92.0,3.9,25.0,92.0,81.78,59.45
2017,9,29,13,45,5.0,158.5,3.9,25.0,162.5,144.81,109.14
2017,9,29,14,0,10.0,225.0,3.9,25.0,233.0,207.04,157.51
2017,9,29,14,15,8.5,214.5,3.85,24.5,221.5,195.57,149.02
2017,9,29,14,30,7.0,204.0,3.8,24.0,210.0,184.33,140.79
2017,9,29,14,45,27.5,238.0,3.8,24.0,256.5,224.15,172.14
2017,9,29,15,0,48.0,272.0,3.8,24.0,303.0,258.12,198.45
2017,9,29,15,15,24.0,183.0,3.75,23.5,198.5,168.96,129.58
2017,9,29,15,30,0.0,94.0,3.7,23.0,94.0,83.22,62.09
2017,9,29,15,45,0.0,70.0,3.65,23.0,70.0,61.92,45.08
2017,9,29,16,0,0.0,46.0,3.6,23.0,46.0,40.61,27.81
2017,9,29,16,15,0.0,40.0,3.45,22.5,40.0,35.28,23.6
2017,9,29,16,30,0.0,34.0,3.3,22.0,34.0,29.96,19.33
2017,9,29,16,45,0.0,28.0,3.2,22.0,28.0,24.65,15.87
2017,9,29,17,0,0.0,22.0,3.1,22.0,22.0,19.35,11.25
2017,9,29,17,15,0.0,16.5,3.0,21.5,16.5,14.5,7.0
2017,9,29,17,30,0.0,11.0,2.9,21.0,11.0,9.65,2.69
2017,9,29,17,45,0.0,6.5,2.85,21.0,6.5,5.7,0.0
2017,9,29,18,0,0.0,2.0,2.8,21.0,2.0,1.75,0.0
2017,9,29,18,15,0.0,1.0,2.85,21.0,1.0,0.91,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
