Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,69.5,12.5,1.8,17.0,17.5,46.02,0.0
2017,10,20,7,0,139.0,25.0,2.0,17.0,35.0,134.0,73.73
2017,10,20,7,15,255.5,40.0,2.05,17.5,77.5,235.61,186.75
2017,10,20,7,30,372.0,55.0,2.1,18.0,120.0,340.69,277.45
2017,10,20,7,45,470.0,61.5,2.2,18.5,172.5,437.41,358.02
2017,10,20,8,0,568.0,68.0,2.3,19.0,225.0,538.59,438.24
2017,10,20,8,15,615.5,74.0,2.35,19.5,276.0,605.7,487.95
2017,10,20,8,30,663.0,80.0,2.4,20.0,327.0,674.23,536.9
2017,10,20,8,45,331.5,48.5,2.5,21.0,172.0,366.12,298.07
2017,10,20,9,0,0.0,17.0,2.6,22.0,17.0,14.97,6.72
2017,10,20,9,15,33.5,125.5,2.6,22.5,144.0,154.89,121.98
2017,10,20,9,30,67.0,234.0,2.6,23.0,271.0,312.05,245.06
2017,10,20,9,45,38.5,218.0,2.65,23.5,240.0,262.55,204.34
2017,10,20,10,0,10.0,202.0,2.7,24.0,209.0,200.02,154.02
2017,10,20,10,15,11.5,212.5,2.7,24.5,220.5,210.99,162.08
2017,10,20,10,30,13.0,223.0,2.7,25.0,232.0,221.98,169.95
2017,10,20,10,45,8.5,203.0,2.7,25.5,209.5,196.3,149.38
2017,10,20,11,0,4.0,183.0,2.7,26.0,187.0,171.51,129.64
2017,10,20,11,15,5.0,187.0,2.75,26.0,191.5,175.86,132.95
2017,10,20,11,30,6.0,191.0,2.8,26.0,196.0,180.17,136.21
2017,10,20,11,45,114.0,281.0,2.85,26.5,367.5,400.09,305.15
2017,10,20,12,0,222.0,371.0,2.9,27.0,539.0,591.18,443.31
2017,10,20,12,15,231.5,370.0,2.95,27.0,545.0,589.04,440.88
2017,10,20,12,30,241.0,369.0,3.0,27.0,551.0,585.53,438.62
2017,10,20,12,45,227.0,366.5,3.1,27.0,536.5,559.17,419.74
2017,10,20,13,0,213.0,364.0,3.2,27.0,522.0,532.92,400.94
2017,10,20,13,15,532.5,235.0,3.25,27.0,618.5,659.32,498.73
2017,10,20,13,30,852.0,106.0,3.3,27.0,715.0,735.57,556.84
2017,10,20,13,45,663.5,179.5,3.35,27.5,643.5,643.93,487.01
2017,10,20,14,0,475.0,253.0,3.4,28.0,572.0,553.05,417.71
2017,10,20,14,15,396.0,261.5,3.4,28.0,519.0,479.66,363.19
2017,10,20,14,30,317.0,270.0,3.4,28.0,466.0,419.76,317.82
2017,10,20,14,45,345.0,245.5,3.45,28.0,446.0,389.0,294.13
2017,10,20,15,0,373.0,221.0,3.5,28.0,426.0,355.01,266.91
2017,10,20,15,15,186.5,163.0,3.45,27.5,265.5,212.15,159.14
2017,10,20,15,30,0.0,105.0,3.4,27.0,105.0,92.47,68.87
2017,10,20,15,45,0.0,93.0,3.35,27.0,93.0,81.87,60.7
2017,10,20,16,0,0.0,81.0,3.3,27.0,81.0,71.35,52.42
2017,10,20,16,15,0.0,68.5,2.9,26.5,68.5,60.48,43.84
2017,10,20,16,30,0.0,56.0,2.5,26.0,56.0,49.46,34.98
2017,10,20,16,45,0.0,43.5,2.2,25.5,43.5,38.37,27.29
2017,10,20,17,0,0.0,31.0,1.9,25.0,31.0,27.31,17.68
2017,10,20,17,15,0.0,20.5,1.75,24.5,20.5,18.03,9.49
2017,10,20,17,30,0.0,10.0,1.6,24.0,10.0,8.78,0.85
2017,10,20,17,45,0.0,5.0,1.5,23.5,5.0,4.55,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,81.0,11.5,2.7,20.5,17.0,50.83,0.0
2017,10,21,7,0,162.0,23.0,2.9,21.0,34.0,142.5,71.08
2017,10,21,7,15,283.0,36.5,3.1,21.0,76.5,249.53,195.34
2017,10,21,7,30,404.0,50.0,3.3,21.0,119.0,358.21,289.48
2017,10,21,7,45,485.0,58.0,3.55,21.5,170.0,443.49,361.16
2017,10,21,8,0,566.0,66.0,3.8,22.0,221.0,534.29,433.73
2017,10,21,8,15,614.0,72.0,4.0,22.5,272.5,601.55,484.54
2017,10,21,8,30,662.0,78.0,4.2,23.0,324.0,670.31,534.72
2017,10,21,8,45,454.5,135.5,4.45,24.0,315.0,578.42,461.41
2017,10,21,9,0,247.0,193.0,4.7,25.0,306.0,460.57,364.93
2017,10,21,9,15,256.0,213.5,4.8,25.5,341.5,496.98,391.35
2017,10,21,9,30,265.0,234.0,4.9,26.0,377.0,532.54,416.18
2017,10,21,9,45,248.0,256.5,5.0,26.5,398.0,544.82,422.71
2017,10,21,10,0,231.0,279.0,5.1,27.0,419.0,536.57,414.45
2017,10,21,10,15,162.5,294.0,5.1,27.0,395.5,485.83,373.79
2017,10,21,10,30,94.0,309.0,5.1,27.0,372.0,414.85,318.07
2017,10,21,10,45,95.0,322.0,5.2,27.5,387.0,427.14,326.33
2017,10,21,11,0,96.0,335.0,5.3,28.0,402.0,438.99,334.02
2017,10,21,11,15,233.0,330.5,5.3,28.0,500.0,579.95,441.25
2017,10,21,11,30,370.0,326.0,5.3,28.0,598.0,716.87,541.75
2017,10,21,11,45,352.5,336.0,5.3,28.5,597.5,701.06,527.8
2017,10,21,12,0,335.0,346.0,5.3,29.0,597.0,684.02,513.77
2017,10,21,12,15,360.5,338.5,5.2,29.0,609.5,686.22,515.48
2017,10,21,12,30,386.0,331.0,5.1,29.0,622.0,685.85,515.28
2017,10,21,12,45,623.5,220.0,5.1,29.5,683.0,773.03,581.38
2017,10,21,13,0,861.0,109.0,5.1,30.0,744.0,816.22,612.05
2017,10,21,13,15,856.0,108.0,5.05,30.0,727.5,776.59,584.39
2017,10,21,13,30,851.0,107.0,5.0,30.0,711.0,734.52,555.34
2017,10,21,13,45,530.5,213.0,4.95,30.0,585.5,580.41,439.57
2017,10,21,14,0,210.0,319.0,4.9,30.0,460.0,433.15,326.8
2017,10,21,14,15,508.5,210.5,4.85,30.0,528.5,503.8,382.17
2017,10,21,14,30,807.0,102.0,4.8,30.0,597.0,533.06,403.15
2017,10,21,14,45,448.0,172.5,4.75,30.0,444.5,376.39,283.82
2017,10,21,15,0,89.0,243.0,4.7,30.0,292.0,250.74,189.17
2017,10,21,15,15,188.5,218.0,4.65,29.5,310.0,258.13,193.62
2017,10,21,15,30,288.0,193.0,4.6,29.0,328.0,252.17,185.66
2017,10,21,15,45,466.5,139.0,4.55,29.0,329.5,227.67,158.51
2017,10,21,16,0,645.0,85.0,4.5,29.0,331.0,181.07,112.26
2017,10,21,16,15,598.0,78.5,4.1,28.5,280.5,126.0,71.61
2017,10,21,16,30,551.0,72.0,3.7,28.0,230.0,76.77,43.77
2017,10,21,16,45,475.0,64.0,3.35,27.5,179.5,48.85,35.89
2017,10,21,17,0,399.0,56.0,3.0,27.0,129.0,44.27,31.76
2017,10,21,17,15,285.5,42.0,2.7,26.5,85.0,32.49,21.29
2017,10,21,17,30,172.0,28.0,2.4,26.0,41.0,21.96,9.9
2017,10,21,17,45,86.0,14.0,2.15,25.5,20.5,12.73,0.0
2017,10,21,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,8.0,3.25,18.0,8.0,7.28,0.0
2017,10,22,7,0,0.0,16.0,3.7,18.0,16.0,14.09,1.18
2017,10,22,7,15,10.5,38.5,4.1,17.5,40.0,45.98,31.79
2017,10,22,7,30,21.0,61.0,4.5,17.0,64.0,85.14,65.89
2017,10,22,7,45,40.5,84.5,4.95,17.0,94.0,126.0,101.46
2017,10,22,8,0,60.0,108.0,5.4,17.0,124.0,167.61,137.3
2017,10,22,8,15,76.0,129.5,5.45,17.0,154.5,204.58,168.57
2017,10,22,8,30,92.0,151.0,5.5,17.0,185.0,242.45,200.02
2017,10,22,8,45,74.5,169.5,5.6,17.5,199.5,248.51,203.44
2017,10,22,9,0,57.0,188.0,5.7,18.0,214.0,253.34,205.7
2017,10,22,9,15,156.5,210.5,5.7,18.5,292.0,385.36,313.77
2017,10,22,9,30,256.0,233.0,5.7,19.0,370.0,523.02,422.25
2017,10,22,9,45,247.0,254.0,5.7,19.5,394.5,540.91,433.14
2017,10,22,10,0,238.0,275.0,5.7,20.0,419.0,538.59,429.18
2017,10,22,10,15,530.0,198.5,5.7,20.5,541.0,769.0,608.59
2017,10,22,10,30,822.0,122.0,5.7,21.0,663.0,968.84,750.75
2017,10,22,10,45,841.0,119.5,5.7,21.5,691.5,983.71,757.44
2017,10,22,11,0,860.0,117.0,5.7,22.0,720.0,994.83,762.65
2017,10,22,11,15,866.5,117.5,5.65,22.5,738.5,993.37,758.91
2017,10,22,11,30,873.0,118.0,5.6,23.0,757.0,988.05,752.74
2017,10,22,11,45,899.0,107.5,5.6,23.5,772.0,975.58,742.17
2017,10,22,12,0,925.0,97.0,5.6,24.0,787.0,968.68,735.7
2017,10,22,12,15,926.5,97.0,5.6,24.0,788.5,946.63,720.28
2017,10,22,12,30,928.0,97.0,5.6,24.0,790.0,920.9,702.47
2017,10,22,12,45,930.5,95.0,5.6,24.5,783.5,890.32,679.93
2017,10,22,13,0,933.0,93.0,5.6,25.0,777.0,856.25,655.04
2017,10,22,13,15,930.0,92.0,5.55,25.0,761.0,815.62,626.55
2017,10,22,13,30,927.0,91.0,5.5,25.0,745.0,772.16,595.94
2017,10,22,13,45,926.5,87.5,5.5,25.0,722.0,725.23,562.2
2017,10,22,14,0,926.0,84.0,5.5,25.0,699.0,675.68,524.31
2017,10,22,14,15,918.0,82.5,5.4,25.0,667.5,621.31,481.49
2017,10,22,14,30,910.0,81.0,5.3,25.0,636.0,565.42,436.44
2017,10,22,14,45,903.0,77.5,5.2,25.0,597.5,506.83,388.09
2017,10,22,15,0,896.0,74.0,5.1,25.0,559.0,447.17,337.46
2017,10,22,15,15,878.0,71.5,4.85,24.5,513.5,383.69,283.02
2017,10,22,15,30,860.0,69.0,4.6,24.0,468.0,320.92,227.98
2017,10,22,15,45,837.5,64.5,4.4,24.0,418.0,253.43,168.76
2017,10,22,16,0,815.0,60.0,4.2,24.0,368.0,190.29,114.71
2017,10,22,16,15,775.0,56.0,3.7,23.0,313.5,128.01,67.66
2017,10,22,16,30,735.0,52.0,3.2,22.0,259.0,70.47,35.66
2017,10,22,16,45,673.5,46.0,2.7,21.0,204.0,38.1,27.59
2017,10,22,17,0,612.0,40.0,2.2,20.0,149.0,34.0,23.87
2017,10,22,17,15,491.5,31.0,2.05,19.0,99.0,26.85,17.22
2017,10,22,17,30,371.0,22.0,1.9,18.0,49.0,19.57,7.99
2017,10,22,17,45,185.5,11.0,1.8,17.0,24.5,10.01,0.0
2017,10,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,165.5,9.5,0.7,11.0,19.0,91.09,0.0
2017,10,23,7,0,331.0,19.0,0.7,11.0,38.0,224.3,90.6
2017,10,23,7,15,460.0,28.0,0.85,12.0,86.0,339.11,269.61
2017,10,23,7,30,589.0,37.0,1.0,13.0,134.0,456.25,371.4
2017,10,23,7,45,657.0,43.0,1.2,14.0,188.5,538.18,438.72
2017,10,23,8,0,725.0,49.0,1.4,15.0,243.0,624.07,504.71
2017,10,23,8,15,767.5,53.0,1.5,15.5,297.0,690.71,553.35
2017,10,23,8,30,810.0,57.0,1.6,16.0,351.0,757.96,600.48
2017,10,23,8,45,837.0,60.0,1.75,17.0,402.5,802.39,629.08
2017,10,23,9,0,864.0,63.0,1.9,18.0,454.0,853.42,661.67
2017,10,23,9,15,883.5,65.5,2.1,18.5,500.5,895.23,688.85
2017,10,23,9,30,903.0,68.0,2.3,19.0,547.0,934.53,714.06
2017,10,23,9,45,915.5,70.5,2.5,20.0,587.5,964.36,731.22
2017,10,23,10,0,928.0,73.0,2.7,21.0,628.0,990.8,746.05
2017,10,23,10,15,937.5,74.0,2.75,21.5,662.0,1008.85,755.29
2017,10,23,10,30,947.0,75.0,2.8,22.0,696.0,1023.12,762.19
2017,10,23,10,45,952.5,77.0,2.85,23.0,721.5,1030.75,763.4
2017,10,23,11,0,958.0,79.0,2.9,24.0,747.0,1034.29,762.15
2017,10,23,11,15,962.0,79.5,2.85,24.0,764.5,1030.47,758.33
2017,10,23,11,30,966.0,80.0,2.8,24.0,782.0,1022.55,752.09
2017,10,23,11,45,963.5,82.5,2.75,24.5,790.5,1006.7,739.45
2017,10,23,12,0,961.0,85.0,2.7,25.0,799.0,986.95,724.53
2017,10,23,12,15,960.5,85.0,2.6,25.0,799.0,962.43,707.63
2017,10,23,12,30,960.0,85.0,2.5,25.0,799.0,934.21,688.44
2017,10,23,12,45,956.0,85.5,2.45,25.5,790.0,900.02,664.52
2017,10,23,13,0,952.0,86.0,2.4,26.0,781.0,862.62,638.56
2017,10,23,13,15,947.0,85.5,2.3,26.0,763.5,820.37,610.18
2017,10,23,13,30,942.0,85.0,2.2,26.0,746.0,775.39,579.86
2017,10,23,13,45,933.0,84.5,2.1,26.5,719.5,725.17,544.09
2017,10,23,14,0,924.0,84.0,2.0,27.0,693.0,673.02,504.82
2017,10,23,14,15,913.5,82.5,1.85,27.0,660.0,617.34,462.92
2017,10,23,14,30,903.0,81.0,1.7,27.0,627.0,560.43,419.04
2017,10,23,14,45,886.5,79.5,1.55,27.0,586.5,499.71,371.17
2017,10,23,15,0,870.0,78.0,1.4,27.0,546.0,438.97,321.9
2017,10,23,15,15,850.0,75.0,1.25,26.5,500.0,374.14,268.86
2017,10,23,15,30,830.0,72.0,1.1,26.0,454.0,311.49,216.11
2017,10,23,15,45,800.0,69.0,1.0,26.0,403.5,247.9,162.23
2017,10,23,16,0,770.0,66.0,0.9,26.0,353.0,187.23,112.11
2017,10,23,16,15,727.0,61.0,0.85,25.0,299.5,126.66,67.68
2017,10,23,16,30,684.0,56.0,0.8,24.0,246.0,71.29,37.47
2017,10,23,16,45,615.0,49.5,0.75,23.5,192.5,41.11,29.86
2017,10,23,17,0,546.0,43.0,0.7,23.0,139.0,33.64,23.22
2017,10,23,17,15,423.5,33.0,0.8,22.0,91.0,26.36,16.51
2017,10,23,17,30,301.0,23.0,0.9,21.0,43.0,18.89,6.59
2017,10,23,17,45,150.5,11.5,1.05,20.0,21.5,10.46,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,24,6,45,153.5,9.0,3.4,10.5,17.5,84.63,0.0
2017,10,24,7,0,307.0,18.0,3.6,11.0,35.0,209.28,67.01
2017,10,24,7,15,438.0,27.5,3.7,11.5,82.5,325.13,262.02
2017,10,24,7,30,569.0,37.0,3.8,12.0,130.0,442.87,368.92
2017,10,24,7,45,640.0,43.0,3.9,13.0,183.5,525.9,439.83
2017,10,24,8,0,711.0,49.0,4.0,14.0,237.0,613.17,509.31
2017,10,24,8,15,754.5,53.5,4.2,15.0,291.0,680.61,560.21
2017,10,24,8,30,798.0,58.0,4.4,16.0,345.0,748.78,609.8
2017,10,24,8,45,826.5,61.0,4.6,17.0,396.5,794.02,640.56
2017,10,24,9,0,855.0,64.0,4.8,18.0,448.0,845.91,675.51
2017,10,24,9,15,875.0,66.5,4.85,18.5,494.5,887.83,702.78
2017,10,24,9,30,895.0,69.0,4.9,19.0,541.0,927.3,727.92
2017,10,24,9,45,908.0,71.5,5.0,20.0,581.5,957.36,745.0
2017,10,24,10,0,921.0,74.0,5.1,21.0,622.0,984.09,759.65
2017,10,24,10,15,931.0,75.5,5.1,21.0,655.5,1003.1,771.16
2017,10,24,10,30,941.0,77.0,5.1,21.0,689.0,1018.35,780.21
2017,10,24,10,45,947.5,78.0,5.1,21.5,715.0,1025.65,782.37
2017,10,24,11,0,954.0,79.0,5.1,22.0,741.0,1028.93,781.99
2017,10,24,11,15,958.5,80.0,5.1,22.0,759.0,1026.17,779.24
2017,10,24,11,30,963.0,81.0,5.1,22.0,777.0,1019.31,773.9
2017,10,24,11,45,961.0,83.5,5.15,22.5,785.5,1003.96,761.79
2017,10,24,12,0,959.0,86.0,5.2,23.0,794.0,984.7,747.2
2017,10,24,12,15,959.5,86.0,5.25,23.0,794.5,961.1,731.23
2017,10,24,12,30,960.0,86.0,5.3,23.0,795.0,933.76,712.72
2017,10,24,12,45,960.0,84.5,5.35,23.5,787.5,900.75,688.87
2017,10,24,13,0,960.0,83.0,5.4,24.0,780.0,864.32,662.63
2017,10,24,13,15,956.5,82.5,5.4,24.0,763.5,822.97,633.9
2017,10,24,13,30,953.0,82.0,5.4,24.0,747.0,778.75,602.94
2017,10,24,13,45,949.0,80.0,5.45,24.0,722.5,729.97,568.14
2017,10,24,14,0,945.0,78.0,5.5,24.0,698.0,678.8,528.98
2017,10,24,14,15,936.5,76.5,5.45,23.5,665.5,623.35,486.21
2017,10,24,14,30,928.0,75.0,5.4,23.0,633.0,566.41,440.94
2017,10,24,14,45,918.0,72.5,5.4,23.0,593.5,506.56,391.24
2017,10,24,15,0,908.0,70.0,5.4,23.0,554.0,445.92,339.38
2017,10,24,15,15,890.0,67.5,5.35,22.5,508.5,381.94,284.07
2017,10,24,15,30,872.0,65.0,5.3,22.0,463.0,318.66,228.02
2017,10,24,15,45,846.0,61.5,5.25,22.0,412.0,253.61,170.15
2017,10,24,16,0,820.0,58.0,5.2,22.0,361.0,187.62,113.42
2017,10,24,16,15,779.5,54.0,4.75,21.0,306.5,125.19,66.01
2017,10,24,16,30,739.0,50.0,4.3,20.0,252.0,67.56,34.18
2017,10,24,16,45,671.0,44.5,3.9,19.5,197.5,36.99,26.76
2017,10,24,17,0,603.0,39.0,3.5,19.0,143.0,33.28,23.27
2017,10,24,17,15,477.5,30.0,3.2,18.0,93.5,26.1,16.5
2017,10,24,17,30,352.0,21.0,2.9,17.0,44.0,18.79,5.67
2017,10,24,17,45,176.0,10.5,2.6,16.0,22.0,9.55,0.0
2017,10,24,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,6,45,160.5,9.0,1.75,8.5,17.5,88.08,0.0
2017,10,25,7,0,321.0,18.0,1.8,9.0,35.0,215.65,46.62
2017,10,25,7,15,456.0,27.5,2.1,10.0,83.0,335.59,269.1
2017,10,25,7,30,591.0,37.0,2.4,11.0,131.0,456.68,378.5
2017,10,25,7,45,661.5,43.0,2.75,12.5,185.5,540.35,449.1
2017,10,25,8,0,732.0,49.0,3.1,14.0,240.0,628.08,518.08
2017,10,25,8,15,775.0,53.0,2.95,15.0,295.0,695.2,566.7
2017,10,25,8,30,818.0,57.0,2.8,16.0,350.0,762.92,613.03
2017,10,25,8,45,846.5,60.0,2.65,17.0,401.5,808.73,641.11
2017,10,25,9,0,875.0,63.0,2.5,18.0,453.0,861.14,672.7
2017,10,25,9,15,895.0,65.5,2.5,18.5,500.5,903.51,698.58
2017,10,25,9,30,915.0,68.0,2.5,19.0,548.0,943.35,722.3
2017,10,25,9,45,929.0,70.0,2.55,20.0,589.0,974.01,738.53
2017,10,25,10,0,943.0,72.0,2.6,21.0,630.0,1001.31,752.42
2017,10,25,10,15,953.0,73.5,2.6,21.5,664.0,1020.52,761.85
2017,10,25,10,30,963.0,75.0,2.6,22.0,698.0,1035.86,768.88
2017,10,25,10,45,969.5,76.0,2.65,22.5,724.0,1043.18,771.33
2017,10,25,11,0,976.0,77.0,2.7,23.0,750.0,1046.39,771.34
2017,10,25,11,15,980.5,77.5,2.7,23.0,768.5,1042.88,768.2
2017,10,25,11,30,985.0,78.0,2.7,23.0,787.0,1035.21,762.59
2017,10,25,11,45,979.5,82.5,2.7,23.5,794.5,1018.59,749.9
2017,10,25,12,0,974.0,87.0,2.7,24.0,802.0,998.04,734.9
2017,10,25,12,15,974.0,87.0,2.65,24.0,802.5,973.62,718.49
2017,10,25,12,30,974.0,87.0,2.6,24.0,803.0,945.44,699.72
2017,10,25,12,45,972.0,86.5,2.55,24.5,794.0,911.41,675.81
2017,10,25,13,0,970.0,86.0,2.5,25.0,785.0,874.01,649.75
2017,10,25,13,15,965.5,85.0,2.4,25.0,767.5,830.98,620.76
2017,10,25,13,30,961.0,84.0,2.3,25.0,750.0,785.13,589.76
2017,10,25,13,45,954.0,82.5,2.25,25.5,724.5,734.49,553.85
2017,10,25,14,0,947.0,81.0,2.2,26.0,699.0,681.71,514.2
2017,10,25,14,15,936.5,79.5,2.1,26.0,665.0,625.01,471.54
2017,10,25,14,30,926.0,78.0,2.0,26.0,631.0,567.03,426.74
2017,10,25,14,45,897.0,81.0,1.9,26.0,587.5,503.69,376.7
2017,10,25,15,0,868.0,84.0,1.8,26.0,544.0,440.66,325.53
2017,10,25,15,15,846.0,81.0,1.65,25.5,497.5,376.38,272.48
2017,10,25,15,30,824.0,78.0,1.5,25.0,451.0,313.44,219.17
2017,10,25,15,45,793.0,74.0,1.4,25.0,400.0,249.17,164.45
2017,10,25,16,0,762.0,70.0,1.3,25.0,349.0,188.0,113.75
2017,10,25,16,15,716.0,65.0,1.2,24.0,294.5,127.8,69.64
2017,10,25,16,30,670.0,60.0,1.1,23.0,240.0,69.45,37.07
2017,10,25,16,45,596.0,52.5,1.0,22.5,186.5,40.29,29.25
2017,10,25,17,0,522.0,45.0,0.9,22.0,133.0,35.56,24.91
2017,10,25,17,15,390.0,33.5,1.0,21.0,85.5,27.0,16.96
2017,10,25,17,30,258.0,22.0,1.1,20.0,38.0,18.16,3.94
2017,10,25,17,45,129.0,11.0,1.2,19.0,19.0,10.01,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,107.5,9.5,3.0,10.5,15.0,62.12,0.0
2017,10,26,7,0,215.0,19.0,3.2,11.0,30.0,163.0,11.89
2017,10,26,7,15,356.5,31.5,3.4,11.5,75.5,287.82,229.35
2017,10,26,7,30,498.0,44.0,3.6,12.0,121.0,411.16,341.61
2017,10,26,7,45,577.0,51.5,3.8,13.0,175.0,497.79,416.71
2017,10,26,8,0,656.0,59.0,4.0,14.0,229.0,589.64,490.78
2017,10,26,8,15,704.5,64.5,4.15,15.0,283.0,654.21,539.79
2017,10,26,8,30,753.0,70.0,4.3,16.0,337.0,725.97,592.29
2017,10,26,8,45,785.5,74.0,4.5,17.0,388.0,782.81,632.0
2017,10,26,9,0,818.0,78.0,4.7,18.0,439.0,838.57,669.87
2017,10,26,9,15,840.0,81.0,5.1,19.0,486.0,882.11,699.26
2017,10,26,9,30,862.0,84.0,5.5,20.0,533.0,923.26,726.55
2017,10,26,9,45,877.5,86.5,5.95,21.0,573.5,954.94,747.01
2017,10,26,10,0,893.0,89.0,6.4,22.0,614.0,973.55,758.0
2017,10,26,10,15,904.0,91.0,6.4,22.5,647.5,993.5,769.0
2017,10,26,10,30,915.0,93.0,6.4,23.0,681.0,1009.81,777.48
2017,10,26,10,45,921.5,94.5,6.4,23.5,707.0,1017.33,779.9
2017,10,26,11,0,928.0,96.0,6.4,24.0,733.0,1020.92,779.79
2017,10,26,11,15,932.5,97.0,6.35,24.5,750.5,1018.02,775.05
2017,10,26,11,30,937.0,98.0,6.3,25.0,768.0,1011.14,767.78
2017,10,26,11,45,948.5,93.5,6.3,25.5,779.0,1000.59,758.5
2017,10,26,12,0,960.0,89.0,6.3,26.0,790.0,985.91,746.57
2017,10,26,12,15,959.5,89.0,6.25,26.0,789.5,961.35,729.16
2017,10,26,12,30,959.0,89.0,6.2,26.0,789.0,933.12,709.34
2017,10,26,12,45,953.5,89.5,6.2,26.5,779.5,897.7,683.41
2017,10,26,13,0,948.0,90.0,6.2,27.0,770.0,859.2,655.38
2017,10,26,13,15,943.0,89.0,6.15,27.0,752.5,816.6,625.52
2017,10,26,13,30,938.0,88.0,6.1,27.0,735.0,771.32,593.6
2017,10,26,13,45,928.0,88.0,6.05,27.0,708.5,721.2,557.01
2017,10,26,14,0,918.0,88.0,6.0,27.0,682.0,669.26,517.05
2017,10,26,14,15,906.5,86.0,5.9,27.0,648.5,612.91,472.82
2017,10,26,14,30,895.0,84.0,5.8,27.0,615.0,555.47,426.68
2017,10,26,14,45,877.5,82.5,5.75,27.0,574.0,494.87,377.02
2017,10,26,15,0,860.0,81.0,5.7,27.0,533.0,433.49,325.41
2017,10,26,15,15,838.0,78.0,5.5,26.5,487.0,369.81,271.27
2017,10,26,15,30,816.0,75.0,5.3,26.0,441.0,307.49,217.13
2017,10,26,15,45,783.5,71.5,5.1,26.0,390.0,243.96,161.95
2017,10,26,16,0,751.0,68.0,4.9,26.0,339.0,183.71,111.32
2017,10,26,16,15,704.5,63.0,4.4,25.0,286.0,124.28,67.42
2017,10,26,16,30,658.0,58.0,3.9,24.0,233.0,66.88,35.4
2017,10,26,16,45,580.0,51.0,3.4,23.5,179.5,39.11,28.07
2017,10,26,17,0,502.0,44.0,2.9,23.0,126.0,34.77,24.04
2017,10,26,17,15,371.0,32.5,2.7,22.0,80.5,26.19,16.08
2017,10,26,17,30,240.0,21.0,2.5,21.0,35.0,17.33,1.94
2017,10,26,17,45,120.0,10.5,2.35,20.0,17.5,9.55,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,75.5,9.0,6.65,10.0,12.5,45.72,0.0
2017,10,27,7,0,151.0,18.0,6.9,10.0,25.0,125.85,0.0
2017,10,27,7,15,280.5,32.0,7.2,10.0,67.0,242.75,194.32
2017,10,27,7,30,410.0,46.0,7.5,10.0,109.0,356.12,301.47
2017,10,27,7,45,485.0,56.5,7.8,10.5,159.5,439.8,377.62
2017,10,27,8,0,560.0,67.0,8.1,11.0,210.0,528.64,454.97
2017,10,27,8,15,611.0,74.0,8.1,11.0,261.5,598.88,513.79
2017,10,27,8,30,662.0,81.0,8.1,11.0,313.0,670.75,572.03
2017,10,27,8,45,692.5,87.5,8.1,11.5,362.0,725.71,613.91
2017,10,27,9,0,723.0,94.0,8.1,12.0,411.0,779.87,654.12
2017,10,27,9,15,748.0,98.5,8.0,12.0,456.5,825.29,687.6
2017,10,27,9,30,773.0,103.0,7.9,12.0,502.0,863.11,714.74
2017,10,27,9,45,784.0,108.5,7.85,12.5,540.5,892.51,733.92
2017,10,27,10,0,795.0,114.0,7.8,13.0,579.0,918.81,750.63
2017,10,27,10,15,808.0,117.0,7.7,13.5,612.0,940.89,763.87
2017,10,27,10,30,821.0,120.0,7.6,14.0,645.0,959.56,774.55
2017,10,27,10,45,823.5,125.0,7.55,14.5,669.0,966.75,776.93
2017,10,27,11,0,826.0,130.0,7.5,15.0,693.0,970.22,776.74
2017,10,27,11,15,832.0,131.0,7.4,15.0,710.5,968.87,774.45
2017,10,27,11,30,838.0,132.0,7.3,15.0,728.0,963.79,769.59
2017,10,27,11,45,447.0,229.0,7.2,15.5,547.5,687.67,555.29
2017,10,27,12,0,56.0,326.0,7.1,16.0,367.0,375.71,299.63
2017,10,27,12,15,39.0,300.0,7.0,16.0,328.5,328.92,262.49
2017,10,27,12,30,22.0,274.0,6.9,16.0,290.0,271.85,216.52
2017,10,27,12,45,35.0,293.0,6.85,16.0,318.0,311.52,248.62
2017,10,27,13,0,48.0,312.0,6.8,16.0,346.0,337.64,269.68
2017,10,27,13,15,75.0,318.5,6.7,16.0,370.5,360.27,288.34
2017,10,27,13,30,102.0,325.0,6.6,16.0,395.0,380.23,304.73
2017,10,27,13,45,224.0,302.5,6.5,16.0,449.0,440.67,354.81
2017,10,27,14,0,346.0,280.0,6.4,16.0,503.0,487.78,392.93
2017,10,27,14,15,255.0,277.0,6.35,15.5,437.0,410.68,331.03
2017,10,27,14,30,164.0,274.0,6.3,15.0,371.0,337.56,272.2
2017,10,27,14,45,119.0,250.5,6.25,15.0,318.5,282.72,227.7
2017,10,27,15,0,74.0,227.0,6.2,15.0,266.0,230.81,185.56
2017,10,27,15,15,233.0,195.0,6.15,14.5,301.5,255.18,202.9
2017,10,27,15,30,392.0,163.0,6.1,14.0,337.0,257.15,198.64
2017,10,27,15,45,367.0,150.5,6.1,14.0,298.5,211.82,159.01
2017,10,27,16,0,342.0,138.0,6.1,14.0,260.0,170.55,123.88
2017,10,27,16,15,427.0,108.0,5.95,13.5,236.0,128.53,86.09
2017,10,27,16,30,512.0,78.0,5.8,13.0,212.0,78.31,50.36
2017,10,27,16,45,455.0,64.5,5.65,12.5,163.5,50.46,39.56
2017,10,27,17,0,398.0,51.0,5.5,12.0,115.0,40.93,30.65
2017,10,27,17,15,277.0,36.0,5.25,11.5,72.0,29.4,19.54
2017,10,27,17,30,156.0,21.0,5.0,11.0,29.0,16.57,0.07
2017,10,27,17,45,78.0,10.5,4.75,10.5,14.5,9.55,0.0
2017,10,27,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,10,28,6,45,133.5,8.0,3.15,1.5,14.0,7.28,0.0
2017,10,28,7,0,267.0,16.0,3.3,2.0,28.0,181.21,0.0
2017,10,28,7,15,412.0,26.5,3.3,2.5,74.5,307.21,249.96
2017,10,28,7,30,557.0,37.0,3.3,3.0,121.0,433.09,370.39
2017,10,28,7,45,628.5,44.5,3.35,4.0,174.5,517.56,445.45
2017,10,28,8,0,700.0,52.0,3.4,5.0,228.0,606.26,518.62
2017,10,28,8,15,746.5,56.5,3.65,6.0,282.5,675.4,573.05
2017,10,28,8,30,793.0,61.0,3.9,7.0,337.0,745.36,625.77
2017,10,28,8,45,819.5,65.5,4.15,8.0,388.0,798.75,664.05
2017,10,28,9,0,846.0,70.0,4.4,9.0,439.0,850.68,700.59
2017,10,28,9,15,867.0,73.0,4.4,9.5,485.5,893.84,729.26
2017,10,28,9,30,888.0,76.0,4.4,10.0,532.0,925.25,748.76
2017,10,28,9,45,899.5,79.5,4.4,10.5,572.0,954.63,766.65
2017,10,28,10,0,911.0,83.0,4.4,11.0,612.0,980.65,781.98
2017,10,28,10,15,921.5,85.0,4.3,11.5,645.5,1000.29,791.74
2017,10,28,10,30,932.0,87.0,4.2,12.0,679.0,1016.21,799.0
2017,10,28,10,45,936.5,89.0,4.15,12.5,704.5,1022.44,800.19
2017,10,28,11,0,941.0,91.0,4.1,13.0,730.0,1024.69,798.83
2017,10,28,11,15,945.5,92.0,4.05,13.0,747.5,1021.73,795.54
2017,10,28,11,30,950.0,93.0,4.0,13.0,765.0,1014.74,789.68
2017,10,28,11,45,950.5,94.0,4.0,13.5,773.5,999.99,777.49
2017,10,28,12,0,951.0,95.0,4.0,14.0,782.0,981.36,762.84
2017,10,28,12,15,951.0,95.0,4.0,14.0,782.0,957.39,746.01
2017,10,28,12,30,951.0,95.0,4.0,14.0,782.0,929.76,726.71
2017,10,28,12,45,948.5,94.5,4.05,14.5,773.5,895.97,702.02
2017,10,28,13,0,946.0,94.0,4.1,15.0,765.0,858.96,675.05
2017,10,28,13,15,941.5,93.0,4.1,15.0,747.5,816.84,645.31
2017,10,28,13,30,937.0,92.0,4.1,15.0,730.0,772.0,613.41
2017,10,28,13,45,930.5,90.0,4.15,15.0,704.5,722.28,576.56
2017,10,28,14,0,924.0,88.0,4.2,15.0,679.0,670.48,536.18
2017,10,28,14,15,913.0,86.5,4.15,15.0,645.5,614.73,491.36
2017,10,28,14,30,902.0,85.0,4.1,15.0,612.0,557.8,444.41
2017,10,28,14,45,887.0,82.5,4.1,15.5,571.5,497.16,392.53
2017,10,28,15,0,872.0,80.0,4.1,16.0,531.0,435.5,338.5
2017,10,28,15,15,850.0,77.0,4.0,15.5,485.0,371.3,282.25
2017,10,28,15,30,828.0,74.0,3.9,15.0,439.0,308.43,225.84
2017,10,28,15,45,796.5,70.0,3.85,15.0,388.0,244.13,168.04
2017,10,28,16,0,765.0,66.0,3.8,15.0,337.0,182.97,114.79
2017,10,28,16,15,718.0,61.0,3.3,14.0,283.0,122.82,68.79
2017,10,28,16,30,671.0,56.0,2.8,13.0,229.0,68.4,38.65
2017,10,28,16,45,596.0,48.5,2.35,12.5,176.0,37.34,27.85
2017,10,28,17,0,521.0,41.0,1.9,12.0,123.0,32.46,23.17
2017,10,28,17,15,383.5,30.0,1.75,11.0,77.0,24.19,15.06
2017,10,28,17,30,246.0,19.0,1.6,10.0,31.0,15.67,0.0
2017,10,28,17,45,123.0,9.5,1.45,9.0,15.5,8.64,0.0
2017,10,28,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,126.0,8.0,1.8,4.5,13.0,7.28,0.0
2017,10,29,7,0,252.0,16.0,1.9,5.0,26.0,176.7,0.0
2017,10,29,7,15,399.0,26.5,2.3,6.0,72.0,306.83,243.49
2017,10,29,7,30,546.0,37.0,2.7,7.0,118.0,425.36,357.31
2017,10,29,7,45,624.5,43.5,3.1,8.0,171.5,512.98,434.62
2017,10,29,8,0,703.0,50.0,3.5,9.0,225.0,605.25,510.63
2017,10,29,8,15,750.0,54.5,3.55,10.0,279.5,674.69,563.94
2017,10,29,8,30,797.0,59.0,3.6,11.0,334.0,745.02,615.36
2017,10,29,8,45,828.0,62.5,3.7,12.0,385.5,800.89,653.96
2017,10,29,9,0,859.0,66.0,3.8,13.0,437.0,846.97,684.11
2017,10,29,9,15,880.5,68.5,3.8,14.0,484.0,889.84,710.63
2017,10,29,9,30,902.0,71.0,3.8,15.0,531.0,930.34,734.81
2017,10,29,9,45,917.0,73.5,3.8,16.0,572.0,962.01,752.27
2017,10,29,10,0,932.0,76.0,3.8,17.0,613.0,990.41,767.26
2017,10,29,10,15,942.0,77.5,3.7,17.5,647.0,1009.22,776.27
2017,10,29,10,30,952.0,79.0,3.6,18.0,681.0,1024.24,782.77
2017,10,29,10,45,958.5,80.0,3.5,19.0,707.0,1031.33,782.46
2017,10,29,11,0,965.0,81.0,3.4,20.0,733.0,1034.37,779.63
2017,10,29,11,15,969.0,82.0,3.35,20.0,750.5,1030.92,776.03
2017,10,29,11,30,973.0,83.0,3.3,20.0,768.0,1023.35,769.93
2017,10,29,11,45,973.5,84.0,3.3,20.5,776.5,1008.41,758.04
2017,10,29,12,0,974.0,85.0,3.3,21.0,785.0,989.51,743.74
2017,10,29,12,15,973.5,85.0,3.3,21.0,784.5,964.71,727.05
2017,10,29,12,30,973.0,85.0,3.3,21.0,784.0,936.21,707.94
2017,10,29,12,45,971.0,84.5,3.35,21.5,775.5,902.32,684.19
2017,10,29,13,0,969.0,84.0,3.4,22.0,767.0,865.1,658.14
2017,10,29,13,15,964.0,83.0,3.4,22.0,749.5,821.9,628.81
2017,10,29,13,30,959.0,82.0,3.4,22.0,732.0,775.96,597.34
2017,10,29,13,45,952.5,81.0,3.4,22.0,706.0,726.48,562.12
2017,10,29,14,0,946.0,80.0,3.4,22.0,680.0,674.82,523.07
2017,10,29,14,15,935.0,78.5,3.35,22.0,647.0,618.15,479.07
2017,10,29,14,30,924.0,77.0,3.3,22.0,614.0,560.26,432.91
2017,10,29,14,45,904.0,76.5,3.3,22.0,572.5,498.22,382.32
2017,10,29,15,0,884.0,76.0,3.3,22.0,531.0,436.49,330.4
2017,10,29,15,15,862.5,73.5,3.2,21.5,484.5,371.48,274.97
2017,10,29,15,30,841.0,71.0,3.1,21.0,438.0,308.6,219.94
2017,10,29,15,45,810.5,67.0,3.05,21.0,387.0,243.86,163.14
2017,10,29,16,0,780.0,63.0,3.0,21.0,336.0,182.1,110.65
2017,10,29,16,15,733.5,58.5,2.65,20.0,282.5,121.62,65.59
2017,10,29,16,30,687.0,54.0,2.3,19.0,229.0,66.76,36.23
2017,10,29,16,45,612.0,47.0,2.0,18.0,175.5,39.6,29.15
2017,10,29,17,0,537.0,40.0,1.7,17.0,122.0,31.75,22.0
2017,10,29,17,15,397.0,29.0,1.75,16.0,76.0,23.43,13.92
2017,10,29,17,30,257.0,18.0,1.8,15.0,30.0,14.85,0.0
2017,10,29,17,45,128.5,9.0,1.9,14.0,15.0,8.19,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
