Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,7,30,459.0,25.0,2.8,6.0,63.0,341.53,258.56
2017,11,19,7,45,562.5,32.5,3.0,7.0,112.5,439.87,367.32
2017,11,19,8,0,666.0,40.0,3.2,8.0,162.0,544.82,458.64
2017,11,19,8,15,725.0,45.5,3.2,8.5,214.0,620.75,521.76
2017,11,19,8,30,784.0,51.0,3.2,9.0,266.0,698.57,582.96
2017,11,19,8,45,822.5,54.0,3.25,10.0,316.5,757.79,626.07
2017,11,19,9,0,861.0,57.0,3.3,11.0,367.0,808.21,660.75
2017,11,19,9,15,885.0,59.5,3.3,11.5,413.0,852.11,690.33
2017,11,19,9,30,909.0,62.0,3.3,12.0,459.0,893.92,717.62
2017,11,19,9,45,927.0,63.5,3.35,12.5,499.5,926.47,738.05
2017,11,19,10,0,945.0,65.0,3.4,13.0,540.0,956.01,756.16
2017,11,19,10,15,956.5,66.5,3.35,13.5,573.5,976.24,766.82
2017,11,19,10,30,968.0,68.0,3.3,14.0,607.0,992.81,774.98
2017,11,19,10,45,783.5,121.5,3.3,14.5,570.0,901.6,707.83
2017,11,19,11,0,599.0,175.0,3.3,15.0,533.0,787.19,623.89
2017,11,19,11,15,591.0,186.0,3.25,15.0,548.0,778.63,617.45
2017,11,19,11,30,583.0,197.0,3.2,15.0,563.0,774.51,613.09
2017,11,19,11,45,619.0,188.5,3.2,15.5,582.0,791.85,624.57
2017,11,19,12,0,655.0,180.0,3.2,16.0,601.0,799.81,629.05
2017,11,19,12,15,648.0,183.0,3.1,16.0,599.5,778.75,612.73
2017,11,19,12,30,641.0,186.0,3.0,16.0,598.0,755.33,594.76
2017,11,19,12,45,658.5,177.0,2.95,16.5,596.5,737.23,580.43
2017,11,19,13,0,676.0,168.0,2.9,17.0,595.0,715.67,563.45
2017,11,19,13,15,632.5,176.5,2.85,16.5,568.0,663.73,524.98
2017,11,19,13,30,589.0,185.0,2.8,16.0,541.0,608.2,483.52
2017,11,19,13,45,767.0,131.0,2.75,16.0,576.5,644.84,512.35
2017,11,19,14,0,945.0,77.0,2.7,16.0,612.0,654.37,519.08
2017,11,19,14,15,837.0,92.0,2.65,16.0,546.5,564.91,448.47
2017,11,19,14,30,729.0,107.0,2.6,16.0,481.0,480.55,381.18
2017,11,19,14,45,807.5,88.5,2.55,16.0,474.5,456.43,358.69
2017,11,19,15,0,886.0,70.0,2.5,16.0,468.0,422.41,326.1
2017,11,19,15,15,861.5,67.0,2.3,15.5,423.0,358.45,269.99
2017,11,19,15,30,837.0,64.0,2.1,15.0,378.0,296.3,214.38
2017,11,19,15,45,800.0,60.0,1.95,14.5,328.5,232.3,157.67
2017,11,19,16,0,763.0,56.0,1.8,14.0,279.0,171.97,105.85
2017,11,19,16,15,707.0,51.0,1.6,13.5,227.5,112.87,61.11
2017,11,19,16,30,651.0,46.0,1.4,13.0,176.0,60.43,32.2
2017,11,19,16,45,553.5,38.0,1.2,12.5,126.0,32.88,23.42
2017,11,19,17,0,456.0,30.0,1.0,12.0,76.0,26.69,17.01
2017,11,19,17,15,228.0,15.0,1.0,11.5,38.0,11.99,0.0
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,146.0,14.0,0.45,6.5,25.5,95.06,0.0
2017,11,20,7,30,292.0,28.0,0.4,7.0,51.0,249.43,181.7
2017,11,20,7,45,392.0,40.0,0.4,7.5,95.5,343.41,281.02
2017,11,20,8,0,492.0,52.0,0.4,8.0,140.0,443.74,366.34
2017,11,20,8,15,558.0,59.5,0.55,8.5,188.5,520.55,429.53
2017,11,20,8,30,624.0,67.0,0.7,9.0,237.0,600.2,491.64
2017,11,20,8,45,660.5,74.5,0.85,10.0,283.5,658.36,534.22
2017,11,20,9,0,697.0,82.0,1.0,11.0,330.0,716.3,575.2
2017,11,20,9,15,727.5,86.0,1.35,11.5,374.0,763.84,610.82
2017,11,20,9,30,758.0,90.0,1.7,12.0,418.0,809.92,644.65
2017,11,20,9,45,779.5,93.5,2.1,13.0,457.0,839.83,665.51
2017,11,20,10,0,801.0,97.0,2.5,14.0,496.0,873.09,688.39
2017,11,20,10,15,816.0,99.5,2.6,14.5,529.0,896.28,702.57
2017,11,20,10,30,831.0,102.0,2.7,15.0,562.0,916.23,714.56
2017,11,20,10,45,844.0,103.0,2.8,15.5,588.0,929.11,721.68
2017,11,20,11,0,857.0,104.0,2.9,16.0,614.0,938.42,726.49
2017,11,20,11,15,864.0,105.0,2.95,16.0,631.5,938.51,726.02
2017,11,20,11,30,871.0,106.0,3.0,16.0,649.0,934.89,723.23
2017,11,20,11,45,888.5,100.0,3.15,16.5,661.5,928.75,718.29
2017,11,20,12,0,906.0,94.0,3.3,17.0,674.0,910.64,705.09
2017,11,20,12,15,907.0,94.0,3.4,17.0,675.0,889.74,691.05
2017,11,20,12,30,908.0,94.0,3.5,17.0,676.0,865.41,674.62
2017,11,20,12,45,907.0,93.5,3.6,17.5,668.5,835.59,653.03
2017,11,20,13,0,906.0,93.0,3.7,18.0,661.0,802.67,629.21
2017,11,20,13,15,901.0,92.0,3.7,18.0,645.5,763.35,601.4
2017,11,20,13,30,896.0,91.0,3.7,18.0,630.0,721.53,571.31
2017,11,20,13,45,888.0,89.5,3.75,18.5,606.5,674.95,534.68
2017,11,20,14,0,880.0,88.0,3.8,19.0,583.0,629.18,497.85
2017,11,20,14,15,867.0,86.0,3.75,19.0,551.5,575.21,454.67
2017,11,20,14,30,854.0,84.0,3.7,19.0,520.0,520.42,409.73
2017,11,20,14,45,836.0,81.0,3.7,19.0,482.0,461.84,360.7
2017,11,20,15,0,818.0,78.0,3.7,19.0,444.0,403.57,310.52
2017,11,20,15,15,792.0,74.5,3.55,18.5,400.5,342.71,257.56
2017,11,20,15,30,766.0,71.0,3.4,18.0,357.0,283.67,205.12
2017,11,20,15,45,728.0,66.5,3.3,18.0,309.5,223.19,151.65
2017,11,20,16,0,690.0,62.0,3.2,18.0,262.0,166.59,103.34
2017,11,20,16,15,631.5,56.0,2.75,17.0,212.5,108.11,59.42
2017,11,20,16,30,573.0,50.0,2.3,16.0,163.0,58.94,31.95
2017,11,20,16,45,475.0,40.5,1.9,15.0,116.0,32.15,22.49
2017,11,20,17,0,377.0,31.0,1.5,14.0,69.0,25.25,15.56
2017,11,20,17,15,188.5,15.5,1.5,13.0,34.5,12.42,0.0
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,40.0,14.0,2.95,9.5,17.0,35.22,0.0
2017,11,21,7,30,80.0,28.0,3.2,10.0,34.0,104.47,71.3
2017,11,21,7,45,127.0,47.0,3.45,10.5,65.5,164.79,134.39
2017,11,21,8,0,174.0,66.0,3.7,11.0,97.0,224.82,188.7
2017,11,21,8,15,200.0,86.0,3.75,11.5,131.5,273.9,231.89
2017,11,21,8,30,226.0,106.0,3.8,12.0,166.0,323.89,274.43
2017,11,21,8,45,249.5,122.5,3.9,13.0,200.5,367.58,309.97
2017,11,21,9,0,273.0,139.0,4.0,14.0,235.0,411.91,344.87
2017,11,21,9,15,385.5,138.5,4.1,14.5,293.5,527.92,438.41
2017,11,21,9,30,498.0,138.0,4.2,15.0,352.0,632.11,519.81
2017,11,21,9,45,454.5,163.0,4.3,16.0,372.0,630.33,513.71
2017,11,21,10,0,411.0,188.0,4.4,17.0,392.0,624.33,504.97
2017,11,21,10,15,454.0,191.0,4.35,17.0,429.5,669.02,538.44
2017,11,21,10,30,497.0,194.0,4.3,17.0,467.0,712.34,570.16
2017,11,21,10,45,481.0,209.5,4.25,17.5,484.0,713.39,567.65
2017,11,21,11,0,465.0,225.0,4.2,18.0,501.0,711.9,563.78
2017,11,21,11,15,678.5,160.0,4.05,18.0,574.5,836.0,656.67
2017,11,21,11,30,892.0,95.0,3.9,18.0,648.0,931.11,722.17
2017,11,21,11,45,632.0,184.5,3.8,18.5,579.5,798.0,624.32
2017,11,21,12,0,372.0,274.0,3.7,19.0,511.0,632.21,495.89
2017,11,21,12,15,343.5,281.0,3.5,19.0,500.5,603.45,473.85
2017,11,21,12,30,315.0,288.0,3.3,19.0,490.0,574.52,450.94
2017,11,21,12,45,312.5,285.0,3.15,19.5,483.0,555.81,435.68
2017,11,21,13,0,310.0,282.0,3.0,20.0,476.0,536.2,419.73
2017,11,21,13,15,424.0,242.0,2.75,20.0,500.0,572.77,448.36
2017,11,21,13,30,538.0,202.0,2.5,20.0,524.0,590.08,461.66
2017,11,21,13,45,489.0,208.5,2.25,20.5,493.0,537.68,419.63
2017,11,21,14,0,440.0,215.0,2.0,21.0,462.0,487.78,379.78
2017,11,21,14,15,523.0,178.0,1.9,21.0,456.0,472.59,368.03
2017,11,21,14,30,606.0,141.0,1.8,21.0,450.0,452.26,350.9
2017,11,21,14,45,693.0,114.0,1.75,21.0,442.0,429.77,330.57
2017,11,21,15,0,780.0,87.0,1.7,21.0,434.0,397.69,300.93
2017,11,21,15,15,752.0,83.0,1.7,20.5,391.0,337.78,250.38
2017,11,21,15,30,724.0,79.0,1.7,20.0,348.0,278.21,199.14
2017,11,21,15,45,686.0,73.5,1.75,20.0,301.0,218.9,147.97
2017,11,21,16,0,648.0,68.0,1.8,20.0,254.0,163.53,101.56
2017,11,21,16,15,587.0,61.0,1.85,19.0,205.5,108.8,61.19
2017,11,21,16,30,526.0,54.0,1.9,18.0,157.0,61.39,34.48
2017,11,21,16,45,428.5,43.5,1.95,17.0,111.5,34.77,24.53
2017,11,21,17,0,331.0,33.0,2.0,16.0,66.0,27.1,16.85
2017,11,21,17,15,165.5,16.5,2.3,15.5,33.0,13.34,0.0
2017,11,21,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,11,22,7,15,160.5,12.0,5.05,6.0,24.0,100.89,0.0
2017,11,22,7,30,321.0,24.0,5.2,6.0,48.0,259.0,181.24
2017,11,22,7,45,440.0,34.0,5.4,6.5,94.0,366.4,308.04
2017,11,22,8,0,559.0,44.0,5.6,7.0,140.0,478.74,410.66
2017,11,22,8,15,625.5,50.0,5.7,7.5,190.0,549.26,472.68
2017,11,22,8,30,692.0,56.0,5.8,8.0,240.0,629.95,540.13
2017,11,22,8,45,738.5,60.0,5.9,8.5,289.5,694.07,591.49
2017,11,22,9,0,785.0,64.0,6.0,9.0,339.0,758.18,641.07
2017,11,22,9,15,657.0,96.5,5.9,9.5,347.0,714.41,603.15
2017,11,22,9,30,529.0,129.0,5.8,10.0,355.0,647.23,546.8
2017,11,22,9,45,710.5,101.5,5.7,11.0,434.0,791.55,657.04
2017,11,22,10,0,892.0,74.0,5.6,12.0,513.0,915.29,746.01
2017,11,22,10,15,906.5,75.5,5.45,12.5,547.0,937.66,758.02
2017,11,22,10,30,921.0,77.0,5.3,13.0,581.0,956.64,767.97
2017,11,22,10,45,934.0,77.5,5.2,13.5,608.5,969.38,773.68
2017,11,22,11,0,947.0,78.0,5.1,14.0,636.0,978.36,776.78
2017,11,22,11,15,954.0,78.5,4.95,14.0,654.5,977.93,774.32
2017,11,22,11,30,961.0,79.0,4.8,14.0,673.0,973.56,769.25
2017,11,22,11,45,964.5,80.0,4.7,14.5,683.5,962.7,758.69
2017,11,22,12,0,968.0,81.0,4.6,15.0,694.0,947.95,745.61
2017,11,22,12,15,969.0,81.0,4.5,15.5,695.0,926.04,727.67
2017,11,22,12,30,970.0,81.0,4.4,16.0,696.0,900.49,707.37
2017,11,22,12,45,970.0,79.5,4.35,16.5,689.0,868.88,683.31
2017,11,22,13,0,970.0,78.0,4.3,17.0,682.0,833.93,656.99
2017,11,22,13,15,964.5,77.5,4.25,17.0,665.5,792.88,627.59
2017,11,22,13,30,959.0,77.0,4.2,17.0,649.0,749.16,596.12
2017,11,22,13,45,952.5,75.0,4.2,17.0,625.0,700.73,559.07
2017,11,22,14,0,946.0,73.0,4.2,17.0,601.0,650.19,519.17
2017,11,22,14,15,933.5,71.5,4.2,17.0,568.5,594.98,474.59
2017,11,22,14,30,921.0,70.0,4.2,17.0,536.0,538.71,427.96
2017,11,22,14,45,900.5,69.0,4.25,17.0,496.5,478.56,377.05
2017,11,22,15,0,880.0,68.0,4.3,17.0,457.0,418.73,324.88
2017,11,22,15,15,854.5,65.0,4.15,16.5,412.5,355.13,268.73
2017,11,22,15,30,829.0,62.0,4.0,16.0,368.0,293.38,213.1
2017,11,22,15,45,792.0,58.0,3.9,16.0,319.5,230.09,156.31
2017,11,22,16,0,755.0,54.0,3.8,16.0,271.0,170.44,104.61
2017,11,22,16,15,697.5,49.0,3.3,15.0,220.0,111.81,60.15
2017,11,22,16,30,640.0,44.0,2.8,14.0,169.0,59.97,31.11
2017,11,22,16,45,541.5,36.0,2.3,13.0,120.5,31.08,21.71
2017,11,22,17,0,443.0,28.0,1.8,12.0,72.0,24.8,15.2
2017,11,22,17,15,221.5,14.0,1.75,11.0,36.0,11.17,0.0
2017,11,22,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,183.5,11.5,1.25,4.0,24.5,113.03,0.0
2017,11,23,7,30,367.0,23.0,1.4,5.0,49.0,275.09,183.56
2017,11,23,7,45,481.0,31.5,1.55,6.0,95.0,381.38,315.29
2017,11,23,8,0,595.0,40.0,1.7,7.0,141.0,490.64,411.07
2017,11,23,8,15,659.0,46.0,1.6,7.5,191.0,567.89,474.57
2017,11,23,8,30,723.0,52.0,1.5,8.0,241.0,647.5,536.07
2017,11,23,8,45,757.0,57.0,1.45,9.0,289.0,703.69,575.79
2017,11,23,9,0,791.0,62.0,1.4,10.0,337.0,759.17,613.01
2017,11,23,9,15,818.5,65.0,1.3,10.5,382.0,805.35,642.3
2017,11,23,9,30,846.0,68.0,1.2,11.0,427.0,849.65,669.12
2017,11,23,9,45,865.0,70.5,1.1,12.0,466.0,883.46,686.44
2017,11,23,10,0,884.0,73.0,1.0,13.0,505.0,905.35,695.11
2017,11,23,10,15,896.5,75.0,1.0,13.5,538.0,926.5,706.27
2017,11,23,10,30,909.0,77.0,1.0,14.0,571.0,944.27,715.15
2017,11,23,10,45,918.0,78.0,1.05,15.0,596.5,953.96,718.39
2017,11,23,11,0,927.0,79.0,1.1,16.0,622.0,959.95,719.42
2017,11,23,11,15,932.5,80.0,1.05,16.5,639.5,958.94,715.56
2017,11,23,11,30,938.0,81.0,1.0,17.0,657.0,954.09,709.49
2017,11,23,11,45,943.0,80.0,1.0,18.0,666.5,942.56,698.93
2017,11,23,12,0,948.0,79.0,1.0,19.0,676.0,927.24,686.2
2017,11,23,12,15,947.5,79.0,0.95,19.0,677.0,904.62,670.63
2017,11,23,12,30,947.0,79.0,0.9,19.0,678.0,878.51,652.97
2017,11,23,12,45,945.0,78.5,0.9,19.5,670.0,847.25,631.64
2017,11,23,13,0,943.0,78.0,0.9,20.0,662.0,812.84,608.28
2017,11,23,13,15,937.5,77.0,0.85,20.0,646.0,772.32,581.16
2017,11,23,13,30,932.0,76.0,0.8,20.0,630.0,729.24,552.21
2017,11,23,13,45,924.0,74.5,0.8,20.5,606.0,681.65,517.61
2017,11,23,14,0,916.0,73.0,0.8,21.0,582.0,632.14,480.61
2017,11,23,14,15,903.5,71.5,0.75,21.0,550.5,578.48,440.01
2017,11,23,14,30,891.0,70.0,0.7,21.0,519.0,523.82,397.49
2017,11,23,14,45,872.0,68.5,0.7,21.0,481.0,465.52,351.31
2017,11,23,15,0,853.0,67.0,0.7,21.0,443.0,407.44,303.71
2017,11,23,15,15,828.0,64.0,0.6,20.5,399.5,345.65,251.97
2017,11,23,15,30,803.0,61.0,0.5,20.0,356.0,285.67,200.48
2017,11,23,15,45,766.5,57.0,0.45,20.0,308.5,224.11,147.69
2017,11,23,16,0,730.0,53.0,0.4,20.0,261.0,166.14,99.36
2017,11,23,16,15,673.5,48.0,0.5,19.0,212.0,109.17,57.56
2017,11,23,16,30,617.0,43.0,0.6,18.0,163.0,58.85,29.83
2017,11,23,16,45,519.5,35.5,0.7,17.5,115.5,30.58,20.86
2017,11,23,17,0,422.0,28.0,0.8,17.0,68.0,22.72,13.08
2017,11,23,17,15,211.0,14.0,0.9,16.0,34.0,11.18,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,176.0,10.5,2.0,7.0,22.5,107.63,0.0
2017,11,24,7,30,352.0,21.0,2.3,8.0,45.0,262.97,164.67
2017,11,24,7,45,465.5,29.5,2.65,9.0,90.0,368.49,302.73
2017,11,24,8,0,579.0,38.0,3.0,10.0,135.0,476.25,398.54
2017,11,24,8,15,643.5,44.0,3.0,10.5,184.0,552.92,463.2
2017,11,24,8,30,708.0,50.0,3.0,11.0,233.0,632.18,526.53
2017,11,24,8,45,748.0,53.5,3.0,12.0,281.0,690.56,569.69
2017,11,24,9,0,788.0,57.0,3.0,13.0,329.0,748.64,610.66
2017,11,24,9,15,815.0,60.0,3.25,14.0,373.0,794.24,642.12
2017,11,24,9,30,842.0,63.0,3.5,15.0,417.0,829.34,665.11
2017,11,24,9,45,861.0,65.5,3.75,16.5,456.0,862.92,685.29
2017,11,24,10,0,880.0,68.0,4.0,18.0,495.0,893.78,703.1
2017,11,24,10,15,893.0,69.5,4.05,18.5,527.5,914.83,715.3
2017,11,24,10,30,906.0,71.0,4.1,19.0,560.0,932.53,725.2
2017,11,24,10,45,914.0,72.5,4.2,20.0,585.5,942.09,728.35
2017,11,24,11,0,922.0,74.0,4.3,21.0,611.0,947.96,729.08
2017,11,24,11,15,927.5,74.5,4.3,21.0,628.5,946.51,727.16
2017,11,24,11,30,933.0,75.0,4.3,21.0,646.0,941.28,722.85
2017,11,24,11,45,930.5,78.0,4.35,21.5,654.5,928.12,712.09
2017,11,24,12,0,928.0,81.0,4.4,22.0,663.0,911.33,699.02
2017,11,24,12,15,928.0,81.0,4.4,22.0,664.0,889.64,683.79
2017,11,24,12,30,928.0,81.0,4.4,22.0,665.0,864.51,666.25
2017,11,24,12,45,924.0,81.0,4.45,22.5,657.0,832.86,643.16
2017,11,24,13,0,920.0,81.0,4.5,23.0,649.0,798.23,618.06
2017,11,24,13,15,914.5,80.5,4.5,23.0,633.5,759.15,590.62
2017,11,24,13,30,909.0,80.0,4.5,23.0,618.0,717.57,561.22
2017,11,24,13,45,899.5,79.0,4.5,23.0,594.0,670.58,525.41
2017,11,24,14,0,890.0,78.0,4.5,23.0,570.0,621.85,487.46
2017,11,24,14,15,815.5,89.5,4.45,23.0,521.5,550.65,431.19
2017,11,24,14,30,741.0,101.0,4.4,23.0,473.0,481.34,375.6
2017,11,24,14,45,771.5,89.0,4.4,23.0,451.5,441.85,341.76
2017,11,24,15,0,802.0,77.0,4.4,23.0,430.0,397.57,302.53
2017,11,24,15,15,775.5,73.5,4.15,22.5,387.0,337.77,250.91
2017,11,24,15,30,749.0,70.0,3.9,22.0,344.0,279.83,200.02
2017,11,24,15,45,710.5,65.5,3.65,21.5,297.5,220.48,148.45
2017,11,24,16,0,672.0,61.0,3.4,21.0,251.0,162.78,99.91
2017,11,24,16,15,612.5,55.0,3.0,19.5,203.0,107.77,59.03
2017,11,24,16,30,553.0,49.0,2.6,18.0,155.0,59.77,31.78
2017,11,24,16,45,455.5,39.5,2.25,17.0,109.5,31.41,21.57
2017,11,24,17,0,358.0,30.0,1.9,16.0,64.0,24.48,14.51
2017,11,24,17,15,179.0,15.0,1.95,15.5,32.0,12.07,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,113.5,12.0,1.45,7.5,19.5,73.98,0.0
2017,11,25,7,30,227.0,24.0,1.6,8.0,39.0,196.1,113.04
2017,11,25,7,45,344.0,36.0,1.75,9.0,81.5,304.43,248.48
2017,11,25,8,0,461.0,48.0,1.9,10.0,124.0,413.2,344.58
2017,11,25,8,15,532.0,56.5,1.7,10.5,171.5,492.95,411.47
2017,11,25,8,30,603.0,65.0,1.5,11.0,219.0,576.14,476.27
2017,11,25,8,45,652.5,70.0,1.35,12.0,267.0,640.47,522.23
2017,11,25,9,0,702.0,75.0,1.2,13.0,315.0,705.36,565.89
2017,11,25,9,15,733.5,79.5,1.25,14.0,359.0,754.33,597.99
2017,11,25,9,30,765.0,84.0,1.3,15.0,403.0,796.46,624.36
2017,11,25,9,45,787.5,87.0,1.4,16.0,442.0,832.75,646.68
2017,11,25,10,0,810.0,90.0,1.5,17.0,481.0,866.47,666.88
2017,11,25,10,15,825.5,92.5,1.55,17.5,514.0,890.36,680.75
2017,11,25,10,30,841.0,95.0,1.6,18.0,547.0,911.03,692.53
2017,11,25,10,45,851.0,97.0,1.7,19.0,572.0,922.63,697.58
2017,11,25,11,0,861.0,99.0,1.8,20.0,597.0,930.67,700.4
2017,11,25,11,15,867.0,100.0,1.85,20.5,615.0,930.19,698.42
2017,11,25,11,30,873.0,101.0,1.9,21.0,633.0,926.05,694.25
2017,11,25,11,45,895.5,93.5,2.0,22.0,646.5,914.49,684.55
2017,11,25,12,0,918.0,86.0,2.1,23.0,660.0,907.71,678.24
2017,11,25,12,15,917.5,86.0,2.15,23.0,660.5,885.84,663.98
2017,11,25,12,30,917.0,86.0,2.2,23.0,661.0,860.59,647.6
2017,11,25,12,45,913.5,86.0,2.3,23.5,653.5,829.68,626.54
2017,11,25,13,0,910.0,86.0,2.4,24.0,646.0,795.8,603.37
2017,11,25,13,15,904.0,85.5,2.4,24.0,630.0,756.75,576.96
2017,11,25,13,30,898.0,85.0,2.4,24.0,614.0,715.27,548.49
2017,11,25,13,45,887.0,84.0,2.45,24.5,590.0,667.79,512.74
2017,11,25,14,0,876.0,83.0,2.5,25.0,566.0,618.75,475.11
2017,11,25,14,15,863.0,81.5,2.45,25.0,535.5,568.68,436.26
2017,11,25,14,30,850.0,80.0,2.4,25.0,505.0,515.17,393.83
2017,11,25,14,45,829.5,77.5,2.35,25.0,467.0,456.7,346.53
2017,11,25,15,0,809.0,75.0,2.3,25.0,429.0,398.77,298.33
2017,11,25,15,15,782.0,72.0,2.05,24.5,386.5,339.0,247.81
2017,11,25,15,30,755.0,69.0,1.8,24.0,344.0,281.12,197.9
2017,11,25,15,45,714.5,64.5,1.55,23.5,297.5,221.03,146.69
2017,11,25,16,0,674.0,60.0,1.3,23.0,251.0,165.07,100.39
2017,11,25,16,15,614.5,54.0,1.25,22.0,202.5,107.75,58.1
2017,11,25,16,30,555.0,48.0,1.2,21.0,154.0,59.63,30.91
2017,11,25,16,45,454.0,39.0,1.2,20.0,108.5,31.0,20.92
2017,11,25,17,0,353.0,30.0,1.2,19.0,63.0,24.51,14.27
2017,11,25,17,15,176.5,15.0,1.3,18.5,31.5,12.09,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,7,15,119.0,11.5,2.5,9.5,18.5,76.37,0.0
2017,11,26,7,30,238.0,23.0,2.7,10.0,37.0,199.91,103.96
2017,11,26,7,45,356.5,34.0,2.95,10.5,79.5,309.72,251.72
2017,11,26,8,0,475.0,45.0,3.2,11.0,122.0,418.5,349.75
2017,11,26,8,15,545.5,53.0,3.05,11.5,169.0,497.42,417.31
2017,11,26,8,30,616.0,61.0,2.9,12.0,216.0,579.85,483.48
2017,11,26,8,45,661.0,66.0,2.8,13.0,263.0,640.79,528.89
2017,11,26,9,0,706.0,71.0,2.7,14.0,310.0,702.1,572.35
2017,11,26,9,15,737.0,75.0,2.55,15.0,353.5,744.8,599.74
2017,11,26,9,30,768.0,79.0,2.4,16.0,397.0,791.76,629.14
2017,11,26,9,45,789.5,82.5,2.3,17.0,436.0,827.78,649.92
2017,11,26,10,0,811.0,86.0,2.2,18.0,475.0,861.25,668.36
2017,11,26,10,15,826.0,88.0,2.05,18.5,507.5,884.11,679.76
2017,11,26,10,30,841.0,90.0,1.9,19.0,540.0,903.77,688.8
2017,11,26,10,45,851.5,91.5,1.8,20.0,565.5,915.3,691.46
2017,11,26,11,0,862.0,93.0,1.7,21.0,591.0,923.3,691.83
2017,11,26,11,15,869.0,94.5,1.65,21.5,608.5,924.47,689.73
2017,11,26,11,30,876.0,96.0,1.6,22.0,626.0,921.95,685.44
2017,11,26,11,45,875.0,98.0,1.6,22.5,635.0,909.2,675.26
2017,11,26,12,0,874.0,100.0,1.6,23.0,644.0,892.96,663.07
2017,11,26,12,15,874.5,100.0,1.6,23.0,645.5,872.29,649.39
2017,11,26,12,30,875.0,100.0,1.6,23.0,647.0,848.29,633.6
2017,11,26,12,45,872.5,99.5,1.65,23.5,640.0,818.12,613.05
2017,11,26,13,0,870.0,99.0,1.7,24.0,633.0,785.03,590.52
2017,11,26,13,15,864.0,98.0,1.75,24.0,617.5,746.09,564.98
2017,11,26,13,30,858.0,97.0,1.8,24.0,602.0,704.84,536.73
2017,11,26,13,45,849.5,95.5,1.85,24.0,579.0,659.33,503.94
2017,11,26,14,0,841.0,94.0,1.9,24.0,556.0,612.14,469.05
2017,11,26,14,15,828.0,92.0,1.85,24.0,526.0,560.52,429.42
2017,11,26,14,30,815.0,90.0,1.8,24.0,496.0,508.15,388.17
2017,11,26,14,45,776.5,92.5,1.8,24.0,456.5,448.29,340.4
2017,11,26,15,0,738.0,95.0,1.8,24.0,417.0,389.93,292.64
2017,11,26,15,15,709.5,90.5,1.65,23.5,375.0,331.58,243.93
2017,11,26,15,30,681.0,86.0,1.5,23.0,333.0,275.44,196.08
2017,11,26,15,45,643.5,79.5,1.4,22.5,288.0,217.98,147.43
2017,11,26,16,0,606.0,73.0,1.3,22.0,243.0,164.42,103.18
2017,11,26,16,15,544.5,65.0,1.2,21.0,196.0,111.28,64.0
2017,11,26,16,30,483.0,57.0,1.1,20.0,149.0,65.55,37.33
2017,11,26,16,45,388.5,45.0,1.05,19.0,104.5,36.3,25.55
2017,11,26,17,0,294.0,33.0,1.0,18.0,60.0,27.28,16.55
2017,11,26,17,15,147.0,16.5,1.05,17.5,30.0,13.47,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,15,96.0,11.5,1.25,10.0,17.5,63.47,0.0
2017,11,27,7,30,192.0,23.0,1.4,11.0,35.0,170.42,76.2
2017,11,27,7,45,306.5,36.5,1.6,12.0,76.0,279.29,223.64
2017,11,27,8,0,421.0,50.0,1.8,13.0,117.0,385.94,317.88
2017,11,27,8,15,494.0,59.5,2.0,13.5,163.5,466.93,387.08
2017,11,27,8,30,567.0,69.0,2.2,14.0,210.0,551.46,455.42
2017,11,27,8,45,616.0,75.0,2.45,15.0,257.0,615.69,504.46
2017,11,27,9,0,665.0,81.0,2.7,16.0,304.0,680.44,552.07
2017,11,27,9,15,697.5,85.5,2.95,16.5,347.5,729.4,587.44
2017,11,27,9,30,730.0,90.0,3.2,17.0,391.0,777.11,621.19
2017,11,27,9,45,753.5,93.5,3.45,18.0,429.5,813.92,645.17
2017,11,27,10,0,777.0,97.0,3.7,19.0,468.0,842.64,663.0
2017,11,27,10,15,793.0,100.0,3.75,19.5,500.5,867.37,678.06
2017,11,27,10,30,809.0,103.0,3.8,20.0,533.0,888.99,690.89
2017,11,27,10,45,821.0,104.5,3.85,20.5,558.5,901.88,697.59
2017,11,27,11,0,833.0,106.0,3.9,21.0,584.0,911.31,702.03
2017,11,27,11,15,840.0,107.0,3.95,21.0,602.0,912.03,701.89
2017,11,27,11,30,847.0,108.0,4.0,21.0,620.0,909.16,699.48
2017,11,27,11,45,554.0,198.0,4.05,21.5,535.0,734.42,572.0
2017,11,27,12,0,261.0,288.0,4.1,22.0,450.0,551.19,429.58
2017,11,27,12,15,342.5,270.5,4.1,22.0,483.5,591.0,461.85
2017,11,27,12,30,424.0,253.0,4.1,22.0,517.0,639.11,498.49
2017,11,27,12,45,656.0,173.0,4.15,22.5,576.5,728.74,567.61
2017,11,27,13,0,888.0,93.0,4.2,23.0,636.0,786.21,609.11
2017,11,27,13,15,882.5,92.5,4.15,23.0,620.5,748.41,581.84
2017,11,27,13,30,877.0,92.0,4.1,23.0,605.0,712.45,555.74
2017,11,27,13,45,869.0,90.0,4.1,23.5,582.5,666.11,519.56
2017,11,27,14,0,861.0,88.0,4.1,24.0,560.0,618.01,481.48
2017,11,27,14,15,848.0,86.0,4.05,23.5,529.5,565.63,441.0
2017,11,27,14,30,835.0,84.0,4.0,23.0,499.0,512.45,398.69
2017,11,27,14,45,817.0,81.0,4.0,23.0,462.5,455.49,351.54
2017,11,27,15,0,799.0,78.0,4.0,23.0,426.0,398.84,303.33
2017,11,27,15,15,772.5,74.5,3.8,22.5,383.5,339.39,252.27
2017,11,27,15,30,746.0,71.0,3.6,22.0,341.0,281.8,201.8
2017,11,27,15,45,708.5,66.5,3.45,22.0,295.5,222.96,150.39
2017,11,27,16,0,671.0,62.0,3.3,22.0,250.0,165.66,101.96
2017,11,27,16,15,611.5,55.5,2.85,21.0,202.0,110.25,60.49
2017,11,27,16,30,552.0,49.0,2.4,20.0,154.0,61.84,32.37
2017,11,27,16,45,455.0,39.5,2.0,19.0,108.5,31.51,21.43
2017,11,27,17,0,358.0,30.0,1.6,18.0,63.0,24.58,14.3
2017,11,27,17,15,179.0,15.0,1.6,17.5,31.5,12.12,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,15,116.0,10.5,1.8,9.5,17.5,73.42,0.0
2017,11,28,7,30,232.0,21.0,2.1,10.0,35.0,190.86,71.11
2017,11,28,7,45,362.0,32.0,2.4,11.0,77.0,309.76,248.71
2017,11,28,8,0,492.0,43.0,2.7,12.0,119.0,425.95,352.92
2017,11,28,8,15,565.0,50.0,2.95,13.0,167.0,505.68,420.86
2017,11,28,8,30,638.0,57.0,3.2,14.0,215.0,589.05,487.8
2017,11,28,8,45,688.5,61.0,3.45,15.0,262.5,647.82,532.72
2017,11,28,9,0,739.0,65.0,3.7,16.0,310.0,713.58,581.17
2017,11,28,9,15,769.5,68.5,4.05,17.0,354.5,761.68,615.09
2017,11,28,9,30,800.0,72.0,4.4,18.0,399.0,808.2,647.23
2017,11,28,9,45,824.0,74.0,4.75,19.0,438.5,845.09,672.18
2017,11,28,10,0,848.0,76.0,5.1,20.0,478.0,879.43,694.97
2017,11,28,10,15,862.5,78.0,5.1,20.5,510.5,902.3,708.44
2017,11,28,10,30,877.0,80.0,5.1,21.0,543.0,912.77,713.04
2017,11,28,10,45,888.5,80.5,5.2,21.5,569.0,924.3,719.24
2017,11,28,11,0,900.0,81.0,5.3,22.0,595.0,932.3,723.04
2017,11,28,11,15,906.0,82.0,5.25,22.0,613.0,932.25,721.76
2017,11,28,11,30,912.0,83.0,5.2,22.0,631.0,928.5,718.07
2017,11,28,11,45,909.5,86.0,5.2,22.5,639.5,915.85,707.22
2017,11,28,12,0,907.0,89.0,5.2,23.0,648.0,899.66,694.11
2017,11,28,12,15,907.5,89.0,5.15,23.0,649.5,879.13,679.17
2017,11,28,12,30,908.0,89.0,5.1,23.0,651.0,855.21,661.96
2017,11,28,12,45,903.0,89.5,5.1,23.5,643.5,824.19,638.77
2017,11,28,13,0,898.0,90.0,5.1,24.0,636.0,790.33,613.63
2017,11,28,13,15,892.0,89.0,5.0,24.0,620.5,751.42,585.59
2017,11,28,13,30,886.0,88.0,4.9,24.0,605.0,710.12,555.41
2017,11,28,13,45,874.0,88.0,4.8,24.5,581.5,667.31,521.0
2017,11,28,14,0,862.0,88.0,4.7,25.0,558.0,618.84,482.03
2017,11,28,14,15,848.0,86.0,4.55,25.0,527.5,565.96,439.9
2017,11,28,14,30,834.0,84.0,4.4,25.0,497.0,512.37,396.29
2017,11,28,14,45,808.0,83.0,4.3,25.0,459.0,453.96,348.17
2017,11,28,15,0,782.0,82.0,4.2,25.0,421.0,396.64,299.78
2017,11,28,15,15,754.0,78.5,3.85,24.5,379.0,337.64,249.45
2017,11,28,15,30,726.0,75.0,3.5,24.0,337.0,279.08,198.71
2017,11,28,15,45,682.0,70.5,3.2,23.5,290.5,219.63,147.83
2017,11,28,16,0,638.0,66.0,2.9,23.0,244.0,164.71,102.15
2017,11,28,16,15,576.0,59.0,2.5,22.0,196.5,110.53,61.82
2017,11,28,16,30,514.0,52.0,2.1,21.0,149.0,63.69,34.38
2017,11,28,16,45,410.0,41.5,1.75,20.0,104.5,33.22,22.78
2017,11,28,17,0,306.0,31.0,1.4,19.0,60.0,25.46,14.89
2017,11,28,17,15,153.0,15.5,1.4,18.5,30.0,12.58,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.0,10.5,3.7,9.5,15.5,59.51,0.0
2017,11,29,7,30,182.0,21.0,3.8,10.0,31.0,159.34,42.9
2017,11,29,7,45,313.0,33.5,3.95,10.5,72.0,279.37,224.46
2017,11,29,8,0,444.0,46.0,4.1,11.0,113.0,395.76,330.92
2017,11,29,8,15,520.0,54.0,4.2,11.5,160.0,477.41,402.78
2017,11,29,8,30,596.0,62.0,4.3,12.0,207.0,562.83,473.57
