Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,16,0,756.0,51.0,2.9,15.0,259.0,183.99,116.93
2017,12,9,16,15,700.0,46.0,2.6,13.5,210.5,125.36,70.18
2017,12,9,16,30,644.0,41.0,2.3,12.0,162.0,73.09,36.13
2017,12,9,16,45,547.5,33.5,2.0,11.0,115.0,28.93,19.92
2017,12,9,17,0,451.0,26.0,1.7,10.0,68.0,23.0,13.53
2017,12,9,17,15,225.5,13.0,1.7,9.5,34.0,11.26,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,15,129.5,6.0,1.3,2.0,9.5,0.0,0.0
2017,12,10,7,30,259.0,12.0,1.3,3.0,19.0,159.29,0.0
2017,12,10,7,45,417.0,21.5,1.3,4.0,60.5,311.95,219.17
2017,12,10,8,0,575.0,31.0,1.3,5.0,102.0,448.11,369.65
2017,12,10,8,15,654.0,37.0,1.5,6.0,151.5,533.21,444.8
2017,12,10,8,30,733.0,43.0,1.7,7.0,201.0,622.07,517.74
2017,12,10,8,45,779.5,47.5,1.9,8.0,250.5,687.06,568.63
2017,12,10,9,0,826.0,52.0,2.1,9.0,300.0,752.29,617.33
2017,12,10,9,15,856.0,55.0,1.95,10.0,346.0,793.54,643.33
2017,12,10,9,30,886.0,58.0,1.8,11.0,392.0,840.71,672.27
2017,12,10,9,45,907.5,60.0,1.65,12.0,433.0,877.2,692.11
2017,12,10,10,0,929.0,62.0,1.5,13.0,474.0,911.07,709.26
2017,12,10,10,15,943.5,63.5,1.5,13.5,509.0,935.05,722.48
2017,12,10,10,30,958.0,65.0,1.5,14.0,544.0,955.66,733.42
2017,12,10,10,45,968.5,65.5,1.5,15.0,571.5,967.73,737.27
2017,12,10,11,0,979.0,66.0,1.5,16.0,599.0,976.05,738.79
2017,12,10,11,15,674.0,153.5,1.5,16.0,526.5,814.32,627.68
2017,12,10,11,30,369.0,241.0,1.5,16.0,454.0,610.28,477.98
2017,12,10,11,45,680.0,157.0,1.55,16.5,557.5,804.25,623.05
2017,12,10,12,0,991.0,73.0,1.6,17.0,661.0,949.43,719.14
2017,12,10,12,15,991.5,73.0,1.6,17.0,664.0,928.76,703.26
2017,12,10,12,30,992.0,73.0,1.6,17.0,667.0,904.42,687.05
2017,12,10,12,45,991.5,72.5,1.6,17.5,661.5,875.11,666.3
2017,12,10,13,0,991.0,72.0,1.6,18.0,656.0,842.4,643.32
2017,12,10,13,15,986.5,71.0,1.55,18.0,642.0,802.93,616.33
2017,12,10,13,30,982.0,70.0,1.5,18.0,628.0,760.65,587.3
2017,12,10,13,45,975.0,69.0,1.45,18.5,605.5,714.12,552.6
2017,12,10,14,0,968.0,68.0,1.4,19.0,583.0,665.38,514.84
2017,12,10,14,15,693.5,124.5,1.35,19.0,483.5,527.59,410.64
2017,12,10,14,30,419.0,181.0,1.3,19.0,384.0,400.95,313.5
2017,12,10,14,45,660.0,123.0,1.3,19.0,416.0,434.92,337.59
2017,12,10,15,0,901.0,65.0,1.3,19.0,448.0,438.01,333.54
2017,12,10,15,15,876.5,62.5,1.1,18.5,405.0,376.08,280.24
2017,12,10,15,30,852.0,60.0,0.9,18.0,362.0,314.65,226.58
2017,12,10,15,45,817.0,56.0,0.75,17.5,314.5,251.17,171.27
2017,12,10,16,0,782.0,52.0,0.6,17.0,267.0,190.88,119.43
2017,12,10,16,15,725.5,47.0,0.65,16.0,217.5,130.58,72.23
2017,12,10,16,30,669.0,42.0,0.7,15.0,168.0,76.68,37.43
2017,12,10,16,45,572.5,34.5,0.75,14.5,120.0,29.93,20.5
2017,12,10,17,0,476.0,27.0,0.8,14.0,72.0,24.03,14.16
2017,12,10,17,15,238.0,13.5,0.9,13.5,36.0,11.74,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.5,2.4,5.5,8.5,0.0,0.0
2017,12,11,7,30,0.0,17.0,2.5,6.0,17.0,15.46,0.0
2017,12,11,7,45,260.0,25.5,2.6,7.0,57.0,225.29,152.18
2017,12,11,8,0,520.0,34.0,2.7,8.0,97.0,413.13,341.08
2017,12,11,8,15,603.5,41.0,2.75,8.5,146.0,501.29,420.14
2017,12,11,8,30,687.0,48.0,2.8,9.0,195.0,593.21,496.86
2017,12,11,8,45,735.0,53.5,2.9,9.5,243.5,659.49,550.0
2017,12,11,9,0,783.0,59.0,3.0,10.0,292.0,726.06,600.99
2017,12,11,9,15,805.0,56.5,2.85,10.5,328.5,760.52,624.31
2017,12,11,9,30,827.0,54.0,2.7,11.0,365.0,784.09,638.58
2017,12,11,9,45,863.0,62.0,2.6,12.0,416.5,840.53,675.57
2017,12,11,10,0,899.0,70.0,2.5,13.0,468.0,894.6,709.21
2017,12,11,10,15,915.0,72.0,2.2,14.0,503.0,920.17,719.71
2017,12,11,10,30,931.0,74.0,1.9,15.0,538.0,942.48,727.42
2017,12,11,10,45,944.0,74.5,1.65,16.5,566.0,956.67,728.19
2017,12,11,11,0,957.0,75.0,1.4,18.0,594.0,967.21,726.13
2017,12,11,11,15,963.5,76.0,1.5,18.5,614.0,968.72,726.2
2017,12,11,11,30,970.0,77.0,1.6,19.0,634.0,966.34,723.94
2017,12,11,11,45,767.0,134.0,1.75,20.0,580.0,854.88,647.87
2017,12,11,12,0,564.0,191.0,1.9,21.0,526.0,721.01,553.49
2017,12,11,12,15,770.5,135.0,2.05,21.0,594.5,825.76,630.34
2017,12,11,12,30,977.0,79.0,2.2,21.0,663.0,899.44,681.1
2017,12,11,12,45,975.5,78.5,2.4,21.5,657.5,869.78,660.74
2017,12,11,13,0,974.0,78.0,2.6,22.0,652.0,836.83,638.86
2017,12,11,13,15,827.5,110.5,2.65,22.0,590.5,736.64,569.39
2017,12,11,13,30,681.0,143.0,2.7,22.0,529.0,638.81,497.19
2017,12,11,13,45,570.5,170.0,2.8,22.0,485.0,558.3,436.63
2017,12,11,14,0,460.0,197.0,2.9,22.0,441.0,489.79,383.73
2017,12,11,14,15,551.0,160.0,2.9,21.5,437.5,479.31,376.63
2017,12,11,14,30,642.0,123.0,2.9,21.0,434.0,463.62,363.91
2017,12,11,14,45,635.0,114.5,2.9,21.0,403.5,416.15,324.73
2017,12,11,15,0,628.0,106.0,2.9,21.0,373.0,368.25,284.27
2017,12,11,15,15,611.0,98.5,2.6,20.0,337.5,317.55,241.32
2017,12,11,15,30,594.0,91.0,2.3,19.0,302.0,267.91,198.24
2017,12,11,15,45,573.0,81.0,2.0,18.5,262.5,216.27,152.89
2017,12,11,16,0,552.0,71.0,1.7,18.0,223.0,166.62,109.82
2017,12,11,16,15,506.5,62.0,1.7,16.5,181.5,117.13,70.71
2017,12,11,16,30,461.0,53.0,1.7,15.0,140.0,72.94,40.79
2017,12,11,16,45,386.0,42.0,1.7,14.0,100.0,33.61,23.75
2017,12,11,17,0,311.0,31.0,1.7,13.0,60.0,25.41,15.39
2017,12,11,17,15,155.5,15.5,1.7,12.5,30.0,12.52,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,12,7,15,115.0,5.5,3.75,4.5,7.5,0.0,0.0
2017,12,12,7,30,230.0,11.0,3.9,5.0,15.0,140.99,0.0
2017,12,12,7,45,389.0,21.0,4.05,6.0,55.5,290.69,191.2
2017,12,12,8,0,548.0,31.0,4.2,7.0,96.0,428.2,355.65
2017,12,12,8,15,629.0,37.0,4.45,7.5,144.5,513.67,435.13
2017,12,12,8,30,710.0,43.0,4.7,8.0,193.0,602.99,512.27
2017,12,12,8,45,758.0,47.5,4.95,8.5,242.0,668.38,566.93
2017,12,12,9,0,806.0,52.0,5.2,9.0,291.0,734.17,619.67
2017,12,12,9,15,837.0,55.0,5.3,9.5,336.5,775.88,651.05
2017,12,12,9,30,868.0,58.0,5.4,10.0,382.0,823.53,686.12
2017,12,12,9,45,890.5,59.5,5.55,10.5,423.0,859.96,712.0
2017,12,12,10,0,913.0,61.0,5.7,11.0,464.0,893.91,735.64
2017,12,12,10,15,928.0,63.0,5.65,11.5,498.5,919.02,751.19
2017,12,12,10,30,943.0,65.0,5.6,12.0,533.0,940.82,764.15
2017,12,12,10,45,955.0,65.0,5.55,12.5,560.5,953.75,770.5
2017,12,12,11,0,967.0,65.0,5.5,13.0,588.0,963.01,774.25
2017,12,12,11,15,974.0,66.0,5.4,13.0,608.5,965.21,774.12
2017,12,12,11,30,981.0,67.0,5.3,13.0,629.0,963.49,771.32
2017,12,12,11,45,971.5,73.5,5.25,13.5,639.0,950.09,759.09
2017,12,12,12,0,962.0,80.0,5.2,14.0,649.0,932.93,744.42
2017,12,12,12,15,963.5,80.0,5.1,14.0,652.5,913.83,729.62
2017,12,12,12,30,965.0,80.0,5.0,14.0,656.0,891.1,712.34
2017,12,12,12,45,967.0,78.5,4.9,14.5,651.5,863.5,690.3
2017,12,12,13,0,969.0,77.0,4.8,15.0,647.0,832.45,665.93
2017,12,12,13,15,964.5,76.5,4.7,15.0,633.5,794.46,637.77
2017,12,12,13,30,960.0,76.0,4.6,15.0,620.0,753.7,607.53
2017,12,12,13,45,955.0,74.0,4.5,15.0,598.5,708.38,572.15
2017,12,12,14,0,950.0,72.0,4.4,15.0,577.0,660.76,533.7
2017,12,12,14,15,938.5,71.0,4.25,15.0,547.5,608.46,490.55
2017,12,12,14,30,927.0,70.0,4.1,15.0,518.0,554.87,445.48
2017,12,12,14,45,894.0,72.5,4.0,15.0,479.5,494.85,394.43
2017,12,12,15,0,861.0,75.0,3.9,15.0,441.0,434.66,342.09
2017,12,12,15,15,835.5,71.5,3.6,14.5,398.5,372.95,287.68
2017,12,12,15,30,810.0,68.0,3.3,14.0,356.0,312.73,233.38
2017,12,12,15,45,773.5,63.5,3.0,14.0,309.5,250.71,177.24
2017,12,12,16,0,737.0,59.0,2.7,14.0,263.0,192.11,125.15
2017,12,12,16,15,678.0,53.5,2.35,12.5,214.0,133.55,78.1
2017,12,12,16,30,619.0,48.0,2.0,11.0,165.0,79.22,41.19
2017,12,12,16,45,519.0,39.5,1.7,10.0,117.5,31.67,22.47
2017,12,12,17,0,419.0,31.0,1.4,9.0,70.0,25.57,15.89
2017,12,12,17,15,209.5,15.5,1.4,8.5,35.0,12.54,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.35,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.4,4.0,6.0,5.46,0.0
2017,12,13,7,45,0.0,22.5,1.45,4.5,22.5,22.09,8.66
2017,12,13,8,0,0.0,39.0,1.5,5.0,39.0,40.7,28.94
2017,12,13,8,15,8.5,57.5,1.75,5.5,59.5,66.16,52.12
2017,12,13,8,30,17.0,76.0,2.0,6.0,80.0,91.39,74.87
2017,12,13,8,45,23.5,94.5,2.3,6.5,101.0,126.04,105.35
2017,12,13,9,0,30.0,113.0,2.6,7.0,122.0,151.46,127.39
2017,12,13,9,15,54.5,134.0,2.7,7.5,153.5,195.36,165.37
2017,12,13,9,30,79.0,155.0,2.8,8.0,185.0,240.02,203.22
2017,12,13,9,45,145.5,172.5,2.9,8.5,234.0,332.56,281.24
2017,12,13,10,0,212.0,190.0,3.0,9.0,283.0,411.43,345.98
2017,12,13,10,15,246.5,201.5,3.15,9.5,318.0,471.98,393.61
2017,12,13,10,30,281.0,213.0,3.3,10.0,353.0,515.4,427.22
2017,12,13,10,45,314.0,220.0,3.45,10.5,383.5,551.09,454.49
2017,12,13,11,0,347.0,227.0,3.6,11.0,414.0,585.68,480.63
2017,12,13,11,15,476.0,198.0,3.65,11.0,464.5,679.82,555.33
2017,12,13,11,30,605.0,169.0,3.7,11.0,515.0,761.15,618.5
2017,12,13,11,45,639.5,162.0,3.8,11.5,534.0,774.13,626.45
2017,12,13,12,0,674.0,155.0,3.9,12.0,553.0,783.31,632.15
2017,12,13,12,15,686.0,152.5,3.9,12.0,559.0,774.44,625.25
2017,12,13,12,30,698.0,150.0,3.9,12.0,565.0,762.38,616.25
2017,12,13,12,45,538.0,198.5,3.9,12.5,517.0,659.03,533.98
2017,12,13,13,0,378.0,247.0,3.9,13.0,469.0,555.82,450.71
2017,12,13,13,15,355.0,246.0,3.85,13.0,451.0,521.64,423.88
2017,12,13,13,30,332.0,245.0,3.8,13.0,433.0,487.93,396.9
2017,12,13,13,45,318.5,237.5,3.75,13.0,412.5,454.46,370.15
2017,12,13,14,0,305.0,230.0,3.7,13.0,392.0,421.36,343.42
2017,12,13,14,15,302.5,218.5,3.65,13.0,372.0,391.0,318.71
2017,12,13,14,30,300.0,207.0,3.6,13.0,352.0,360.39,293.38
2017,12,13,14,45,392.0,173.5,3.55,13.0,349.0,358.05,290.2
2017,12,13,15,0,484.0,140.0,3.5,13.0,346.0,339.94,272.59
2017,12,13,15,15,469.5,129.0,3.25,12.5,313.0,294.62,232.95
2017,12,13,15,30,455.0,118.0,3.0,12.0,280.0,250.36,193.58
2017,12,13,15,45,439.5,104.0,2.75,12.0,243.5,204.4,152.22
2017,12,13,16,0,424.0,90.0,2.5,12.0,207.0,160.03,112.7
2017,12,13,16,15,388.5,76.5,2.4,11.0,168.5,115.33,75.98
2017,12,13,16,30,353.0,63.0,2.3,10.0,130.0,74.84,46.47
2017,12,13,16,45,296.0,48.0,2.2,9.0,93.0,37.4,27.65
2017,12,13,17,0,239.0,33.0,2.1,8.0,56.0,25.8,16.2
2017,12,13,17,15,119.5,16.5,2.15,7.5,28.0,13.0,0.0
2017,12,13,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,7,45,64.0,21.0,2.15,5.5,28.5,79.73,43.99
2017,12,14,8,0,128.0,42.0,2.4,6.0,57.0,160.09,131.0
2017,12,14,8,15,164.0,61.5,2.45,6.5,89.5,213.66,180.86
2017,12,14,8,30,200.0,81.0,2.5,7.0,122.0,268.67,230.0
2017,12,14,8,45,237.0,95.5,2.6,8.0,156.0,318.27,272.85
2017,12,14,9,0,274.0,110.0,2.7,9.0,190.0,369.83,315.83
2017,12,14,9,15,369.0,114.5,2.6,10.0,240.5,473.81,400.43
2017,12,14,9,30,464.0,119.0,2.5,11.0,291.0,565.7,472.04
2017,12,14,9,45,473.5,132.5,2.45,12.0,324.0,597.67,493.3
2017,12,14,10,0,483.0,146.0,2.4,13.0,357.0,627.87,512.98
2017,12,14,10,15,462.0,164.0,2.4,13.5,378.5,634.39,514.86
2017,12,14,10,30,441.0,182.0,2.4,14.0,400.0,638.06,514.76
2017,12,14,10,45,636.0,142.0,2.4,14.5,474.5,773.39,615.56
2017,12,14,11,0,831.0,102.0,2.4,15.0,549.0,894.56,698.76
2017,12,14,11,15,658.0,156.0,2.45,15.0,518.0,802.04,631.34
2017,12,14,11,30,485.0,210.0,2.5,15.0,487.0,694.48,550.72
2017,12,14,11,45,326.0,245.0,2.55,15.5,433.0,569.68,453.92
2017,12,14,12,0,167.0,280.0,2.6,16.0,379.0,448.72,357.47
2017,12,14,12,15,183.5,281.0,2.65,16.0,390.5,457.01,364.74
2017,12,14,12,30,200.0,282.0,2.7,16.0,402.0,464.02,370.36
2017,12,14,12,45,230.5,276.0,2.8,16.5,413.0,472.89,377.24
2017,12,14,13,0,261.0,270.0,2.9,17.0,424.0,491.81,391.46
2017,12,14,13,15,306.0,255.5,2.95,17.0,432.0,496.45,395.84
2017,12,14,13,30,351.0,241.0,3.0,17.0,440.0,497.36,397.21
2017,12,14,13,45,263.0,243.0,3.15,17.0,389.0,424.41,339.62
2017,12,14,14,0,175.0,245.0,3.3,17.0,338.0,349.39,280.02
2017,12,14,14,15,217.5,228.0,3.25,16.5,337.5,345.59,277.97
2017,12,14,14,30,260.0,211.0,3.2,16.0,337.0,344.23,276.97
2017,12,14,14,45,265.0,194.0,3.15,16.0,314.5,313.61,251.57
2017,12,14,15,0,270.0,177.0,3.1,16.0,292.0,282.34,225.18
2017,12,14,15,15,257.0,162.5,2.8,15.5,263.5,246.3,194.82
2017,12,14,15,30,244.0,148.0,2.5,15.0,235.0,211.55,165.14
2017,12,14,15,45,232.0,129.5,2.25,14.5,203.5,174.9,133.69
2017,12,14,16,0,220.0,111.0,2.0,14.0,172.0,139.78,103.58
2017,12,14,16,15,198.5,92.0,1.95,13.0,139.5,104.64,74.78
2017,12,14,16,30,177.0,73.0,1.9,12.0,107.0,72.36,49.95
2017,12,14,16,45,140.0,54.0,1.9,11.5,76.0,42.98,32.28
2017,12,14,17,0,103.0,35.0,1.9,11.0,45.0,28.02,17.89
2017,12,14,17,15,51.5,17.5,2.05,11.0,22.5,14.37,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,15,7,45,8.0,19.0,3.45,4.5,20.0,24.59,8.68
2017,12,15,8,0,16.0,38.0,3.6,5.0,40.0,56.41,42.36
2017,12,15,8,15,29.5,58.0,3.7,5.5,63.5,90.41,73.53
2017,12,15,8,30,43.0,78.0,3.8,6.0,87.0,123.86,103.77
2017,12,15,8,45,53.5,97.0,3.95,7.0,111.0,153.57,129.99
2017,12,15,9,0,64.0,116.0,4.1,8.0,135.0,183.54,155.79
2017,12,15,9,15,122.0,135.5,4.25,8.5,178.0,268.05,228.96
2017,12,15,9,30,180.0,155.0,4.4,9.0,221.0,340.84,290.67
2017,12,15,9,45,410.5,131.0,4.6,9.5,303.5,541.2,459.57
2017,12,15,10,0,641.0,107.0,4.8,10.0,386.0,726.13,606.16
2017,12,15,10,15,508.0,151.0,4.7,10.0,383.0,659.34,550.58
2017,12,15,10,30,375.0,195.0,4.6,10.0,380.0,577.11,481.27
2017,12,15,10,45,270.0,222.0,4.55,10.5,358.5,513.99,426.59
2017,12,15,11,0,165.0,249.0,4.5,11.0,337.0,431.7,356.45
2017,12,15,11,15,224.0,252.0,4.35,11.5,377.0,483.67,398.32
2017,12,15,11,30,283.0,255.0,4.2,12.0,417.0,550.89,450.37
2017,12,15,11,45,410.0,227.0,4.1,12.5,466.0,638.39,519.0
2017,12,15,12,0,537.0,199.0,4.0,13.0,515.0,707.39,572.15
2017,12,15,12,15,433.5,230.0,3.85,13.0,486.0,639.75,516.94
2017,12,15,12,30,330.0,261.0,3.7,13.0,457.0,561.47,454.22
2017,12,15,12,45,614.0,177.0,3.6,13.0,538.0,702.57,567.71
2017,12,15,13,0,898.0,93.0,3.5,13.0,619.0,804.15,644.11
2017,12,15,13,15,893.0,92.0,3.35,13.0,606.0,767.08,615.63
2017,12,15,13,30,888.0,91.0,3.2,13.0,593.0,727.47,586.04
2017,12,15,13,45,880.5,89.5,3.05,13.5,572.0,683.35,550.13
2017,12,15,14,0,873.0,88.0,2.9,14.0,551.0,637.3,512.29
2017,12,15,14,15,860.5,86.0,2.7,13.5,523.0,586.2,471.53
2017,12,15,14,30,848.0,84.0,2.5,13.0,495.0,534.11,428.93
2017,12,15,14,45,830.5,81.0,2.4,13.0,460.0,477.95,381.55
2017,12,15,15,0,813.0,78.0,2.3,13.0,425.0,421.88,332.96
2017,12,15,15,15,787.0,74.5,2.05,12.5,384.0,362.64,280.98
2017,12,15,15,30,761.0,71.0,1.8,12.0,343.0,305.0,229.25
2017,12,15,15,45,725.5,66.5,1.55,12.0,298.0,245.97,175.92
2017,12,15,16,0,690.0,62.0,1.3,12.0,253.0,188.42,124.78
2017,12,15,16,15,632.5,55.5,1.1,11.5,206.0,131.38,78.21
2017,12,15,16,30,575.0,49.0,0.9,11.0,159.0,80.87,43.06
2017,12,15,16,45,483.0,40.0,0.75,10.5,114.0,34.65,25.11
2017,12,15,17,0,391.0,31.0,0.6,10.0,69.0,25.4,15.87
2017,12,15,17,15,195.5,15.5,0.55,10.0,34.5,12.46,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,14.0,0.95,6.0,14.0,12.32,0.94
2017,12,16,8,0,0.0,28.0,1.0,7.0,28.0,24.88,15.24
2017,12,16,8,15,0.0,45.0,1.05,7.0,45.0,43.09,31.65
2017,12,16,8,30,0.0,62.0,1.1,7.0,62.0,60.55,47.28
2017,12,16,8,45,0.0,78.0,1.2,7.5,78.0,76.32,61.15
2017,12,16,9,0,0.0,94.0,1.3,8.0,94.0,91.95,74.63
2017,12,16,9,15,0.0,95.0,1.5,8.5,95.0,89.85,72.62
2017,12,16,9,30,0.0,96.0,1.7,9.0,96.0,88.93,71.58
2017,12,16,9,45,0.0,104.0,1.9,9.5,104.0,96.07,77.41
2017,12,16,10,0,0.0,112.0,2.1,10.0,112.0,103.32,83.24
2017,12,16,10,15,0.0,121.0,2.15,9.5,121.0,111.68,90.29
2017,12,16,10,30,0.0,130.0,2.2,9.0,130.0,120.06,97.35
2017,12,16,10,45,0.0,132.5,2.3,9.0,132.5,121.83,98.65
2017,12,16,11,0,0.0,135.0,2.4,9.0,135.0,123.72,100.08
2017,12,16,11,15,0.0,95.5,2.45,9.0,95.5,84.94,67.17
2017,12,16,11,30,0.0,56.0,2.5,9.0,56.0,49.52,36.96
2017,12,16,11,45,0.0,47.5,2.55,9.0,47.5,41.99,30.5
2017,12,16,12,0,0.0,39.0,2.6,9.0,39.0,34.46,24.03
2017,12,16,12,15,0.0,58.5,2.5,8.5,58.5,51.75,38.9
2017,12,16,12,30,0.0,78.0,2.4,8.0,78.0,69.08,53.79
2017,12,16,12,45,4.0,136.5,2.3,8.0,139.0,126.3,102.43
2017,12,16,13,0,8.0,195.0,2.2,8.0,200.0,185.51,151.9
2017,12,16,13,15,4.0,152.5,2.05,8.0,155.0,140.9,114.51
2017,12,16,13,30,0.0,110.0,1.9,8.0,110.0,98.07,78.46
2017,12,16,13,45,0.0,80.5,1.8,8.0,80.5,71.28,55.81
2017,12,16,14,0,0.0,51.0,1.7,8.0,51.0,45.06,33.41
2017,12,16,14,15,0.0,64.5,1.65,8.0,64.5,57.03,43.82
2017,12,16,14,30,0.0,78.0,1.6,8.0,78.0,69.02,54.22
2017,12,16,14,45,0.0,65.5,1.55,8.0,65.5,57.9,44.74
2017,12,16,15,0,0.0,53.0,1.5,8.0,53.0,46.8,35.23
2017,12,16,15,15,0.0,47.5,1.35,7.5,47.5,41.91,31.15
2017,12,16,15,30,0.0,42.0,1.2,7.0,42.0,37.03,27.01
2017,12,16,15,45,0.0,36.5,1.05,7.0,36.5,32.16,22.78
2017,12,16,16,0,0.0,31.0,0.9,7.0,31.0,27.3,18.51
2017,12,16,16,15,0.0,25.0,0.8,7.0,25.0,21.99,13.79
2017,12,16,16,30,0.0,19.0,0.7,7.0,19.0,16.7,9.02
2017,12,16,16,45,0.0,13.5,0.65,7.0,13.5,11.86,5.07
2017,12,16,17,0,0.0,8.0,0.6,7.0,8.0,7.02,0.39
2017,12,16,17,15,0.0,4.0,0.65,6.5,4.0,3.5,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,170.0,19.5,0.8,4.0,38.0,155.84,72.04
2017,12,17,8,0,340.0,39.0,0.8,4.0,76.0,304.95,249.56
2017,12,17,8,15,434.5,50.0,0.75,4.0,121.5,397.18,333.67
2017,12,17,8,30,529.0,61.0,0.7,4.0,167.0,495.14,416.59
2017,12,17,8,45,295.5,89.5,0.7,4.5,151.5,368.81,312.82
2017,12,17,9,0,62.0,118.0,0.7,5.0,136.0,185.66,156.66
2017,12,17,9,15,72.0,135.0,0.75,5.5,159.0,212.28,180.13
2017,12,17,9,30,82.0,152.0,0.8,6.0,182.0,239.32,202.35
2017,12,17,9,45,81.0,171.5,0.85,6.5,204.0,260.59,218.95
2017,12,17,10,0,80.0,191.0,0.9,7.0,226.0,281.44,234.94
2017,12,17,10,15,95.5,208.0,0.9,7.5,253.0,313.18,260.0
2017,12,17,10,30,111.0,225.0,0.9,8.0,280.0,344.9,284.51
2017,12,17,10,45,117.5,236.0,0.9,8.5,296.5,377.24,308.72
2017,12,17,11,0,124.0,247.0,0.9,9.0,313.0,392.6,319.48
2017,12,17,11,15,181.0,254.0,0.9,9.5,355.0,447.86,362.7
2017,12,17,11,30,238.0,261.0,0.9,10.0,397.0,501.87,403.59
2017,12,17,11,45,572.0,178.0,0.95,11.0,512.0,726.4,574.49
2017,12,17,12,0,906.0,95.0,1.0,12.0,627.0,911.54,699.07
2017,12,17,12,15,631.0,175.0,1.05,12.5,547.0,753.15,585.89
2017,12,17,12,30,356.0,255.0,1.1,13.0,467.0,576.81,454.08
2017,12,17,12,45,408.5,241.0,1.2,14.0,482.0,590.08,465.61
2017,12,17,13,0,461.0,227.0,1.3,15.0,497.0,611.76,480.82
2017,12,17,13,15,457.0,223.5,1.35,15.0,486.5,585.6,461.39
2017,12,17,13,30,453.0,220.0,1.4,15.0,476.0,558.22,441.23
2017,12,17,13,45,353.5,229.0,1.45,15.5,425.0,470.61,373.58
2017,12,17,14,0,254.0,238.0,1.5,16.0,374.0,400.28,318.28
2017,12,17,14,15,200.5,229.0,1.5,15.5,332.5,338.16,270.3
2017,12,17,14,30,147.0,220.0,1.5,15.0,291.0,289.27,231.86
2017,12,17,14,45,153.0,203.5,1.55,15.0,273.0,266.14,213.36
2017,12,17,15,0,159.0,187.0,1.6,15.0,255.0,242.45,193.85
2017,12,17,15,15,151.5,171.0,1.45,14.5,231.0,213.73,170.13
2017,12,17,15,30,144.0,155.0,1.3,14.0,207.0,185.87,146.81
2017,12,17,15,45,136.5,135.5,1.2,13.5,179.5,155.86,121.5
2017,12,17,16,0,129.0,116.0,1.1,13.0,152.0,126.95,96.98
2017,12,17,16,15,115.5,96.0,1.05,12.0,124.0,98.0,73.07
2017,12,17,16,30,102.0,76.0,1.0,11.0,96.0,71.02,51.48
2017,12,17,16,45,80.5,56.0,0.95,10.5,69.0,46.05,35.21
2017,12,17,17,0,59.0,36.0,0.9,10.0,42.0,29.6,19.54
2017,12,17,17,15,29.5,18.0,0.9,9.5,21.0,15.31,0.0
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,10.5,1.55,6.5,10.5,9.23,0.0
2017,12,18,8,0,0.0,21.0,1.7,7.0,21.0,18.49,9.77
2017,12,18,8,15,0.0,34.0,1.7,7.0,34.0,29.99,20.29
2017,12,18,8,30,0.0,47.0,1.7,7.0,47.0,42.17,31.26
2017,12,18,8,45,0.0,60.5,1.75,7.5,60.5,55.39,42.96
2017,12,18,9,0,0.0,74.0,1.8,8.0,74.0,68.5,54.36
2017,12,18,9,15,0.0,87.0,1.75,8.0,87.0,80.99,65.16
2017,12,18,9,30,0.0,100.0,1.7,8.0,100.0,93.46,75.79
2017,12,18,9,45,0.0,78.5,1.7,8.5,78.5,69.82,55.13
2017,12,18,10,0,0.0,57.0,1.7,9.0,57.0,50.35,38.13
2017,12,18,10,15,0.0,106.5,1.65,9.5,107.0,96.85,77.77
2017,12,18,10,30,0.0,156.0,1.6,10.0,157.0,147.65,120.09
2017,12,18,10,45,2.5,166.5,1.55,10.5,168.5,159.68,129.58
2017,12,18,11,0,5.0,177.0,1.5,11.0,180.0,171.75,139.11
2017,12,18,11,15,2.5,138.5,1.45,11.0,140.0,128.99,103.45
2017,12,18,11,30,0.0,100.0,1.4,11.0,100.0,89.12,70.03
2017,12,18,11,45,8.0,157.5,1.4,11.5,162.5,151.74,122.25
2017,12,18,12,0,16.0,215.0,1.4,12.0,225.0,216.29,174.57
2017,12,18,12,15,8.0,168.5,1.4,12.0,173.5,161.45,129.45
2017,12,18,12,30,0.0,122.0,1.4,12.0,122.0,109.54,86.53
2017,12,18,12,45,0.0,129.5,1.45,12.5,129.5,116.51,92.27
2017,12,18,13,0,0.0,137.0,1.5,13.0,137.0,123.47,97.86
2017,12,18,13,15,8.5,173.0,1.5,13.0,178.0,163.87,131.33
2017,12,18,13,30,17.0,209.0,1.5,13.0,219.0,204.04,164.15
2017,12,18,13,45,11.0,192.0,1.55,13.5,198.0,182.46,146.26
2017,12,18,14,0,5.0,175.0,1.6,14.0,177.0,161.71,129.23
2017,12,18,14,15,2.5,118.0,1.55,14.0,119.0,106.72,84.16
2017,12,18,14,30,0.0,61.0,1.5,14.0,61.0,53.91,40.16
2017,12,18,14,45,0.0,77.5,1.5,14.0,77.5,68.57,52.68
2017,12,18,15,0,0.0,94.0,1.5,14.0,94.0,83.34,65.24
2017,12,18,15,15,0.0,85.0,1.4,13.5,85.0,75.24,58.65
2017,12,18,15,30,0.0,76.0,1.3,13.0,76.0,67.19,52.06
2017,12,18,15,45,0.0,66.0,1.25,13.0,66.0,58.32,44.58
2017,12,18,16,0,0.0,56.0,1.2,13.0,56.0,49.46,37.01
2017,12,18,16,15,0.0,45.5,1.1,12.5,45.5,40.15,29.02
2017,12,18,16,30,0.0,35.0,1.0,12.0,35.0,30.85,20.9
2017,12,18,16,45,0.0,25.0,0.9,11.5,25.0,22.01,13.08
2017,12,18,17,0,0.0,15.0,0.8,11.0,15.0,13.18,5.59
2017,12,18,17,15,0.0,7.5,0.8,10.5,7.5,6.58,0.0
2017,12,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,3.05,13.5,0.5,0.44,0.0
2017,12,19,8,0,0.0,1.0,3.2,14.0,1.0,0.88,0.0
2017,12,19,8,15,0.0,1.5,3.3,14.0,1.5,1.31,0.0
2017,12,19,8,30,0.0,2.0,3.4,14.0,2.0,1.75,0.0
2017,12,19,8,45,0.0,2.5,3.5,14.5,2.5,2.19,0.0
2017,12,19,9,0,0.0,3.0,3.6,15.0,3.0,2.63,0.0
2017,12,19,9,15,0.0,4.0,3.5,15.0,4.0,3.51,0.0
2017,12,19,9,30,0.0,5.0,3.4,15.0,5.0,4.39,0.0
2017,12,19,9,45,0.0,50.5,3.35,15.5,50.5,44.57,32.34
2017,12,19,10,0,0.0,96.0,3.3,16.0,96.0,86.89,67.75
2017,12,19,10,15,5.0,134.0,3.35,16.5,136.5,129.99,103.4
2017,12,19,10,30,10.0,172.0,3.4,17.0,177.0,174.2,139.29
2017,12,19,10,45,5.0,91.5,3.45,17.5,94.0,85.87,66.18
2017,12,19,11,0,0.0,11.0,3.5,18.0,11.0,9.69,2.47
2017,12,19,11,15,8.0,109.0,3.7,18.5,113.5,105.02,81.71
2017,12,19,11,30,16.0,207.0,3.9,19.0,216.0,210.73,167.01
2017,12,19,11,45,15.5,209.5,4.1,19.5,218.5,211.51,166.96
2017,12,19,12,0,15.0,212.0,4.3,20.0,221.0,212.37,167.24
2017,12,19,12,15,7.5,128.5,4.45,20.0,133.0,122.19,94.67
2017,12,19,12,30,0.0,45.0,4.6,20.0,45.0,39.78,27.19
2017,12,19,12,45,0.0,44.5,4.8,20.0,44.5,39.33,26.85
2017,12,19,13,0,0.0,44.0,5.0,20.0,44.0,38.89,26.5
2017,12,19,13,15,0.0,64.0,4.95,20.0,64.0,56.62,41.12
2017,12,19,13,30,0.0,84.0,4.9,20.0,84.0,74.4,55.74
2017,12,19,13,45,0.0,92.5,4.85,20.0,92.5,82.02,62.05
2017,12,19,14,0,0.0,101.0,4.8,20.0,101.0,89.77,68.49
2017,12,19,14,15,0.0,95.5,4.65,19.5,95.5,84.75,64.61
2017,12,19,14,30,0.0,90.0,4.5,19.0,90.0,79.77,60.76
2017,12,19,14,45,0.0,93.0,4.35,19.0,93.0,82.48,63.13
2017,12,19,15,0,0.0,96.0,4.2,19.0,96.0,85.14,65.48
2017,12,19,15,15,0.0,86.5,4.05,18.5,86.5,76.58,58.64
2017,12,19,15,30,0.0,77.0,3.9,18.0,77.0,68.08,51.77
2017,12,19,15,45,0.0,66.5,3.8,18.0,66.5,58.76,44.03
2017,12,19,16,0,0.0,56.0,3.7,18.0,56.0,49.46,36.22
2017,12,19,16,15,0.0,45.0,3.65,17.5,45.0,39.7,27.98
2017,12,19,16,30,0.0,34.0,3.6,17.0,34.0,29.96,19.64
2017,12,19,16,45,0.0,24.5,3.55,17.0,24.5,21.57,12.31
2017,12,19,17,0,0.0,15.0,3.5,17.0,15.0,13.18,5.34
2017,12,19,17,15,0.0,7.5,3.45,16.5,7.5,6.58,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
