Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,243.0,14.5,3.7,7.5,39.5,185.67,54.07
2017,12,20,8,0,486.0,29.0,3.9,8.0,79.0,378.67,306.86
2017,12,20,8,15,576.5,36.0,3.8,8.5,126.0,468.96,393.61
2017,12,20,8,30,667.0,43.0,3.7,9.0,173.0,564.1,474.96
2017,12,20,8,45,719.5,47.5,3.6,9.5,221.5,631.7,530.25
2017,12,20,9,0,772.0,52.0,3.5,10.0,270.0,700.06,583.25
2017,12,20,9,15,806.0,55.5,3.4,10.5,315.5,752.33,621.43
2017,12,20,9,30,840.0,59.0,3.3,11.0,361.0,803.38,657.17
2017,12,20,9,45,864.5,61.0,3.25,12.0,402.5,834.12,675.67
2017,12,20,10,0,889.0,63.0,3.2,13.0,444.0,870.71,697.99
2017,12,20,10,15,905.0,65.0,3.15,14.0,479.0,897.15,712.36
2017,12,20,10,30,921.0,67.0,3.1,15.0,514.0,920.45,724.3
2017,12,20,10,45,932.5,68.0,3.1,16.0,542.5,935.0,730.33
2017,12,20,11,0,944.0,69.0,3.1,17.0,571.0,945.97,733.96
2017,12,20,11,15,951.5,70.0,3.0,17.5,592.0,949.61,733.22
2017,12,20,11,30,959.0,71.0,2.9,18.0,613.0,949.43,730.04
2017,12,20,11,45,962.5,71.5,2.8,18.5,625.5,941.23,721.55
2017,12,20,12,0,966.0,72.0,2.7,19.0,638.0,929.24,710.72
2017,12,20,12,15,967.0,72.0,2.55,19.5,642.0,910.74,695.25
2017,12,20,12,30,968.0,72.0,2.4,20.0,646.0,888.62,677.53
2017,12,20,12,45,965.5,72.5,2.3,20.5,641.5,860.76,656.52
2017,12,20,13,0,963.0,73.0,2.2,21.0,637.0,829.63,633.44
2017,12,20,13,15,959.0,72.5,2.1,21.0,624.5,793.14,607.94
2017,12,20,13,30,955.0,72.0,2.0,21.0,612.0,753.83,580.45
2017,12,20,13,45,946.5,71.5,1.9,21.0,591.0,708.91,547.92
2017,12,20,14,0,938.0,71.0,1.8,21.0,570.0,661.9,512.16
2017,12,20,14,15,926.5,69.5,1.7,21.0,541.5,610.26,472.23
2017,12,20,14,30,915.0,68.0,1.6,21.0,513.0,557.31,430.34
2017,12,20,14,45,898.0,66.0,1.5,21.0,478.0,500.19,384.2
2017,12,20,15,0,881.0,64.0,1.4,21.0,443.0,442.87,336.59
2017,12,20,15,15,858.0,61.5,1.3,20.5,402.0,382.91,286.26
2017,12,20,15,30,835.0,59.0,1.2,20.0,361.0,323.39,234.9
2017,12,20,15,45,798.5,56.0,1.1,19.5,315.0,261.41,181.19
2017,12,20,16,0,762.0,53.0,1.0,19.0,269.0,202.69,130.45
2017,12,20,16,15,708.5,48.0,1.05,18.0,220.5,143.3,82.58
2017,12,20,16,30,655.0,43.0,1.1,17.0,172.0,89.84,45.09
2017,12,20,16,45,563.5,36.0,1.2,16.0,125.0,40.1,21.61
2017,12,20,17,0,472.0,29.0,1.3,15.0,78.0,25.62,15.94
2017,12,20,17,15,236.0,14.5,1.35,14.5,39.0,12.45,0.0
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.0,14.5,2.4,11.0,37.0,177.73,38.28
2017,12,21,8,0,450.0,29.0,2.6,12.0,74.0,354.69,281.35
2017,12,21,8,15,541.0,36.5,2.75,12.5,120.5,444.44,366.46
2017,12,21,8,30,632.0,44.0,2.9,13.0,167.0,539.25,446.47
2017,12,21,8,45,682.5,49.5,3.1,14.0,214.0,605.54,499.75
2017,12,21,9,0,733.0,55.0,3.3,15.0,261.0,672.61,551.05
2017,12,21,9,15,684.0,69.5,3.3,15.5,286.5,676.29,552.34
2017,12,21,9,30,635.0,84.0,3.3,16.0,312.0,669.32,545.25
2017,12,21,9,45,591.5,106.0,3.35,16.5,337.0,670.69,544.45
2017,12,21,10,0,548.0,128.0,3.4,17.0,362.0,660.5,534.72
2017,12,21,10,15,546.5,141.5,3.55,17.5,390.5,680.7,548.39
2017,12,21,10,30,545.0,155.0,3.7,18.0,419.0,698.33,559.83
2017,12,21,10,45,714.0,117.0,3.9,19.0,483.5,813.66,642.2
2017,12,21,11,0,883.0,79.0,4.1,20.0,548.0,903.85,703.43
2017,12,21,11,15,889.0,80.5,4.25,20.0,567.5,906.91,704.73
2017,12,21,11,30,895.0,82.0,4.4,20.0,587.0,906.38,704.31
2017,12,21,11,45,877.0,91.0,4.55,20.5,595.0,898.48,697.85
2017,12,21,12,0,859.0,100.0,4.7,21.0,603.0,878.66,683.06
2017,12,21,12,15,859.0,100.5,4.75,21.0,606.0,861.18,670.76
2017,12,21,12,30,859.0,101.0,4.8,21.0,609.0,840.43,656.19
2017,12,21,12,45,843.5,105.5,4.85,21.5,602.0,808.6,632.4
2017,12,21,13,0,828.0,110.0,4.9,22.0,595.0,774.4,606.98
2017,12,21,13,15,821.0,109.0,4.8,22.0,582.0,738.52,580.77
2017,12,21,13,30,814.0,108.0,4.7,22.0,569.0,700.43,552.09
2017,12,21,13,45,787.0,112.5,4.65,22.0,545.5,654.69,516.59
2017,12,21,14,0,760.0,117.0,4.6,22.0,522.0,606.58,478.86
2017,12,21,14,15,744.5,114.5,4.35,21.5,494.5,557.84,440.48
2017,12,21,14,30,729.0,112.0,4.1,21.0,467.0,508.66,401.11
2017,12,21,14,45,695.0,106.5,3.9,21.0,426.0,447.5,351.09
2017,12,21,15,0,661.0,101.0,3.7,21.0,385.0,388.44,301.8
2017,12,21,15,15,606.5,105.5,3.3,20.5,347.5,333.82,255.7
2017,12,21,15,30,552.0,110.0,2.9,20.0,310.0,280.83,210.61
2017,12,21,15,45,496.5,104.0,2.5,20.0,267.0,226.36,164.21
2017,12,21,16,0,441.0,98.0,2.1,20.0,224.0,177.68,123.41
2017,12,21,16,15,387.0,86.0,1.95,19.5,182.0,130.1,85.53
2017,12,21,16,30,333.0,74.0,1.8,19.0,140.0,88.79,55.69
2017,12,21,16,45,243.0,58.0,1.65,18.5,99.5,49.96,32.63
2017,12,21,17,0,153.0,42.0,1.5,18.0,59.0,33.32,22.16
2017,12,21,17,15,76.5,21.0,1.5,17.5,29.5,17.14,1.63
2017,12,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,6.0,1.45,16.5,6.0,5.26,0.0
2017,12,22,8,0,0.0,12.0,1.6,17.0,12.0,10.54,2.72
2017,12,22,8,15,0.0,21.0,1.8,17.0,21.0,18.47,9.73
2017,12,22,8,30,0.0,30.0,2.0,17.0,30.0,26.42,16.67
2017,12,22,8,45,0.0,40.5,2.25,17.5,40.5,35.71,24.63
2017,12,22,9,0,0.0,51.0,2.5,18.0,51.0,45.02,32.49
2017,12,22,9,15,0.0,61.0,2.65,18.5,61.0,53.89,39.88
2017,12,22,9,30,0.0,71.0,2.8,19.0,71.0,62.94,47.29
2017,12,22,9,45,0.0,87.5,2.95,19.5,87.5,79.04,60.46
2017,12,22,10,0,0.0,104.0,3.1,20.0,104.0,95.2,73.5
2017,12,22,10,15,0.0,61.0,3.15,20.0,61.0,53.9,39.26
2017,12,22,10,30,0.0,18.0,3.2,20.0,18.0,15.86,7.59
2017,12,22,10,45,0.0,19.5,3.25,20.5,19.5,17.19,8.65
2017,12,22,11,0,0.0,21.0,3.3,21.0,21.0,18.52,9.7
2017,12,22,11,15,0.0,42.0,3.15,21.0,42.0,37.1,25.01
2017,12,22,11,30,0.0,63.0,3.0,21.0,63.0,55.73,40.26
2017,12,22,11,45,0.0,83.5,2.85,21.0,83.5,73.96,55.09
2017,12,22,12,0,0.0,104.0,2.7,21.0,104.0,92.76,70.3
2017,12,22,12,15,0.0,118.0,2.5,21.0,118.0,105.88,80.84
2017,12,22,12,30,0.0,132.0,2.3,21.0,132.0,119.05,91.38
2017,12,22,12,45,0.0,130.0,2.15,21.0,130.0,117.0,89.71
2017,12,22,13,0,0.0,128.0,2.0,21.0,128.0,115.0,88.12
2017,12,22,13,15,0.0,123.5,1.85,20.5,123.5,110.68,84.86
2017,12,22,13,30,0.0,119.0,1.7,20.0,119.0,106.42,81.65
2017,12,22,13,45,0.0,64.0,1.6,19.5,64.0,56.61,41.23
2017,12,22,14,0,0.0,9.0,1.5,19.0,9.0,7.93,0.98
2017,12,22,14,15,0.0,8.5,2.05,18.0,8.5,7.49,0.64
2017,12,22,14,30,0.0,8.0,2.6,17.0,8.0,7.04,0.3
2017,12,22,14,45,0.0,12.0,3.15,16.5,12.0,10.57,3.3
2017,12,22,15,0,0.0,16.0,3.7,16.0,16.0,14.09,6.33
2017,12,22,15,15,0.0,14.0,4.3,15.0,14.0,12.32,4.88
2017,12,22,15,30,0.0,12.0,4.9,14.0,12.0,10.55,3.42
2017,12,22,15,45,0.0,10.5,5.5,13.0,10.5,9.23,2.32
2017,12,22,16,0,0.0,9.0,6.1,12.0,9.0,7.9,1.2
2017,12,22,16,15,0.0,7.0,6.35,11.0,7.0,6.14,0.0
2017,12,22,16,30,0.0,5.0,6.6,10.0,5.0,4.38,0.0
2017,12,22,16,45,0.0,3.5,6.85,9.0,3.5,3.07,0.0
2017,12,22,17,0,0.0,2.0,7.1,8.0,2.0,1.75,0.0
2017,12,22,17,15,0.0,1.0,7.2,7.0,1.0,0.87,0.0
2017,12,22,17,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,7,45,151.5,16.5,2.8,0.5,31.0,135.43,8.89
2017,12,23,8,0,303.0,33.0,2.9,1.0,62.0,273.11,223.91
2017,12,23,8,15,374.0,45.0,2.95,2.0,102.0,347.27,298.34
2017,12,23,8,30,445.0,57.0,3.0,3.0,142.0,426.46,369.52
2017,12,23,8,45,490.5,66.5,3.1,4.0,183.5,487.5,422.23
2017,12,23,9,0,536.0,76.0,3.2,5.0,225.0,549.66,472.86
2017,12,23,9,15,567.5,83.0,3.1,5.5,264.0,598.14,510.61
2017,12,23,9,30,599.0,90.0,3.0,6.0,303.0,645.96,546.47
2017,12,23,9,45,737.5,79.5,2.95,6.5,372.0,761.77,633.93
2017,12,23,10,0,876.0,69.0,2.9,7.0,441.0,875.05,715.36
2017,12,23,10,15,893.5,71.0,2.7,7.5,477.0,894.27,724.01
2017,12,23,10,30,911.0,73.0,2.5,8.0,513.0,919.02,737.21
2017,12,23,10,45,923.0,74.0,2.35,8.5,542.0,934.22,743.66
2017,12,23,11,0,935.0,75.0,2.2,9.0,571.0,945.89,747.6
2017,12,23,11,15,943.0,76.5,2.0,9.0,592.5,950.9,747.61
2017,12,23,11,30,951.0,78.0,1.8,9.0,614.0,952.11,744.99
2017,12,23,11,45,948.5,81.0,1.65,9.5,626.0,942.02,733.94
2017,12,23,12,0,946.0,84.0,1.5,10.0,638.0,928.23,720.63
2017,12,23,12,15,947.5,84.5,1.4,10.0,643.0,911.3,707.38
2017,12,23,12,30,949.0,85.0,1.3,10.0,648.0,890.77,691.83
2017,12,23,12,45,949.5,84.0,1.25,10.5,644.0,864.19,671.78
2017,12,23,13,0,950.0,83.0,1.2,11.0,640.0,834.27,649.61
2017,12,23,13,15,945.5,82.5,1.15,11.0,628.0,797.99,624.24
2017,12,23,13,30,941.0,82.0,1.1,11.0,616.0,758.95,596.9
2017,12,23,13,45,842.5,97.0,1.1,11.5,563.0,675.75,535.02
2017,12,23,14,0,744.0,112.0,1.1,12.0,510.0,593.85,472.48
2017,12,23,14,15,716.0,112.5,1.1,12.0,480.0,541.92,432.55
2017,12,23,14,30,688.0,113.0,1.1,12.0,450.0,490.62,391.77
2017,12,23,14,45,664.5,109.5,1.1,12.0,417.0,438.49,349.35
2017,12,23,15,0,641.0,106.0,1.1,12.0,384.0,387.37,306.56
2017,12,23,15,15,608.0,104.5,0.95,12.0,348.5,335.9,262.05
2017,12,23,15,30,575.0,103.0,0.8,12.0,313.0,286.95,218.97
2017,12,23,15,45,553.5,92.5,0.7,12.0,274.0,235.59,173.49
2017,12,23,16,0,532.0,82.0,0.6,12.0,235.0,186.24,129.86
2017,12,23,16,15,488.5,72.0,0.6,11.0,193.5,136.41,88.75
2017,12,23,16,30,445.0,62.0,0.6,10.0,152.0,91.61,55.3
2017,12,23,16,45,381.0,49.0,0.65,9.5,111.5,48.84,30.2
2017,12,23,17,0,317.0,36.0,0.7,9.0,71.0,29.43,19.91
2017,12,23,17,15,158.5,18.0,0.8,8.5,35.5,14.37,2.07
2017,12,23,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.0,14.0,3.3,4.5,35.0,168.71,0.0
2017,12,24,8,0,430.0,28.0,3.6,5.0,70.0,339.09,273.93
2017,12,24,8,15,526.0,36.0,3.45,5.5,116.0,431.62,365.91
2017,12,24,8,30,622.0,44.0,3.3,6.0,162.0,529.91,451.09
2017,12,24,8,45,678.0,49.0,3.2,7.0,209.5,599.52,508.05
2017,12,24,9,0,734.0,54.0,3.1,8.0,257.0,670.22,562.67
2017,12,24,9,15,580.5,86.5,3.35,9.0,264.0,612.39,515.61
2017,12,24,9,30,427.0,119.0,3.6,10.0,271.0,531.86,448.77
2017,12,24,9,45,551.5,107.0,3.85,11.0,326.5,636.77,531.8
2017,12,24,10,0,676.0,95.0,4.1,12.0,382.0,738.95,607.92
2017,12,24,10,15,544.5,139.0,4.55,12.0,382.5,675.59,559.34
2017,12,24,10,30,413.0,183.0,5.0,12.0,383.0,613.55,508.57
2017,12,24,10,45,660.0,128.5,5.45,12.5,468.5,778.9,640.41
2017,12,24,11,0,907.0,74.0,5.9,13.0,554.0,919.59,746.1
2017,12,24,11,15,914.5,75.0,6.1,13.0,575.0,923.74,748.52
2017,12,24,11,30,922.0,76.0,6.3,13.0,596.0,924.22,749.06
2017,12,24,11,45,772.0,123.0,6.55,13.0,565.0,849.89,693.36
2017,12,24,12,0,622.0,170.0,6.8,13.0,534.0,758.4,623.65
2017,12,24,12,15,771.0,126.5,6.85,12.5,581.0,822.64,674.91
2017,12,24,12,30,920.0,83.0,6.9,12.0,628.0,865.4,708.86
2017,12,24,12,45,912.5,85.0,7.0,12.0,623.5,836.74,687.12
2017,12,24,13,0,905.0,87.0,7.1,12.0,619.0,805.2,663.43
2017,12,24,13,15,900.5,86.5,7.0,12.0,607.0,770.42,636.54
2017,12,24,13,30,896.0,86.0,6.9,12.0,595.0,733.01,607.6
2017,12,24,13,45,883.0,87.0,6.85,12.0,574.5,693.14,575.24
2017,12,24,14,0,870.0,88.0,6.8,12.0,554.0,646.98,536.81
2017,12,24,14,15,858.0,86.0,6.65,11.5,527.0,596.86,495.31
2017,12,24,14,30,846.0,84.0,6.5,11.0,500.0,545.65,451.9
2017,12,24,14,45,826.0,82.5,6.4,10.5,465.5,490.26,404.03
2017,12,24,15,0,806.0,81.0,6.3,10.0,431.0,435.1,355.08
2017,12,24,15,15,781.0,78.0,6.15,9.5,391.0,377.11,302.57
2017,12,24,15,30,756.0,75.0,6.0,9.0,351.0,320.53,250.19
2017,12,24,15,45,718.5,70.5,5.85,9.0,307.0,259.47,193.52
2017,12,24,16,0,681.0,66.0,5.7,9.0,263.0,203.06,141.53
2017,12,24,16,15,626.5,60.0,5.45,8.5,216.5,146.57,92.9
2017,12,24,16,30,572.0,54.0,5.2,8.0,170.0,96.18,54.61
2017,12,24,16,45,481.0,45.0,5.0,7.5,124.5,48.56,28.05
2017,12,24,17,0,390.0,36.0,4.8,7.0,79.0,29.49,20.13
2017,12,24,17,15,195.0,18.0,4.65,6.5,39.5,14.36,2.68
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,0.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-1.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2017,12,25,7,45,177.5,15.5,3.05,-0.5,32.5,148.1,0.0
2017,12,25,8,0,355.0,31.0,3.3,0.0,65.0,303.54,248.19
2017,12,25,8,15,452.5,41.0,3.4,0.5,109.5,395.15,340.86
2017,12,25,8,30,550.0,51.0,3.5,1.0,154.0,493.68,429.58
2017,12,25,8,45,603.5,58.5,3.6,1.5,200.5,561.59,488.25
2017,12,25,9,0,657.0,66.0,3.7,2.0,247.0,630.96,545.52
2017,12,25,9,15,696.5,70.5,3.6,2.5,291.5,685.89,588.18
2017,12,25,9,30,736.0,75.0,3.5,3.0,336.0,740.28,628.78
2017,12,25,9,45,758.5,80.0,3.4,3.5,376.0,774.2,652.08
2017,12,25,10,0,781.0,85.0,3.3,4.0,416.0,811.85,677.73
2017,12,25,10,15,800.5,88.0,3.15,4.5,451.0,841.94,696.69
2017,12,25,10,30,820.0,91.0,3.0,5.0,486.0,869.17,713.14
2017,12,25,10,45,828.5,94.5,2.9,5.5,513.5,884.0,720.53
2017,12,25,11,0,837.0,98.0,2.8,6.0,541.0,895.44,725.53
2017,12,25,11,15,846.0,99.5,2.75,6.5,562.0,901.47,727.09
2017,12,25,11,30,855.0,101.0,2.7,7.0,583.0,903.96,726.27
2017,12,25,11,45,477.5,186.5,2.65,7.5,457.0,655.54,536.78
2017,12,25,12,0,100.0,272.0,2.6,8.0,331.0,368.27,302.14
2017,12,25,12,15,88.0,271.0,2.65,8.0,323.5,352.29,290.09
2017,12,25,12,30,76.0,270.0,2.7,8.0,316.0,336.76,277.17
2017,12,25,12,45,75.0,269.0,2.75,8.5,314.0,330.58,271.69
2017,12,25,13,0,74.0,268.0,2.8,9.0,312.0,324.36,266.19
2017,12,25,13,15,66.5,260.0,2.9,9.0,299.0,305.72,251.07
2017,12,25,13,30,59.0,252.0,3.0,9.0,286.0,287.71,236.46
2017,12,25,13,45,59.5,243.0,3.1,9.5,276.5,274.64,225.64
2017,12,25,14,0,60.0,234.0,3.2,10.0,267.0,261.63,214.81
2017,12,25,14,15,134.0,227.5,3.2,10.0,295.0,301.26,248.29
2017,12,25,14,30,208.0,221.0,3.2,10.0,323.0,325.32,268.02
2017,12,25,14,45,486.5,156.5,3.2,10.5,374.0,396.83,324.76
2017,12,25,15,0,765.0,92.0,3.2,11.0,425.0,429.54,345.59
2017,12,25,15,15,738.5,88.0,3.05,10.5,385.5,371.67,294.46
2017,12,25,15,30,712.0,84.0,2.9,10.0,346.0,315.48,243.97
2017,12,25,15,45,666.5,80.0,2.8,10.0,301.5,256.22,190.53
2017,12,25,16,0,621.0,76.0,2.7,10.0,257.0,201.41,141.42
2017,12,25,16,15,563.5,68.5,2.3,9.0,211.0,146.42,95.1
2017,12,25,16,30,506.0,61.0,1.9,8.0,165.0,98.01,58.54
2017,12,25,16,45,408.0,51.0,1.5,7.5,120.5,53.11,32.72
2017,12,25,17,0,310.0,41.0,1.1,7.0,76.0,32.01,22.45
2017,12,25,17,15,155.0,20.5,1.1,6.5,38.0,16.09,4.32
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,87.0,19.0,2.55,4.0,27.5,96.94,0.0
2017,12,26,8,0,174.0,38.0,2.7,4.0,55.0,198.83,158.15
2017,12,26,8,15,265.5,53.5,2.7,4.0,95.5,283.83,241.23
2017,12,26,8,30,357.0,69.0,2.7,4.0,136.0,376.36,324.5
2017,12,26,8,45,399.0,84.0,2.75,4.5,178.0,437.03,377.47
2017,12,26,9,0,441.0,99.0,2.8,5.0,220.0,499.23,429.64
2017,12,26,9,15,486.5,108.0,2.8,5.0,262.5,557.46,477.6
2017,12,26,9,30,532.0,117.0,2.8,5.0,305.0,616.43,524.45
2017,12,26,9,45,550.5,128.0,2.8,5.5,342.5,654.98,552.61
2017,12,26,10,0,569.0,139.0,2.8,6.0,380.0,692.0,579.06
2017,12,26,10,15,593.0,144.5,2.85,6.0,413.5,725.3,603.51
2017,12,26,10,30,617.0,150.0,2.9,6.0,447.0,762.09,630.42
2017,12,26,10,45,637.0,153.0,3.0,6.5,475.5,785.64,646.22
2017,12,26,11,0,657.0,156.0,3.1,7.0,504.0,806.36,659.97
2017,12,26,11,15,328.5,117.0,3.15,7.0,291.0,452.12,381.07
2017,12,26,11,30,0.0,78.0,3.2,7.0,78.0,69.06,53.79
2017,12,26,11,45,0.0,79.5,3.25,7.5,79.5,70.4,55.09
2017,12,26,12,0,0.0,81.0,3.3,8.0,81.0,71.74,56.08
2017,12,26,12,15,0.0,82.0,3.3,8.0,82.0,72.64,56.82
2017,12,26,12,30,0.0,83.0,3.3,8.0,83.0,73.53,57.57
2017,12,26,12,45,0.0,82.5,3.35,8.0,82.5,73.08,57.19
2017,12,26,13,0,0.0,82.0,3.4,8.0,82.0,72.63,56.83
2017,12,26,13,15,0.0,80.5,3.4,8.0,80.5,71.29,55.72
2017,12,26,13,30,0.0,79.0,3.4,8.0,79.0,69.95,54.62
2017,12,26,13,45,2.5,129.5,3.45,8.0,131.0,117.77,95.49
2017,12,26,14,0,5.0,180.0,3.5,8.0,183.0,166.58,136.78
2017,12,26,14,15,4.0,171.5,3.5,8.0,174.0,157.4,129.15
2017,12,26,14,30,3.0,163.0,3.5,8.0,165.0,148.4,121.77
2017,12,26,14,45,1.5,151.5,3.55,8.0,152.5,136.55,111.98
2017,12,26,15,0,0.0,140.0,3.6,8.0,140.0,124.97,102.38
2017,12,26,15,15,0.0,127.0,3.65,7.5,127.0,112.88,92.45
2017,12,26,15,30,0.0,114.0,3.7,7.0,114.0,100.9,82.5
2017,12,26,15,45,201.0,115.5,3.75,7.0,174.5,160.63,127.61
2017,12,26,16,0,402.0,117.0,3.8,7.0,235.0,191.09,143.7
2017,12,26,16,15,345.5,103.0,3.85,6.5,192.0,142.87,103.1
2017,12,26,16,30,289.0,89.0,3.9,6.0,149.0,100.76,70.28
2017,12,26,16,45,215.0,69.5,3.95,6.0,107.5,61.64,43.56
2017,12,26,17,0,141.0,50.0,4.0,6.0,66.0,39.11,28.8
2017,12,26,17,15,70.5,25.0,4.05,6.0,33.0,20.24,7.55
2017,12,26,17,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,2.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,2.0,4.5,3.94,0.0
2017,12,27,8,0,0.0,9.0,5.8,2.0,9.0,7.9,0.82
2017,12,27,8,15,0.0,15.5,5.85,2.0,15.5,13.62,6.24
2017,12,27,8,30,0.0,22.0,5.9,2.0,22.0,19.35,11.53
2017,12,27,8,45,0.0,29.5,5.95,2.5,29.5,25.97,17.54
2017,12,27,9,0,0.0,37.0,6.0,3.0,37.0,32.6,23.49
2017,12,27,9,15,0.0,44.5,5.9,3.0,44.5,39.25,29.41
2017,12,27,9,30,0.0,52.0,5.8,3.0,52.0,45.9,35.28
2017,12,27,9,45,0.0,68.0,5.75,3.0,68.0,60.11,47.8
2017,12,27,10,0,0.0,84.0,5.7,3.0,84.0,74.94,60.76
2017,12,27,10,15,0.0,83.0,5.6,3.0,83.0,73.61,59.43
2017,12,27,10,30,0.0,82.0,5.5,3.0,82.0,72.58,58.4
2017,12,27,10,45,0.0,115.5,5.4,3.5,115.5,104.9,86.33
2017,12,27,11,0,0.0,149.0,5.3,4.0,149.0,138.21,114.74
2017,12,27,11,15,2.0,165.5,5.2,4.0,166.5,156.14,129.99
2017,12,27,11,30,4.0,182.0,5.1,4.0,184.0,174.05,145.17
2017,12,27,11,45,2.0,157.5,5.05,4.0,158.5,146.59,121.48
2017,12,27,12,0,0.0,133.0,5.0,4.0,133.0,120.4,98.89
2017,12,27,12,15,6.0,171.5,4.9,4.0,175.0,162.87,135.44
2017,12,27,12,30,12.0,210.0,4.8,4.0,217.0,205.73,171.9
2017,12,27,12,45,8.5,198.0,4.7,4.0,203.0,189.89,158.28
2017,12,27,13,0,5.0,186.0,4.6,4.0,189.0,174.59,145.2
2017,12,27,13,15,2.5,143.0,4.5,4.0,144.5,130.88,107.93
2017,12,27,13,30,0.0,100.0,4.4,4.0,100.0,88.88,71.82
2017,12,27,13,45,0.0,105.5,4.35,4.0,105.5,93.91,76.28
2017,12,27,14,0,0.0,111.0,4.3,4.0,111.0,98.93,80.73
2017,12,27,14,15,0.0,123.5,4.2,4.0,123.5,110.36,90.74
2017,12,27,14,30,0.0,136.0,4.1,4.0,136.0,121.76,100.75
2017,12,27,14,45,3.0,144.5,4.1,4.0,146.0,130.84,108.8
2017,12,27,15,0,6.0,153.0,4.1,4.0,156.0,139.45,116.44
2017,12,27,15,15,3.0,140.0,4.05,3.5,141.5,125.73,104.98
2017,12,27,15,30,0.0,127.0,4.0,3.0,127.0,112.45,93.84
2017,12,27,15,45,0.0,111.0,4.0,3.0,111.0,97.77,81.14
2017,12,27,16,0,0.0,95.0,4.0,3.0,95.0,83.26,68.42
2017,12,27,16,15,0.0,78.0,3.9,3.0,78.0,68.07,54.93
2017,12,27,16,30,0.0,61.0,3.8,3.0,61.0,53.1,41.45
2017,12,27,16,45,0.0,44.5,3.7,3.0,44.5,38.79,28.42
2017,12,27,17,0,0.0,28.0,3.6,3.0,28.0,24.69,16.41
2017,12,27,17,15,0.0,15.5,3.55,2.5,15.5,13.64,3.79
2017,12,27,17,30,0.0,3.0,3.5,2.0,3.0,2.73,0.0
2017,12,27,17,45,0.0,1.5,3.45,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,17.5,1.9,1.5,29.0,116.78,0.0
2017,12,28,8,0,253.0,35.0,2.1,2.0,58.0,243.77,194.56
2017,12,28,8,15,350.0,47.5,2.15,2.0,100.5,330.8,282.43
2017,12,28,8,30,447.0,60.0,2.2,2.0,143.0,428.35,370.19
2017,12,28,8,45,508.0,69.5,2.3,2.5,188.5,501.58,433.73
2017,12,28,9,0,569.0,79.0,2.4,3.0,234.0,576.72,495.44
2017,12,28,9,15,612.0,85.0,2.35,3.5,278.0,634.73,540.34
2017,12,28,9,30,655.0,91.0,2.3,4.0,322.0,692.41,583.3
2017,12,28,9,45,685.5,96.0,2.3,4.5,362.5,737.48,615.46
2017,12,28,10,0,716.0,101.0,2.3,5.0,403.0,780.91,645.62
2017,12,28,10,15,737.5,104.5,2.15,5.0,438.0,812.51,666.24
2017,12,28,10,30,759.0,108.0,2.0,5.0,473.0,841.54,684.58
2017,12,28,10,45,437.5,175.5,1.95,5.5,388.5,627.1,517.8
2017,12,28,11,0,116.0,243.0,1.9,6.0,304.0,365.17,302.83
2017,12,28,11,15,113.0,254.5,1.8,6.5,316.5,372.46,308.69
2017,12,28,11,30,110.0,266.0,1.7,7.0,329.0,379.4,312.75
2017,12,28,11,45,60.0,233.5,1.6,7.5,268.0,292.39,240.47
2017,12,28,12,0,10.0,201.0,1.5,8.0,207.0,196.92,160.59
2017,12,28,12,15,419.5,159.5,1.4,8.0,409.5,555.33,457.62
2017,12,28,12,30,829.0,118.0,1.3,8.0,612.0,840.84,666.41
2017,12,28,12,45,830.0,117.0,1.25,8.5,609.5,817.31,644.16
2017,12,28,13,0,831.0,116.0,1.2,9.0,607.0,790.72,623.96
2017,12,28,13,15,826.5,115.0,1.15,9.0,596.0,757.08,599.93
2017,12,28,13,30,822.0,114.0,1.1,9.0,585.0,720.99,573.58
2017,12,28,13,45,816.5,111.5,1.1,9.5,566.0,680.4,542.35
2017,12,28,14,0,811.0,109.0,1.1,10.0,547.0,637.84,509.12
2017,12,28,14,15,798.0,107.0,1.1,10.0,520.5,589.61,471.77
2017,12,28,14,30,785.0,105.0,1.1,10.0,494.0,541.16,433.23
2017,12,28,14,45,429.0,147.0,1.1,10.0,357.5,362.58,292.76
2017,12,28,15,0,73.0,189.0,1.1,10.0,221.0,206.0,167.33
2017,12,28,15,15,65.5,173.5,1.1,9.5,200.5,183.18,149.31
2017,12,28,15,30,58.0,158.0,1.1,9.0,180.0,161.31,131.29
2017,12,28,15,45,308.5,124.5,1.15,9.0,218.0,198.76,154.59
2017,12,28,16,0,559.0,91.0,1.2,9.0,256.0,206.04,148.12
2017,12,28,16,15,502.5,81.5,1.1,8.0,211.0,152.6,103.22
2017,12,28,16,30,446.0,72.0,1.0,7.0,166.0,103.29,65.21
2017,12,28,16,45,363.0,59.0,0.9,6.5,122.5,59.16,37.68
2017,12,28,17,0,280.0,46.0,0.8,6.0,79.0,35.79,26.08
2017,12,28,17,15,165.0,28.0,0.85,5.5,45.0,22.02,10.04
2017,12,28,17,30,50.0,10.0,0.9,5.0,11.0,9.1,0.0
2017,12,28,17,45,25.0,5.0,1.0,5.0,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,29,7,45,136.0,17.0,1.2,1.5,29.5,121.08,0.0
2017,12,29,8,0,272.0,34.0,1.2,2.0,59.0,251.24,199.23
2017,12,29,8,15,371.5,46.5,1.1,2.5,102.5,344.03,290.81
2017,12,29,8,30,471.0,59.0,1.0,3.0,146.0,444.05,377.57
2017,12,29,8,45,539.0,66.5,0.9,3.5,193.0,521.11,440.83
2017,12,29,9,0,607.0,74.0,0.8,4.0,240.0,600.28,501.6
2017,12,29,9,15,649.5,80.0,0.8,4.5,285.0,658.74,544.5
2017,12,29,9,30,692.0,86.0,0.8,5.0,330.0,716.88,585.59
2017,12,29,9,45,722.5,90.0,0.85,5.5,371.0,761.48,616.11
2017,12,29,10,0,753.0,94.0,0.9,6.0,412.0,804.35,644.81
2017,12,29,10,15,773.5,97.5,0.95,6.5,447.5,835.64,664.75
2017,12,29,10,30,794.0,101.0,1.0,7.0,483.0,864.24,682.74
2017,12,29,10,45,397.0,127.0,1.1,7.5,318.0,531.66,435.85
2017,12,29,11,0,0.0,153.0,1.2,8.0,153.0,142.34,114.74
2017,12,29,11,15,0.0,134.5,1.3,8.5,134.5,122.88,99.24
2017,12,29,11,30,0.0,116.0,1.4,9.0,116.0,104.43,83.51
2017,12,29,11,45,0.0,108.0,1.5,9.5,108.0,96.62,76.75
2017,12,29,12,0,0.0,100.0,1.6,10.0,100.0,89.01,70.17
2017,12,29,12,15,1.0,139.0,1.7,10.0,140.0,126.81,101.85
2017,12,29,12,30,2.0,178.0,1.8,10.0,180.0,165.38,133.77
2017,12,29,12,45,4.0,185.0,1.9,10.5,187.5,173.38,140.11
2017,12,29,13,0,6.0,192.0,2.0,11.0,195.0,181.25,146.42
2017,12,29,13,15,10.5,200.5,2.1,11.0,206.0,192.29,155.69
2017,12,29,13,30,15.0,209.0,2.2,11.0,217.0,202.95,164.64
2017,12,29,13,45,34.0,221.0,2.3,11.5,239.5,235.18,191.19
2017,12,29,14,0,53.0,233.0,2.4,12.0,262.0,256.61,208.62
2017,12,29,14,15,437.5,165.0,2.45,12.0,384.0,434.56,355.72
2017,12,29,14,30,822.0,97.0,2.5,12.0,506.0,553.98,448.15
2017,12,29,14,45,805.0,93.5,2.6,12.5,472.5,499.09,401.01
2017,12,29,15,0,788.0,90.0,2.7,13.0,439.0,444.18,353.72
2017,12,29,15,15,763.0,86.5,2.65,12.5,399.5,385.73,303.33
2017,12,29,15,30,738.0,83.0,2.6,12.0,360.0,329.08,253.1
2017,12,29,15,45,702.5,78.0,2.6,12.0,316.0,269.85,199.84
2017,12,29,16,0,667.0,73.0,2.6,12.0,272.0,213.88,149.48
2017,12,29,16,15,613.0,66.5,2.3,11.0,225.5,157.2,101.42
2017,12,29,16,30,559.0,60.0,2.0,10.0,179.0,106.59,62.54
2017,12,29,16,45,475.0,50.0,1.7,9.5,133.5,58.11,33.46
2017,12,29,17,0,391.0,40.0,1.4,9.0,88.0,32.76,23.14
2017,12,29,17,15,249.0,26.0,1.4,8.5,51.5,21.49,9.99
2017,12,29,17,30,107.0,12.0,1.4,8.0,15.0,10.91,0.0
2017,12,29,17,45,53.5,6.0,1.4,7.5,7.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,154.0,16.0,1.9,7.5,30.0,131.71,0.0
2017,12,30,8,0,308.0,32.0,2.0,8.0,60.0,272.39,211.43
2017,12,30,8,15,409.5,43.0,2.0,8.0,104.0,366.02,304.96
2017,12,30,8,30,511.0,54.0,2.0,8.0,148.0,466.98,393.36
2017,12,30,8,45,570.5,62.0,2.0,8.5,194.5,539.08,453.1
2017,12,30,9,0,630.0,70.0,2.0,9.0,241.0,613.04,511.29
2017,12,30,9,15,315.0,94.0,1.95,9.5,179.5,399.87,337.92
2017,12,30,9,30,0.0,118.0,1.9,10.0,118.0,114.89,92.97
2017,12,30,9,45,0.0,127.5,1.9,11.0,127.5,122.88,99.7
2017,12,30,10,0,0.0,137.0,1.9,12.0,137.0,131.12,105.99
2017,12,30,10,15,1.0,148.5,1.8,12.5,149.0,142.65,115.14
2017,12,30,10,30,2.0,160.0,1.7,13.0,161.0,154.26,124.25
2017,12,30,10,45,40.0,198.0,1.65,13.5,219.5,244.36,198.61
2017,12,30,11,0,78.0,236.0,1.6,14.0,278.0,322.18,260.57
2017,12,30,11,15,155.0,248.5,1.55,14.5,335.0,419.67,337.26
2017,12,30,11,30,232.0,261.0,1.5,15.0,392.0,499.07,397.64
2017,12,30,11,45,339.5,245.5,1.5,15.5,442.5,586.49,463.42
2017,12,30,12,0,447.0,230.0,1.5,16.0,493.0,669.55,523.85
2017,12,30,12,15,269.5,253.5,1.55,16.0,412.5,518.02,408.24
2017,12,30,12,30,92.0,277.0,1.6,16.0,332.0,358.49,283.74
2017,12,30,12,45,90.5,277.0,1.65,16.5,331.0,352.52,279.44
2017,12,30,13,0,89.0,277.0,1.7,17.0,330.0,346.46,274.26
2017,12,30,13,15,61.0,255.5,1.75,17.0,292.0,297.24,235.56
2017,12,30,13,30,33.0,234.0,1.8,17.0,254.0,250.7,198.7
2017,12,30,13,45,31.0,225.0,1.9,17.0,243.0,237.3,188.45
2017,12,30,14,0,29.0,216.0,2.0,17.0,232.0,224.23,178.27
2017,12,30,14,15,40.5,214.0,2.1,16.5,235.0,226.39,180.78
2017,12,30,14,30,52.0,212.0,2.2,16.0,238.0,227.36,182.19
2017,12,30,14,45,26.0,168.0,2.3,16.0,181.0,168.17,134.28
2017,12,30,15,0,0.0,124.0,2.4,16.0,124.0,110.43,87.08
2017,12,30,15,15,0.0,112.5,2.35,15.5,112.5,99.86,78.72
2017,12,30,15,30,0.0,101.0,2.3,15.0,101.0,89.38,70.27
2017,12,30,15,45,318.0,91.0,2.3,14.5,186.5,175.15,132.67
2017,12,30,16,0,636.0,81.0,2.3,14.0,272.0,216.01,151.57
2017,12,30,16,15,581.0,73.5,2.15,13.0,225.5,159.88,104.33
2017,12,30,16,30,526.0,66.0,2.0,12.0,179.0,110.03,66.19
2017,12,30,16,45,431.0,55.5,1.95,11.0,133.0,62.53,37.57
2017,12,30,17,0,336.0,45.0,1.9,10.0,87.0,37.3,27.05
2017,12,30,17,15,208.5,29.0,2.2,9.5,51.0,22.82,11.35
2017,12,30,17,30,81.0,13.0,2.5,9.0,15.0,11.82,0.0
2017,12,30,17,45,40.5,6.5,2.8,8.5,7.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,45,91.0,18.5,4.35,3.0,27.0,96.74,0.0
2017,12,31,8,0,182.0,37.0,4.6,3.0,54.0,202.35,159.13
2017,12,31,8,15,276.0,53.5,4.75,3.0,96.0,290.19,248.23
2017,12,31,8,30,370.0,70.0,4.9,3.0,138.0,385.87,336.16
2017,12,31,8,45,431.5,82.5,5.05,3.0,183.5,458.09,401.61
2017,12,31,9,0,493.0,95.0,5.2,3.0,229.0,533.34,467.62
2017,12,31,9,15,539.0,103.5,5.3,2.5,273.5,593.03,519.18
2017,12,31,9,30,585.0,112.0,5.4,2.0,318.0,656.84,572.66
2017,12,31,9,45,292.5,102.0,5.5,2.0,205.0,400.76,353.14
2017,12,31,10,0,0.0,92.0,5.6,2.0,92.0,83.0,67.92
2017,12,31,10,15,0.0,118.0,5.7,2.0,118.0,108.93,90.71
2017,12,31,10,30,0.0,144.0,5.8,2.0,144.0,135.17,113.4
2017,12,31,10,45,0.0,111.0,5.95,2.5,111.0,100.43,82.72
2017,12,31,11,0,0.0,78.0,6.1,3.0,78.0,69.04,55.06
2017,12,31,11,15,0.0,87.0,6.1,3.0,87.0,77.06,61.98
2017,12,31,11,30,0.0,96.0,6.1,3.0,96.0,85.36,69.12
2017,12,31,11,45,0.5,133.5,6.2,3.0,134.0,121.58,100.46
2017,12,31,12,0,1.0,171.0,6.3,3.0,172.0,158.62,132.26
2017,12,31,12,15,0.5,154.5,6.3,3.0,155.0,141.42,117.37
2017,12,31,12,30,0.0,138.0,6.3,3.0,138.0,124.77,103.0
2017,12,31,12,45,0.0,145.5,6.3,3.0,145.5,131.75,109.03
2017,12,31,13,0,0.0,153.0,6.3,3.0,153.0,138.71,115.05
2017,12,31,13,15,0.0,126.5,6.25,3.0,126.5,113.47,93.34
2017,12,31,13,30,0.0,100.0,6.2,3.0,100.0,88.87,72.1
2017,12,31,13,45,0.0,99.0,6.2,3.0,99.0,87.95,71.39
2017,12,31,14,0,0.0,98.0,6.2,3.0,98.0,87.02,70.68
2017,12,31,14,15,0.0,78.0,6.15,3.0,78.0,69.04,55.09
2017,12,31,14,30,0.0,58.0,6.1,3.0,58.0,51.26,39.59
2017,12,31,14,45,0.0,90.5,6.1,3.0,90.5,80.22,65.14
2017,12,31,15,0,0.0,123.0,6.1,3.0,123.0,109.52,90.96
2017,12,31,15,15,0.0,112.0,6.05,2.5,112.0,99.41,82.44
2017,12,31,15,30,0.0,101.0,6.0,2.0,101.0,89.39,73.93
2017,12,31,15,45,283.5,99.0,6.0,2.0,185.0,173.65,139.41
2017,12,31,16,0,567.0,97.0,6.0,2.0,269.0,216.93,163.22
2017,12,31,16,15,510.0,87.5,5.95,1.5,222.5,159.96,112.86
2017,12,31,16,30,453.0,78.0,5.9,1.0,176.0,112.05,74.07
2017,12,31,16,45,385.5,63.0,5.85,0.5,132.0,65.83,42.82
2017,12,31,17,0,318.0,48.0,5.8,0.0,88.0,37.33,28.24
2017,12,31,17,15,159.0,31.5,5.8,0.0,51.5,24.72,13.83
2017,12,31,17,30,0.0,15.0,5.8,0.0,15.0,13.64,0.0
2017,12,31,17,45,0.0,7.5,3.6,7.5,7.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
